Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,193.5,19.0,1.45,11.0,41.5,93.09,44.12
2016,2,1,8,0,387.0,38.0,1.6,12.0,83.0,193.89,145.54
2016,2,1,8,15,483.0,47.0,1.75,12.5,132.5,257.56,202.76
2016,2,1,8,30,579.0,56.0,1.9,13.0,182.0,328.04,263.91
2016,2,1,8,45,642.0,61.5,2.1,14.0,234.0,385.12,312.56
2016,2,1,9,0,705.0,67.0,2.3,15.0,286.0,445.08,361.82
2016,2,1,9,15,353.0,101.0,2.6,15.5,211.0,312.54,255.98
2016,2,1,9,30,1.0,135.0,2.9,16.0,136.0,135.37,107.52
2016,2,1,9,45,4.0,149.5,3.25,17.0,152.0,151.27,120.23
2016,2,1,10,0,7.0,164.0,3.6,18.0,168.0,167.3,132.55
2016,2,1,10,15,11.0,180.0,3.9,18.5,186.5,185.64,146.85
2016,2,1,10,30,15.0,196.0,4.2,19.0,205.0,204.03,161.08
2016,2,1,10,45,130.5,235.0,4.5,19.5,312.0,332.51,264.8
2016,2,1,11,0,246.0,274.0,4.8,20.0,419.0,451.84,358.31
2016,2,1,11,15,580.5,183.0,5.05,20.0,545.0,597.69,476.19
2016,2,1,11,30,915.0,92.0,5.3,20.0,671.0,733.5,582.63
2016,2,1,11,45,916.0,95.0,5.55,20.5,687.0,735.96,583.02
2016,2,1,12,0,917.0,98.0,5.8,21.0,703.0,735.09,581.67
2016,2,1,12,15,919.5,98.5,5.95,21.0,711.5,729.38,577.6
2016,2,1,12,30,922.0,99.0,6.1,21.0,720.0,720.4,570.85
2016,2,1,12,45,920.0,99.5,6.35,21.0,719.0,705.19,559.37
2016,2,1,13,0,918.0,100.0,6.6,21.0,718.0,686.92,545.35
2016,2,1,13,15,914.5,99.5,6.75,21.0,709.0,663.75,527.1
2016,2,1,13,30,911.0,99.0,6.9,21.0,700.0,637.79,506.4
2016,2,1,13,45,902.0,99.0,7.05,21.5,682.0,606.54,480.27
2016,2,1,14,0,893.0,99.0,7.2,22.0,664.0,573.08,452.03
2016,2,1,14,15,883.0,97.5,7.2,22.0,638.0,534.12,419.75
2016,2,1,14,30,873.0,96.0,7.2,22.0,612.0,494.67,386.4
2016,2,1,14,45,855.0,95.5,7.2,22.0,578.0,451.29,349.3
2016,2,1,15,0,837.0,95.0,7.2,22.0,544.0,407.3,310.98
2016,2,1,15,15,817.5,92.0,6.9,21.5,504.5,360.13,269.88
2016,2,1,15,30,798.0,89.0,6.6,21.0,465.0,313.07,228.22
2016,2,1,15,45,765.0,86.5,6.3,21.0,419.0,263.53,184.37
2016,2,1,16,0,732.0,84.0,6.0,21.0,373.0,212.86,140.34
2016,2,1,16,15,691.5,79.0,5.45,20.5,324.0,163.92,100.09
2016,2,1,16,30,651.0,74.0,4.9,20.0,275.0,118.32,66.33
2016,2,1,16,45,584.5,67.5,4.4,19.5,224.0,73.98,41.02
2016,2,1,17,0,518.0,61.0,3.9,19.0,173.0,44.11,32.99
2016,2,1,17,15,422.0,50.5,3.75,18.5,125.5,38.05,27.38
2016,2,1,17,30,326.0,40.0,3.6,18.0,78.0,31.72,21.14
2016,2,1,17,45,163.0,20.0,3.45,18.0,39.0,15.45,3.16
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,17.0,3.15,9.0,46.0,106.67,55.25
2016,2,2,8,0,486.0,34.0,3.5,10.0,92.0,225.65,171.72
2016,2,2,8,15,580.0,41.5,3.75,10.5,144.5,287.91,229.66
2016,2,2,8,30,674.0,49.0,4.0,11.0,197.0,360.44,294.19
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.5,417.62,344.4
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,476.85,394.51
2016,2,2,9,15,820.0,62.5,4.95,13.5,355.5,524.81,434.95
2016,2,2,9,30,855.0,66.0,5.3,14.0,407.0,572.52,474.11
2016,2,2,9,45,878.5,69.0,5.7,14.5,453.5,612.1,506.07
2016,2,2,10,0,902.0,72.0,6.1,15.0,500.0,646.98,533.8
2016,2,2,10,15,919.0,74.5,6.05,15.5,541.0,678.32,556.91
2016,2,2,10,30,936.0,77.0,6.0,16.0,582.0,707.2,577.62
2016,2,2,10,45,946.5,79.0,5.95,16.5,616.0,728.46,591.33
2016,2,2,11,0,957.0,81.0,5.9,17.0,650.0,746.66,602.68
2016,2,2,11,15,965.5,82.0,5.85,17.0,676.0,759.18,610.92
2016,2,2,11,30,974.0,83.0,5.8,17.0,702.0,768.34,616.75
2016,2,2,11,45,976.5,85.0,5.8,17.5,719.5,770.92,616.79
2016,2,2,12,0,979.0,87.0,5.8,18.0,737.0,769.96,614.36
2016,2,2,12,15,981.5,87.5,5.7,18.0,746.0,763.93,609.08
2016,2,2,12,30,984.0,88.0,5.6,18.0,755.0,754.39,601.36
2016,2,2,12,45,983.0,88.0,5.55,18.0,754.5,738.56,588.94
2016,2,2,13,0,982.0,88.0,5.5,18.0,754.0,719.41,573.42
2016,2,2,13,15,979.5,88.0,5.4,18.0,745.0,696.09,554.4
2016,2,2,13,30,977.0,88.0,5.3,18.0,736.0,669.71,532.8
2016,2,2,13,45,971.0,87.0,5.25,18.5,718.0,637.43,505.61
2016,2,2,14,0,965.0,86.0,5.2,19.0,700.0,602.58,476.08
2016,2,2,14,15,956.5,85.0,5.05,18.5,673.5,564.06,444.75
2016,2,2,14,30,948.0,84.0,4.9,18.0,647.0,523.5,411.06
2016,2,2,14,45,935.5,82.0,4.8,18.0,613.0,478.45,372.42
2016,2,2,15,0,923.0,80.0,4.7,18.0,579.0,432.13,331.92
2016,2,2,15,15,905.5,78.0,4.35,17.5,538.0,383.05,288.7
2016,2,2,15,30,888.0,76.0,4.0,17.0,497.0,330.56,242.09
2016,2,2,15,45,863.0,73.0,3.7,17.0,450.0,278.15,195.01
2016,2,2,16,0,838.0,70.0,3.4,17.0,403.0,226.75,149.23
2016,2,2,16,15,801.5,66.0,2.95,16.0,352.0,174.03,105.13
2016,2,2,16,30,765.0,62.0,2.5,15.0,301.0,124.11,67.34
2016,2,2,16,45,708.5,56.5,2.1,14.0,247.5,75.05,38.61
2016,2,2,17,0,652.0,51.0,1.7,13.0,194.0,38.59,28.96
2016,2,2,17,15,556.0,43.0,1.7,12.0,142.0,30.95,21.94
2016,2,2,17,30,460.0,35.0,1.7,11.0,90.0,26.59,17.5
2016,2,2,17,45,230.0,17.5,1.75,10.5,45.0,12.88,2.64
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.0,17.0,4.85,2.5,47.0,108.38,61.31
2016,2,3,8,0,490.0,34.0,5.2,3.0,94.0,228.43,179.59
2016,2,3,8,15,580.5,42.0,5.35,3.5,146.5,290.37,239.1
2016,2,3,8,30,671.0,50.0,5.5,4.0,199.0,362.24,305.3
2016,2,3,8,45,732.0,54.5,5.65,4.5,253.5,421.62,359.53
2016,2,3,9,0,793.0,59.0,5.8,5.0,308.0,483.42,414.12
2016,2,3,9,15,603.0,100.0,5.7,5.5,307.5,452.87,388.17
2016,2,3,9,30,413.0,141.0,5.6,6.0,307.0,403.07,344.53
2016,2,3,9,45,665.0,105.0,5.55,7.0,407.0,528.29,450.08
2016,2,3,10,0,917.0,69.0,5.5,8.0,507.0,656.04,554.07
2016,2,3,10,15,933.0,71.0,5.45,8.0,548.0,686.62,577.66
2016,2,3,10,30,949.0,73.0,5.4,8.0,589.0,714.69,598.81
2016,2,3,10,45,962.0,74.0,5.4,8.5,623.0,736.86,613.7
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,755.99,626.2
2016,2,3,11,15,982.0,76.0,5.35,9.5,683.0,767.72,632.79
2016,2,3,11,30,989.0,77.0,5.3,10.0,709.0,776.02,636.84
2016,2,3,11,45,991.5,78.5,5.3,10.5,726.5,778.17,636.56
2016,2,3,12,0,994.0,80.0,5.3,11.0,744.0,776.74,633.74
2016,2,3,12,15,996.0,80.5,5.2,11.0,752.5,770.35,628.03
2016,2,3,12,30,998.0,81.0,5.1,11.0,761.0,760.41,619.78
2016,2,3,12,45,996.0,81.5,5.1,11.5,760.5,744.28,606.31
2016,2,3,13,0,994.0,82.0,5.1,12.0,760.0,724.82,589.51
2016,2,3,13,15,991.5,82.0,5.05,12.0,751.0,701.29,570.15
2016,2,3,13,30,989.0,82.0,5.0,12.0,742.0,674.65,548.14
2016,2,3,13,45,982.0,82.0,4.95,12.0,723.5,642.46,521.45
2016,2,3,14,0,975.0,82.0,4.9,12.0,705.0,607.69,492.28
2016,2,3,14,15,967.0,80.5,4.85,12.0,679.0,568.6,459.17
2016,2,3,14,30,959.0,79.0,4.8,12.0,653.0,527.4,423.65
2016,2,3,14,45,946.0,78.0,4.8,12.0,619.0,482.62,384.57
2016,2,3,15,0,933.0,77.0,4.8,12.0,585.0,436.55,343.49
2016,2,3,15,15,916.5,75.0,4.7,11.5,544.0,387.31,299.4
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,337.61,254.0
2016,2,3,15,45,877.0,70.0,4.5,11.0,456.5,281.9,202.93
2016,2,3,16,0,854.0,67.0,4.4,11.0,410.0,230.08,155.43
2016,2,3,16,15,820.0,63.0,3.95,10.0,359.0,176.77,109.3
2016,2,3,16,30,786.0,59.0,3.5,9.0,308.0,125.95,69.37
2016,2,3,16,45,733.5,54.0,3.05,8.5,254.5,76.17,38.79
2016,2,3,17,0,681.0,49.0,2.6,8.0,201.0,36.51,27.69
2016,2,3,17,15,593.0,41.5,2.45,7.0,148.5,32.23,23.61
2016,2,3,17,30,505.0,34.0,2.3,6.0,96.0,27.86,19.1
2016,2,3,17,45,331.5,22.0,2.2,5.5,54.5,16.92,6.2
2016,2,3,18,0,158.0,10.0,2.1,5.0,13.0,9.83,0.0
2016,2,3,18,15,79.0,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,103.0,5.5,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,206.0,11.0,1.1,1.0,14.0,66.08,0.0
2016,2,4,7,45,376.0,22.0,1.2,2.0,57.0,153.58,92.43
2016,2,4,8,0,546.0,33.0,1.3,3.0,100.0,245.15,191.24
2016,2,4,8,15,631.5,40.0,1.3,3.5,153.5,310.47,252.15
2016,2,4,8,30,717.0,47.0,1.3,4.0,207.0,381.33,315.25
2016,2,4,8,45,766.5,52.0,1.35,5.0,261.5,437.64,363.99
2016,2,4,9,0,816.0,57.0,1.4,6.0,316.0,495.52,411.84
2016,2,4,9,15,848.5,60.5,1.45,6.5,368.0,543.45,450.71
2016,2,4,9,30,881.0,64.0,1.5,7.0,420.0,587.78,485.56
2016,2,4,9,45,903.0,66.5,1.6,8.0,467.0,626.85,514.67
2016,2,4,10,0,925.0,69.0,1.7,9.0,514.0,664.22,541.62
2016,2,4,10,15,941.0,71.0,1.8,9.5,555.0,695.08,564.02
2016,2,4,10,30,957.0,73.0,1.9,10.0,596.0,723.39,583.52
2016,2,4,10,45,968.0,74.5,2.0,10.5,630.5,744.94,597.59
2016,2,4,11,0,979.0,76.0,2.1,11.0,665.0,763.37,609.44
2016,2,4,11,15,986.5,77.5,2.1,11.0,691.5,776.07,617.52
2016,2,4,11,30,994.0,79.0,2.1,11.0,718.0,785.3,623.25
2016,2,4,11,45,989.5,84.0,2.15,11.5,734.0,786.22,622.41
2016,2,4,12,0,985.0,89.0,2.2,12.0,750.0,783.51,619.17
2016,2,4,12,15,987.5,89.0,2.15,12.0,759.0,776.94,613.7
2016,2,4,12,30,990.0,89.0,2.1,12.0,768.0,766.85,605.87
2016,2,4,12,45,992.0,88.0,2.1,12.0,768.5,751.92,595.08
2016,2,4,13,0,994.0,87.0,2.1,12.0,769.0,733.54,581.05
2016,2,4,13,15,991.5,87.0,2.0,12.0,760.0,709.95,562.11
2016,2,4,13,30,989.0,87.0,1.9,12.0,751.0,683.24,540.67
2016,2,4,13,45,986.0,85.0,1.85,12.5,733.5,651.31,514.48
2016,2,4,14,0,983.0,83.0,1.8,13.0,716.0,616.6,485.83
2016,2,4,14,15,975.0,82.0,1.75,13.0,689.5,577.64,454.3
2016,2,4,14,30,967.0,81.0,1.7,13.0,663.0,536.55,420.4
2016,2,4,14,45,947.0,82.0,1.65,13.0,627.0,490.17,381.63
2016,2,4,15,0,927.0,83.0,1.6,13.0,591.0,443.01,341.32
2016,2,4,15,15,910.0,80.5,1.45,12.5,550.0,393.24,298.28
2016,2,4,15,30,893.0,78.0,1.3,12.0,509.0,340.02,251.55
2016,2,4,15,45,869.0,75.0,1.2,12.0,462.0,287.35,204.43
2016,2,4,16,0,845.0,72.0,1.1,12.0,415.0,235.57,158.2
2016,2,4,16,15,809.5,68.0,1.0,11.0,363.5,182.3,113.15
2016,2,4,16,30,774.0,64.0,0.9,10.0,312.0,131.73,73.86
2016,2,4,16,45,720.5,58.5,0.85,9.5,258.0,81.89,42.97
2016,2,4,17,0,667.0,53.0,0.8,9.0,204.0,40.08,30.85
2016,2,4,17,15,578.0,45.0,0.9,8.0,151.0,32.35,23.69
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,28.09,19.32
2016,2,4,17,45,318.5,24.0,1.15,6.5,56.5,18.68,8.06
2016,2,4,18,0,148.0,11.0,1.3,6.0,15.0,10.81,0.0
2016,2,4,18,15,74.0,5.5,1.3,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,72.5,5.5,1.6,1.0,7.0,0.0,0.0
2016,2,5,7,30,145.0,11.0,1.9,2.0,14.0,50.08,0.0
2016,2,5,7,45,312.5,24.0,2.25,3.0,56.0,140.77,88.27
2016,2,5,8,0,480.0,37.0,2.6,4.0,98.0,230.98,181.51
2016,2,5,8,15,568.0,45.0,2.6,4.5,150.0,295.28,241.5
2016,2,5,8,30,656.0,53.0,2.6,5.0,202.0,362.97,302.49
2016,2,5,8,45,705.0,59.5,2.65,6.0,255.0,418.73,351.34
2016,2,5,9,0,754.0,66.0,2.7,7.0,308.0,476.13,399.48
2016,2,5,9,15,788.5,70.0,3.15,8.0,358.5,523.92,439.18
2016,2,5,9,30,823.0,74.0,3.6,9.0,409.0,571.47,477.47
2016,2,5,9,45,843.0,78.5,4.05,10.0,455.0,610.11,507.62
2016,2,5,10,0,863.0,83.0,4.5,11.0,501.0,647.01,536.3
2016,2,5,10,15,880.0,85.5,4.45,11.0,541.5,677.72,559.65
2016,2,5,10,30,897.0,88.0,4.4,11.0,582.0,706.05,580.76
2016,2,5,10,45,906.0,91.0,4.4,11.5,615.0,723.89,592.06
2016,2,5,11,0,915.0,94.0,4.4,12.0,648.0,741.78,603.33
2016,2,5,11,15,923.5,95.5,4.35,12.0,674.0,754.6,611.66
2016,2,5,11,30,932.0,97.0,4.3,12.0,700.0,764.19,617.68
2016,2,5,11,45,935.0,99.0,4.25,12.5,717.0,767.07,617.64
2016,2,5,12,0,938.0,101.0,4.2,13.0,734.0,766.55,615.25
2016,2,5,12,15,940.5,101.5,4.15,13.0,742.5,760.75,610.31
2016,2,5,12,30,943.0,102.0,4.1,13.0,751.0,751.57,603.1
2016,2,5,12,45,831.0,140.0,4.05,13.5,712.0,700.67,561.51
2016,2,5,13,0,719.0,178.0,4.0,14.0,673.0,648.29,518.56
2016,2,5,13,15,827.0,140.0,3.95,14.0,703.0,662.08,529.94
2016,2,5,13,30,935.0,102.0,3.9,14.0,733.0,668.8,535.05
2016,2,5,13,45,768.0,151.5,3.9,14.0,662.0,591.26,472.98
2016,2,5,14,0,601.0,201.0,3.9,14.0,591.0,520.33,415.89
2016,2,5,14,15,752.5,149.5,3.85,14.0,618.5,527.73,421.29
2016,2,5,14,30,904.0,98.0,3.8,14.0,646.0,524.01,416.18
2016,2,5,14,45,881.5,99.5,3.75,14.0,610.5,478.91,377.63
2016,2,5,15,0,859.0,101.0,3.7,14.0,575.0,433.47,338.18
2016,2,5,15,15,840.0,98.0,3.55,13.5,534.5,385.05,296.0
2016,2,5,15,30,821.0,95.0,3.4,13.0,494.0,336.64,252.94
2016,2,5,15,45,792.0,91.5,3.3,13.0,447.5,285.47,207.01
2016,2,5,16,0,763.0,88.0,3.2,13.0,401.0,232.66,160.02
2016,2,5,16,15,725.0,83.0,2.75,12.0,350.5,181.81,116.77
2016,2,5,16,30,687.0,78.0,2.3,11.0,300.0,134.02,79.29
2016,2,5,16,45,626.0,71.0,1.9,10.0,247.0,86.61,49.14
2016,2,5,17,0,565.0,64.0,1.5,9.0,194.0,45.81,36.04
2016,2,5,17,15,474.5,53.5,1.5,8.5,143.5,39.89,30.43
2016,2,5,17,30,384.0,43.0,1.5,8.0,93.0,33.69,24.22
2016,2,5,17,45,233.5,27.5,1.5,7.5,53.5,21.94,11.01
2016,2,5,18,0,83.0,12.0,1.5,7.0,14.0,11.8,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.5,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,80.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,161.0,12.0,5.5,4.0,16.0,55.81,0.0
2016,2,6,7,45,324.5,24.5,5.65,4.5,58.0,146.74,95.1
2016,2,6,8,0,488.0,37.0,5.8,5.0,100.0,235.35,186.05
2016,2,6,8,15,575.5,45.0,6.2,5.5,152.5,300.08,247.33
2016,2,6,8,30,663.0,53.0,6.6,6.0,205.0,368.24,310.18
2016,2,6,8,45,713.0,59.0,7.0,7.0,258.5,424.4,360.92
2016,2,6,9,0,763.0,65.0,7.4,8.0,312.0,482.25,411.33
2016,2,6,9,15,798.0,69.0,7.5,8.5,363.5,530.76,452.92
2016,2,6,9,30,833.0,73.0,7.6,9.0,415.0,579.05,493.15
2016,2,6,9,45,859.0,75.5,7.75,9.5,462.0,619.53,526.1
2016,2,6,10,0,885.0,78.0,7.9,10.0,509.0,658.54,557.15
2016,2,6,10,15,901.5,80.5,7.85,10.5,550.5,686.38,578.29
2016,2,6,10,30,918.0,83.0,7.8,11.0,592.0,714.98,599.04
2016,2,6,10,45,931.0,84.5,7.75,11.5,626.0,737.42,614.26
2016,2,6,11,0,944.0,86.0,7.7,12.0,660.0,756.9,627.12
2016,2,6,11,15,952.0,87.5,7.6,12.0,686.5,769.71,635.83
2016,2,6,11,30,960.0,89.0,7.5,12.0,713.0,779.18,642.04
2016,2,6,11,45,968.5,88.0,7.45,12.0,731.5,782.95,644.1
2016,2,6,12,0,977.0,87.0,7.4,12.0,750.0,783.23,643.61
2016,2,6,12,15,979.5,87.5,7.25,12.0,759.5,777.3,638.17
2016,2,6,12,30,982.0,88.0,7.1,12.0,769.0,767.85,630.18
2016,2,6,12,45,982.5,88.0,7.0,12.5,769.0,753.04,617.19
2016,2,6,13,0,983.0,88.0,6.9,13.0,769.0,734.85,601.26
2016,2,6,13,15,981.0,87.5,6.75,13.0,760.0,711.26,581.44
2016,2,6,13,30,979.0,87.0,6.6,13.0,751.0,684.56,558.98
2016,2,6,13,45,974.0,86.0,6.45,13.0,733.5,652.65,532.13
2016,2,6,14,0,969.0,85.0,6.3,13.0,716.0,618.08,502.77
2016,2,6,14,15,961.0,84.0,6.15,13.0,690.0,579.45,469.68
2016,2,6,14,30,953.0,83.0,6.0,13.0,664.0,538.72,434.27
2016,2,6,14,45,936.0,83.5,5.85,13.0,629.0,493.51,394.56
2016,2,6,15,0,919.0,84.0,5.7,13.0,594.0,447.3,353.26
2016,2,6,15,15,902.0,81.5,5.45,12.5,553.0,397.67,308.88
2016,2,6,15,30,885.0,79.0,5.2,12.0,512.0,344.58,260.85
2016,2,6,15,45,861.5,76.0,5.0,12.0,465.5,292.15,212.54
2016,2,6,16,0,838.0,73.0,4.8,12.0,419.0,240.57,165.21
2016,2,6,16,15,804.0,69.0,4.2,11.0,368.0,187.55,119.02
2016,2,6,16,30,770.0,65.0,3.6,10.0,317.0,137.09,78.52
2016,2,6,16,45,720.0,59.0,3.05,9.5,263.0,86.76,45.61
2016,2,6,17,0,670.0,53.0,2.5,9.0,209.0,41.33,31.99
2016,2,6,17,15,585.0,45.5,2.25,8.0,156.5,32.41,23.76
2016,2,6,17,30,500.0,38.0,2.0,7.0,104.0,28.62,19.88
2016,2,6,17,45,343.0,25.5,1.8,6.5,61.0,19.78,9.88
2016,2,6,18,0,186.0,13.0,1.6,6.0,18.0,12.78,0.0
2016,2,6,18,15,93.0,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,59.5,7.0,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,119.0,14.0,3.0,2.0,17.0,46.62,0.0
2016,2,7,7,45,282.0,28.0,3.05,2.5,59.0,138.36,92.98
2016,2,7,8,0,445.0,42.0,3.1,3.0,101.0,226.38,180.23
2016,2,7,8,15,534.0,51.0,3.15,3.5,153.0,291.69,240.95
2016,2,7,8,30,623.0,60.0,3.2,4.0,205.0,363.15,305.26
2016,2,7,8,45,687.0,64.5,3.3,5.0,260.0,422.74,357.48
2016,2,7,9,0,751.0,69.0,3.4,6.0,315.0,482.95,408.36
2016,2,7,9,15,786.5,73.5,3.55,7.0,366.5,532.11,448.54
2016,2,7,9,30,822.0,78.0,3.7,8.0,418.0,581.08,487.22
2016,2,7,9,45,850.0,80.0,3.9,9.0,465.5,622.08,518.65
2016,2,7,10,0,878.0,82.0,4.1,10.0,513.0,661.73,548.27
2016,2,7,10,15,895.0,84.5,4.25,10.5,554.0,692.96,571.7
2016,2,7,10,30,912.0,87.0,4.4,11.0,595.0,718.67,590.19
2016,2,7,10,45,925.5,88.0,4.6,12.0,629.5,740.86,604.53
2016,2,7,11,0,939.0,89.0,4.8,13.0,664.0,760.15,616.62
2016,2,7,11,15,946.5,90.5,4.9,13.5,690.0,772.59,624.24
2016,2,7,11,30,954.0,92.0,5.0,14.0,716.0,781.7,629.5
2016,2,7,11,45,956.0,94.5,5.1,14.5,733.0,784.5,630.16
2016,2,7,12,0,958.0,97.0,5.2,15.0,750.0,783.8,628.38
2016,2,7,12,15,960.5,97.0,5.2,15.0,759.0,777.41,623.23
2016,2,7,12,30,963.0,97.0,5.2,15.0,768.0,767.57,615.67
2016,2,7,12,45,964.0,96.5,5.2,15.5,768.0,752.79,603.39
2016,2,7,13,0,965.0,96.0,5.2,16.0,768.0,734.67,588.17
2016,2,7,13,15,962.0,95.5,5.1,16.0,759.0,710.72,568.74
2016,2,7,13,30,959.0,95.0,5.0,16.0,750.0,683.78,546.83
2016,2,7,13,45,955.5,93.5,4.95,16.5,732.5,652.7,520.67
2016,2,7,14,0,952.0,92.0,4.9,17.0,715.0,618.94,492.12
2016,2,7,14,15,943.5,90.5,4.75,17.0,689.0,580.02,459.77
2016,2,7,14,30,935.0,89.0,4.6,17.0,663.0,539.09,425.23
2016,2,7,14,45,924.0,86.5,4.45,17.0,629.0,494.3,387.01
2016,2,7,15,0,913.0,84.0,4.3,17.0,595.0,448.14,346.86
2016,2,7,15,15,896.0,82.0,3.95,16.5,554.0,399.11,304.04
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,346.64,257.71
2016,2,7,15,45,855.5,76.5,3.25,16.0,466.5,293.9,210.27
2016,2,7,16,0,832.0,73.0,2.9,16.0,420.0,242.03,163.71
2016,2,7,16,15,798.0,69.0,2.65,15.0,368.5,189.15,118.6
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,138.82,78.72
2016,2,7,16,45,712.0,59.5,2.2,13.0,263.5,88.93,46.32
2016,2,7,17,0,660.0,54.0,2.0,12.0,210.0,44.19,34.17
2016,2,7,17,15,575.5,46.0,2.0,11.0,157.5,32.65,23.69
2016,2,7,17,30,491.0,38.0,2.0,10.0,105.0,28.41,19.48
2016,2,7,17,45,333.5,26.0,2.0,9.5,62.0,20.07,10.31
2016,2,7,18,0,176.0,14.0,2.0,9.0,19.0,13.76,0.0
2016,2,7,18,15,88.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,10.0,4.15,3.5,10.0,0.0,0.0
2016,2,8,7,30,0.0,20.0,4.3,4.0,20.0,19.66,0.0
2016,2,8,7,45,279.5,27.0,4.45,5.0,64.5,138.3,94.5
2016,2,8,8,0,559.0,34.0,4.6,6.0,109.0,257.93,203.97
2016,2,8,8,15,640.0,40.5,4.9,6.5,163.0,322.55,264.94
2016,2,8,8,30,721.0,47.0,5.2,7.0,217.0,392.41,328.71
2016,2,8,8,45,769.5,51.5,5.55,8.0,271.5,448.61,378.9
2016,2,8,9,0,818.0,56.0,5.9,9.0,326.0,506.35,428.54
2016,2,8,9,15,758.0,70.5,5.9,9.5,351.5,515.54,436.53
2016,2,8,9,30,698.0,85.0,5.9,10.0,377.0,520.26,439.81
2016,2,8,9,45,665.5,106.0,5.95,10.5,409.0,541.52,455.86
2016,2,8,10,0,633.0,127.0,6.0,11.0,441.0,558.26,467.62
2016,2,8,10,15,600.0,150.5,5.95,11.0,466.5,573.11,478.08
2016,2,8,10,30,567.0,174.0,5.9,11.0,492.0,581.67,483.35
2016,2,8,10,45,591.5,177.5,5.9,11.5,526.5,608.6,503.44
2016,2,8,11,0,616.0,181.0,5.9,12.0,561.0,636.54,523.93
2016,2,8,11,15,804.0,128.0,5.95,12.5,644.0,716.59,588.36
2016,2,8,11,30,992.0,75.0,6.0,13.0,727.0,794.65,646.32
2016,2,8,11,45,991.0,79.0,6.1,13.5,744.5,797.08,646.3
2016,2,8,12,0,990.0,83.0,6.2,14.0,762.0,795.86,644.0
2016,2,8,12,15,993.0,83.0,6.2,14.0,771.5,789.74,638.97
2016,2,8,12,30,996.0,83.0,6.2,14.0,781.0,780.03,631.39
2016,2,8,12,45,998.5,81.5,6.25,14.5,781.5,764.91,618.84
2016,2,8,13,0,1001.0,80.0,6.3,15.0,782.0,746.29,603.79
2016,2,8,13,15,999.0,80.0,6.25,15.0,773.5,722.84,584.96
2016,2,8,13,30,997.0,80.0,6.2,15.0,765.0,696.2,563.11
2016,2,8,13,45,995.0,78.0,6.2,15.0,747.5,664.56,537.25
2016,2,8,14,0,993.0,76.0,6.2,15.0,730.0,630.02,508.65
2016,2,8,14,15,986.0,75.0,6.15,15.0,704.0,591.07,475.84
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,549.86,440.55
2016,2,8,14,45,970.5,71.5,6.1,15.0,644.5,504.53,401.27
2016,2,8,15,0,962.0,69.0,6.1,15.0,611.0,457.5,359.66
2016,2,8,15,15,947.5,67.0,5.95,14.5,570.0,407.29,314.98
2016,2,8,15,30,933.0,65.0,5.8,14.0,529.0,356.37,268.7
2016,2,8,15,45,914.0,62.0,5.7,14.0,482.0,302.89,219.34
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,249.67,170.28
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.5,195.11,122.31
2016,2,8,16,30,835.0,53.0,4.6,12.0,332.0,142.44,79.34
2016,2,8,16,45,791.0,48.5,4.1,11.5,277.5,86.3,40.96
2016,2,8,17,0,747.0,44.0,3.6,11.0,223.0,37.86,28.61
2016,2,8,17,15,669.5,38.5,3.3,10.0,169.0,28.53,20.09
2016,2,8,17,30,592.0,33.0,3.0,9.0,115.0,25.87,17.35
2016,2,8,17,45,440.0,23.5,2.7,8.0,69.0,19.12,9.92
2016,2,8,18,0,288.0,14.0,2.4,7.0,23.0,13.76,0.0
2016,2,8,18,15,144.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,126.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,252.0,13.0,3.3,4.0,21.0,83.8,0.0
2016,2,9,7,45,408.0,23.0,3.55,5.0,66.0,173.76,121.08
2016,2,9,8,0,564.0,33.0,3.8,6.0,111.0,260.65,206.33
2016,2,9,8,15,642.5,39.5,3.7,6.5,164.5,324.61,266.13
2016,2,9,8,30,721.0,46.0,3.6,7.0,218.0,393.71,328.18
2016,2,9,8,45,768.0,50.0,3.5,8.0,272.0,448.76,375.99
2016,2,9,9,0,815.0,54.0,3.4,9.0,326.0,505.28,422.81
2016,2,9,9,15,845.5,57.0,3.6,10.0,377.0,549.03,458.31
2016,2,9,9,30,876.0,60.0,3.8,11.0,428.0,595.44,494.6
2016,2,9,9,45,896.5,62.5,4.05,12.5,474.5,634.15,522.92
2016,2,9,10,0,917.0,65.0,4.3,14.0,521.0,671.08,549.22
2016,2,9,10,15,931.5,67.0,4.4,14.5,562.0,701.34,570.48
2016,2,9,10,30,946.0,69.0,4.5,15.0,603.0,729.0,589.29
2016,2,9,10,45,955.5,70.5,4.6,15.5,636.5,749.78,602.87
2016,2,9,11,0,965.0,72.0,4.7,16.0,670.0,767.42,614.16
2016,2,9,11,15,972.0,73.0,4.75,16.0,696.0,779.44,622.27
2016,2,9,11,30,979.0,74.0,4.8,16.0,722.0,788.02,628.0
2016,2,9,11,45,973.0,80.0,4.85,16.5,737.5,788.98,627.03
2016,2,9,12,0,967.0,86.0,4.9,17.0,753.0,786.3,623.59
2016,2,9,12,15,969.5,86.5,4.9,17.0,762.0,780.48,618.94
2016,2,9,12,30,972.0,87.0,4.9,17.0,771.0,771.16,611.86
2016,2,9,12,45,972.5,86.5,4.9,17.5,771.0,755.99,599.44
2016,2,9,13,0,973.0,86.0,4.9,18.0,771.0,737.45,584.71
2016,2,9,13,15,970.5,85.5,4.85,18.0,762.0,713.69,566.1
2016,2,9,13,30,968.0,85.0,4.8,18.0,753.0,686.87,544.74
2016,2,9,13,45,964.0,83.5,4.75,18.5,735.5,655.25,518.48
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,620.93,489.84
2016,2,9,14,15,951.5,81.0,4.6,19.0,692.0,582.18,458.1
2016,2,9,14,30,943.0,80.0,4.5,19.0,666.0,541.37,424.15
2016,2,9,14,45,929.5,79.5,4.45,19.0,632.0,496.92,386.77
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,451.24,347.53
2016,2,9,15,15,899.5,76.5,4.05,18.5,557.5,401.65,304.6
2016,2,9,15,30,883.0,74.0,3.7,18.0,517.0,351.64,260.53
2016,2,9,15,45,862.5,71.0,3.4,18.0,470.5,296.56,211.48
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,245.22,165.41
2016,2,9,16,15,809.5,64.0,2.7,17.0,373.5,191.77,119.68
2016,2,9,16,30,777.0,60.0,2.3,16.0,323.0,140.68,78.77
2016,2,9,16,45,731.0,55.0,1.9,15.0,269.5,90.47,45.23
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,44.68,26.54
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,32.5,23.4
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,28.65,19.61
2016,2,9,17,45,380.0,25.5,1.5,11.5,67.0,19.27,10.1
2016,2,9,18,0,234.0,15.0,1.5,11.0,23.0,14.74,0.0
2016,2,9,18,15,117.0,7.5,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.5,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,225.0,14.0,1.5,5.0,22.0,77.83,0.0
2016,2,10,7,45,377.0,25.0,1.75,6.0,66.5,170.45,120.48
2016,2,10,8,0,529.0,36.0,2.0,7.0,111.0,252.45,199.04
2016,2,10,8,15,609.5,43.0,2.1,7.5,164.0,316.82,258.07
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,386.45,319.58
2016,2,10,8,45,738.5,54.5,2.3,9.0,271.0,441.92,367.09
2016,2,10,9,0,787.0,59.0,2.4,10.0,325.0,498.99,413.93
2016,2,10,9,15,819.0,62.5,2.65,11.0,376.0,546.64,452.08
2016,2,10,9,30,851.0,66.0,2.9,12.0,427.0,593.88,488.68
2016,2,10,9,45,873.0,69.0,3.2,13.0,474.0,630.17,516.08
2016,2,10,10,0,895.0,72.0,3.5,14.0,521.0,668.1,543.93
2016,2,10,10,15,910.5,74.0,3.45,14.5,562.0,698.57,564.62
2016,2,10,10,30,926.0,76.0,3.4,15.0,603.0,726.56,582.74
2016,2,10,10,45,936.5,78.0,3.4,15.5,636.5,748.29,596.3
2016,2,10,11,0,947.0,80.0,3.4,16.0,670.0,766.95,607.62
2016,2,10,11,15,955.0,81.0,3.35,16.5,696.5,779.52,614.28
2016,2,10,11,30,963.0,82.0,3.3,17.0,723.0,788.73,618.62
2016,2,10,11,45,967.0,83.0,3.25,17.5,740.5,791.56,618.5
2016,2,10,12,0,971.0,84.0,3.2,18.0,758.0,790.88,616.05
2016,2,10,12,15,973.0,84.5,3.2,18.5,767.0,784.7,610.1
2016,2,10,12,30,975.0,85.0,3.2,19.0,776.0,775.01,601.85
2016,2,10,12,45,974.0,85.5,3.2,19.5,776.0,759.77,589.8
2016,2,10,13,0,973.0,86.0,3.2,20.0,776.0,741.19,575.53
2016,2,10,13,15,971.0,85.5,3.15,20.0,767.0,717.72,557.95
2016,2,10,13,30,969.0,85.0,3.1,20.0,758.0,691.16,537.47
2016,2,10,13,45,963.0,85.0,3.1,20.0,740.5,659.73,513.27
2016,2,10,14,0,957.0,85.0,3.1,20.0,723.0,625.68,486.68
2016,2,10,14,15,949.5,83.5,3.1,20.0,697.0,586.99,456.08
2016,2,10,14,30,942.0,82.0,3.1,20.0,671.0,546.18,423.16
2016,2,10,14,45,930.0,81.0,3.1,20.5,637.5,501.87,385.99
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,456.22,346.97
2016,2,10,15,15,902.5,77.5,2.85,20.5,563.5,406.79,305.07
2016,2,10,15,30,887.0,75.0,2.6,20.0,523.0,356.85,261.76
2016,2,10,15,45,863.5,72.5,2.4,20.0,476.0,301.07,212.99
2016,2,10,16,0,840.0,70.0,2.2,20.0,429.0,249.32,167.29
2016,2,10,16,15,808.5,66.5,2.1,19.0,378.5,196.41,122.52
2016,2,10,16,30,777.0,63.0,2.0,18.0,328.0,145.78,82.17
2016,2,10,16,45,726.5,58.0,1.95,17.0,274.0,95.07,48.25
2016,2,10,17,0,676.0,53.0,1.9,16.0,220.0,49.31,28.82
2016,2,10,17,15,596.5,46.0,2.05,15.0,167.0,35.17,25.56
2016,2,10,17,30,517.0,39.0,2.2,14.0,114.0,28.76,19.55
2016,2,10,17,45,369.0,27.0,2.4,13.5,69.0,20.51,11.18
2016,2,10,18,0,221.0,15.0,2.6,13.0,24.0,11.65,0.0
2016,2,10,18,15,110.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,122.0,7.5,3.85,8.0,12.5,0.0,0.0
2016,2,11,7,30,244.0,15.0,4.0,9.0,25.0,84.96,0.0
2016,2,11,7,45,395.5,26.0,4.15,10.0,70.5,178.94,127.08
2016,2,11,8,0,547.0,37.0,4.3,11.0,116.0,262.12,205.49
2016,2,11,8,15,626.0,44.0,4.15,12.0,170.0,327.0,264.23
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,396.95,324.92
2016,2,11,8,45,754.0,55.5,3.85,14.0,279.0,453.49,372.64
2016,2,11,9,0,803.0,60.0,3.7,15.0,334.0,511.62,419.47
2016,2,11,9,15,834.5,63.5,3.85,16.0,385.5,559.68,457.14
2016,2,11,9,30,866.0,67.0,4.0,17.0,437.0,607.24,493.14
2016,2,11,9,45,888.0,69.5,4.2,18.0,484.5,643.47,519.64
2016,2,11,10,0,910.0,72.0,4.4,19.0,532.0,681.32,546.75
2016,2,11,10,15,925.5,74.0,4.55,19.5,573.0,712.2,568.08
2016,2,11,10,30,941.0,76.0,4.7,20.0,614.0,740.53,587.18
2016,2,11,10,45,952.0,77.5,4.85,21.0,648.5,762.34,600.25
2016,2,11,11,0,963.0,79.0,5.0,22.0,683.0,781.06,611.05
2016,2,11,11,15,970.0,80.0,4.9,22.5,709.0,793.07,616.97
2016,2,11,11,30,977.0,81.0,4.8,23.0,735.0,801.65,620.49
2016,2,11,11,45,974.0,85.5,4.7,23.5,751.0,803.07,619.01
2016,2,11,12,0,971.0,90.0,4.6,24.0,767.0,800.89,615.14
2016,2,11,12,15,972.5,90.0,4.5,24.0,776.0,793.78,609.16
2016,2,11,12,30,974.0,90.0,4.4,24.0,785.0,783.17,600.98
2016,2,11,12,45,972.0,91.0,4.35,24.0,784.0,767.69,589.76
2016,2,11,13,0,970.0,92.0,4.3,24.0,783.0,748.88,576.31
2016,2,11,13,15,967.0,91.5,4.2,24.0,774.0,724.73,558.2
2016,2,11,13,30,964.0,91.0,4.1,24.0,765.0,697.55,537.26
2016,2,11,13,45,956.0,91.0,4.05,24.5,746.5,664.94,511.21
2016,2,11,14,0,948.0,91.0,4.0,25.0,728.0,629.85,483.02
2016,2,11,14,15,939.5,90.0,3.85,24.5,701.5,591.28,453.4
2016,2,11,14,30,931.0,89.0,3.7,24.0,675.0,550.67,421.52
2016,2,11,14,45,919.0,87.5,3.6,24.0,641.0,506.17,385.23
2016,2,11,15,0,907.0,86.0,3.5,24.0,607.0,460.36,347.07
2016,2,11,15,15,890.0,83.5,3.25,23.5,566.0,410.69,305.54
2016,2,11,15,30,873.0,81.0,3.0,23.0,525.0,357.55,260.4
2016,2,11,15,45,847.5,78.5,2.75,22.5,477.5,304.9,215.01
2016,2,11,16,0,822.0,76.0,2.5,22.0,430.0,253.33,170.26
2016,2,11,16,15,788.5,72.0,2.35,21.0,379.0,200.37,125.8
2016,2,11,16,30,755.0,68.0,2.2,20.0,328.0,149.95,85.79
2016,2,11,16,45,703.5,62.5,2.1,19.0,274.0,99.71,51.97
2016,2,11,17,0,652.0,57.0,2.0,18.0,220.0,50.97,28.8
2016,2,11,17,15,572.0,49.0,2.1,17.0,167.0,34.49,24.76
