Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,492.0,41.0,2.2,16.0,114.0,30.39,20.83
2016,2,11,17,45,348.0,29.0,2.3,15.5,69.5,22.23,12.64
2016,2,11,18,0,204.0,17.0,2.4,15.0,25.0,13.46,0.0
2016,2,11,18,15,102.0,8.5,2.45,14.5,12.5,8.36,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,7.86,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,79.87,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.5,161.84,116.39
2016,2,12,8,0,479.0,42.0,3.2,11.0,113.0,247.03,194.15
2016,2,12,8,15,561.0,50.5,3.05,11.5,166.0,311.73,252.32
2016,2,12,8,30,643.0,59.0,2.9,12.0,219.0,382.12,313.33
2016,2,12,8,45,695.5,64.5,2.75,13.0,273.0,439.06,360.83
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,495.96,406.21
2016,2,12,9,15,781.5,74.0,2.6,15.0,378.5,544.12,443.27
2016,2,12,9,30,815.0,78.0,2.6,16.0,430.0,591.99,478.73
2016,2,12,9,45,839.0,81.0,2.65,17.0,476.5,632.06,507.31
2016,2,12,10,0,863.0,84.0,2.7,18.0,523.0,670.6,533.94
2016,2,12,10,15,879.5,86.5,2.8,18.5,564.0,701.64,555.37
2016,2,12,10,30,896.0,89.0,2.9,19.0,605.0,727.04,571.78
2016,2,12,10,45,907.0,91.0,3.0,20.0,638.5,748.68,584.33
2016,2,12,11,0,918.0,93.0,3.1,21.0,672.0,767.36,594.73
2016,2,12,11,15,926.0,94.5,3.15,21.5,698.0,780.2,601.89
2016,2,12,11,30,934.0,96.0,3.2,22.0,724.0,789.76,606.86
2016,2,12,11,45,940.5,95.5,3.25,22.5,742.0,792.77,607.34
2016,2,12,12,0,947.0,95.0,3.3,23.0,760.0,792.35,605.6
2016,2,12,12,15,949.0,95.5,3.3,23.0,769.0,786.24,600.94
2016,2,12,12,30,951.0,96.0,3.3,23.0,778.0,776.69,594.05
2016,2,12,12,45,949.5,96.5,3.3,23.5,777.5,761.29,582.04
2016,2,12,13,0,948.0,97.0,3.3,24.0,777.0,742.65,567.91
2016,2,12,13,15,945.0,96.5,3.3,24.0,767.5,718.89,550.59
2016,2,12,13,30,942.0,96.0,3.3,24.0,758.0,692.16,530.54
2016,2,12,13,45,934.5,96.0,3.3,24.0,740.0,660.34,506.48
2016,2,12,14,0,927.0,96.0,3.3,24.0,722.0,626.1,480.2
2016,2,12,14,15,918.5,94.5,3.3,23.5,695.5,587.64,451.2
2016,2,12,14,30,910.0,93.0,3.3,23.0,669.0,547.22,419.92
2016,2,12,14,45,886.5,95.5,3.3,23.0,633.0,499.54,381.57
2016,2,12,15,0,863.0,98.0,3.3,23.0,597.0,453.51,343.57
2016,2,12,15,15,845.5,95.0,3.2,22.5,556.5,404.68,303.01
2016,2,12,15,30,828.0,92.0,3.1,22.0,516.0,355.7,261.31
2016,2,12,15,45,801.5,89.0,3.05,22.0,469.5,304.3,216.75
2016,2,12,16,0,775.0,86.0,3.0,22.0,423.0,254.18,173.09
2016,2,12,16,15,740.0,81.0,2.75,21.0,372.5,199.13,127.07
2016,2,12,16,30,705.0,76.0,2.5,20.0,322.0,149.73,87.73
2016,2,12,16,45,651.5,70.0,2.25,19.0,268.5,101.1,54.55
2016,2,12,17,0,598.0,64.0,2.0,18.0,215.0,57.79,34.06
2016,2,12,17,15,518.0,54.5,2.05,17.0,163.5,39.12,28.84
2016,2,12,17,30,438.0,45.0,2.1,16.0,112.0,33.91,23.92
2016,2,12,17,45,302.5,31.5,2.15,15.5,68.5,24.45,14.64
2016,2,12,18,0,167.0,18.0,2.2,15.0,25.0,14.29,0.0
2016,2,12,18,15,83.5,9.0,2.25,14.5,12.5,8.85,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,48.5,8.5,2.3,7.5,10.5,20.48,0.0
2016,2,13,7,30,97.0,17.0,2.3,8.0,21.0,55.87,0.0
2016,2,13,7,45,221.5,34.5,2.3,8.5,62.5,131.36,96.08
2016,2,13,8,0,346.0,52.0,2.3,9.0,104.0,207.9,165.17
2016,2,13,8,15,426.5,64.5,2.3,9.5,154.5,270.95,221.32
2016,2,13,8,30,507.0,77.0,2.3,10.0,205.0,340.08,281.13
2016,2,13,8,45,565.0,85.0,2.3,11.0,257.0,398.0,329.57
2016,2,13,9,0,623.0,93.0,2.3,12.0,309.0,458.49,378.26
2016,2,13,9,15,660.5,99.5,2.25,13.0,359.0,507.55,416.04
2016,2,13,9,30,698.0,106.0,2.2,14.0,409.0,556.88,452.67
2016,2,13,9,45,727.0,110.0,2.2,15.0,455.5,597.9,481.99
2016,2,13,10,0,756.0,114.0,2.2,16.0,502.0,637.96,509.76
2016,2,13,10,15,775.5,117.5,2.35,16.5,542.0,669.66,532.39
2016,2,13,10,30,795.0,121.0,2.5,17.0,582.0,699.37,553.27
2016,2,13,10,45,810.0,123.0,2.65,18.0,615.5,720.17,566.3
2016,2,13,11,0,825.0,125.0,2.8,19.0,649.0,740.4,578.36
2016,2,13,11,15,835.0,127.0,2.95,19.5,675.0,754.18,586.87
2016,2,13,11,30,845.0,129.0,3.1,20.0,701.0,764.95,593.34
2016,2,13,11,45,879.0,117.0,3.3,20.5,725.5,775.83,600.24
2016,2,13,12,0,913.0,105.0,3.5,21.0,750.0,781.41,603.43
2016,2,13,12,15,915.5,105.5,3.6,21.0,759.0,775.8,599.49
2016,2,13,12,30,918.0,106.0,3.7,21.0,768.0,766.87,593.36
2016,2,13,12,45,919.5,105.5,3.8,21.5,768.5,752.94,582.64
2016,2,13,13,0,921.0,105.0,3.9,22.0,769.0,735.78,569.72
2016,2,13,13,15,918.5,104.5,4.0,22.0,760.5,712.81,552.85
2016,2,13,13,30,916.0,104.0,4.1,22.0,752.0,686.93,533.41
2016,2,13,13,45,912.5,102.5,4.25,22.0,735.0,656.7,510.57
2016,2,13,14,0,909.0,101.0,4.4,22.0,718.0,623.89,485.37
2016,2,13,14,15,900.5,99.5,4.45,22.0,692.5,585.93,455.5
2016,2,13,14,30,892.0,98.0,4.5,22.0,667.0,546.05,423.47
2016,2,13,14,45,876.5,97.5,4.55,22.0,632.5,499.89,385.9
2016,2,13,15,0,861.0,97.0,4.6,22.0,598.0,454.74,348.15
2016,2,13,15,15,843.5,94.5,4.5,21.5,558.0,406.35,307.38
2016,2,13,15,30,826.0,92.0,4.4,21.0,518.0,357.81,265.52
2016,2,13,15,45,802.5,88.5,4.35,21.0,472.0,306.76,220.67
2016,2,13,16,0,779.0,85.0,4.3,21.0,426.0,256.7,176.46
2016,2,13,16,15,745.0,80.0,3.85,20.0,375.5,204.61,132.24
2016,2,13,16,30,711.0,75.0,3.4,19.0,325.0,151.85,89.63
2016,2,13,16,45,661.0,69.0,3.0,18.5,272.5,102.96,55.44
2016,2,13,17,0,611.0,63.0,2.6,18.0,220.0,58.99,33.79
2016,2,13,17,15,532.5,54.0,2.5,17.0,168.0,38.46,28.27
2016,2,13,17,30,454.0,45.0,2.4,16.0,116.0,33.69,23.77
2016,2,13,17,45,319.5,32.0,2.3,15.5,72.0,24.73,15.02
2016,2,13,18,0,185.0,19.0,2.2,15.0,28.0,15.13,0.0
2016,2,13,18,15,92.5,9.5,2.3,14.5,14.0,9.34,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,9.5,4.2,10.5,13.5,29.3,0.0
2016,2,14,7,30,158.0,19.0,4.5,11.0,27.0,77.47,0.0
2016,2,14,7,45,297.0,32.5,4.8,12.0,70.0,156.09,114.24
2016,2,14,8,0,436.0,46.0,5.1,13.0,113.0,238.02,187.68
2016,2,14,8,15,218.0,44.0,5.5,13.5,77.5,155.33,125.18
2016,2,14,8,30,0.0,42.0,5.9,14.0,42.0,40.56,29.01
2016,2,14,8,45,0.0,52.5,6.35,15.0,52.5,50.72,37.59
2016,2,14,9,0,0.0,63.0,6.8,16.0,63.0,60.89,45.97
2016,2,14,9,15,0.0,73.0,6.85,16.5,73.0,70.58,53.89
2016,2,14,9,30,0.0,83.0,6.9,17.0,83.0,80.39,61.8
2016,2,14,9,45,0.0,101.5,7.0,18.0,101.5,98.8,76.59
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,117.19,91.12
2016,2,14,10,15,0.0,129.0,7.0,19.0,129.0,125.98,98.01
2016,2,14,10,30,0.0,138.0,6.9,19.0,138.0,134.75,104.88
2016,2,14,10,45,5.0,175.5,6.8,19.5,179.0,175.7,137.58
2016,2,14,11,0,10.0,213.0,6.7,20.0,220.0,216.73,169.85
2016,2,14,11,15,11.0,221.0,6.5,20.0,228.5,224.99,176.07
2016,2,14,11,30,12.0,229.0,6.3,20.0,237.0,233.22,182.29
2016,2,14,11,45,12.0,233.0,6.1,20.5,241.5,236.67,184.38
2016,2,14,12,0,12.0,237.0,5.9,21.0,246.0,240.07,186.46
2016,2,14,12,15,83.5,298.5,5.7,21.0,359.0,355.7,278.01
2016,2,14,12,30,155.0,360.0,5.5,21.0,472.0,468.48,364.75
2016,2,14,12,45,153.5,360.5,5.3,21.5,471.5,462.88,358.97
2016,2,14,13,0,152.0,361.0,5.1,22.0,471.0,456.77,353.19
2016,2,14,13,15,251.0,342.0,5.0,22.0,521.5,498.4,386.3
2016,2,14,13,30,350.0,323.0,4.9,22.0,572.0,535.52,415.18
2016,2,14,13,45,344.5,316.0,4.85,22.0,556.5,512.72,397.48
2016,2,14,14,0,339.0,309.0,4.8,22.0,541.0,489.27,379.38
2016,2,14,14,15,448.0,261.5,4.7,22.0,556.0,490.01,380.57
2016,2,14,14,30,557.0,214.0,4.6,22.0,571.0,482.64,374.56
2016,2,14,14,45,445.5,234.0,4.6,22.0,510.5,423.75,327.94
2016,2,14,15,0,334.0,254.0,4.6,22.0,450.0,374.11,288.76
2016,2,14,15,15,408.0,218.5,4.45,22.0,442.0,353.83,271.03
2016,2,14,15,30,482.0,183.0,4.3,22.0,434.0,323.6,244.13
2016,2,14,15,45,331.0,188.0,4.2,22.0,353.5,261.4,196.24
2016,2,14,16,0,180.0,193.0,4.1,22.0,273.0,213.24,161.2
2016,2,14,16,15,167.5,173.0,3.55,21.0,240.5,182.04,136.6
2016,2,14,16,30,155.0,153.0,3.0,20.0,208.0,152.03,113.16
2016,2,14,16,45,142.5,129.5,2.55,19.0,174.0,120.68,89.33
2016,2,14,17,0,130.0,106.0,2.1,18.0,140.0,90.86,68.07
2016,2,14,17,15,108.0,83.0,2.0,17.0,106.5,68.39,54.46
2016,2,14,17,30,86.0,60.0,1.9,16.0,73.0,50.6,38.49
2016,2,14,17,45,43.0,39.0,1.85,15.5,45.5,33.67,22.63
2016,2,14,18,0,0.0,18.0,1.8,15.0,18.0,17.2,0.0
2016,2,14,18,15,0.0,9.0,1.85,15.0,9.0,8.85,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.0,10.0,4.0,10.5,13.5,26.96,0.0
2016,2,15,7,30,134.0,20.0,4.1,11.0,27.0,72.58,4.23
2016,2,15,7,45,280.0,34.0,4.2,11.5,71.0,152.8,113.03
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,237.83,188.53
2016,2,15,8,15,507.0,58.0,4.55,12.5,167.5,302.67,246.65
2016,2,15,8,30,588.0,68.0,4.8,13.0,220.0,373.13,308.15
2016,2,15,8,45,649.0,73.0,5.05,14.0,275.0,432.59,358.59
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,494.77,409.63
2016,2,15,9,15,745.0,82.5,5.35,15.5,381.0,543.27,448.66
2016,2,15,9,30,780.0,87.0,5.4,16.0,432.0,589.77,485.11
2016,2,15,9,45,807.0,90.0,5.5,17.0,479.5,631.17,515.81
2016,2,15,10,0,834.0,93.0,5.6,18.0,527.0,671.27,544.72
2016,2,15,10,15,851.0,96.0,5.6,18.0,568.0,702.81,567.92
2016,2,15,10,30,868.0,99.0,5.6,18.0,609.0,732.01,588.58
2016,2,15,10,45,878.5,101.5,5.6,18.5,642.5,753.39,602.13
2016,2,15,11,0,889.0,104.0,5.6,19.0,676.0,771.83,613.51
2016,2,15,11,15,897.0,106.0,5.6,19.5,702.0,781.84,618.69
2016,2,15,11,30,905.0,108.0,5.6,20.0,728.0,791.79,623.95
2016,2,15,11,45,911.0,108.5,5.7,20.5,746.0,795.41,625.11
2016,2,15,12,0,917.0,109.0,5.8,21.0,764.0,795.68,623.99
2016,2,15,12,15,919.5,109.0,5.7,21.0,773.0,789.49,618.66
2016,2,15,12,30,922.0,109.0,5.6,21.0,782.0,779.96,611.07
2016,2,15,12,45,927.0,107.0,5.6,21.0,783.0,766.89,601.45
2016,2,15,13,0,932.0,105.0,5.6,21.0,784.0,750.47,589.5
2016,2,15,13,15,930.0,104.5,5.45,21.0,775.5,727.51,571.76
2016,2,15,13,30,928.0,104.0,5.3,21.0,767.0,701.58,551.05
2016,2,15,13,45,930.5,99.5,5.15,21.0,751.5,671.73,527.3
2016,2,15,14,0,933.0,95.0,5.0,21.0,736.0,638.93,500.98
2016,2,15,14,15,926.0,94.0,4.85,21.0,710.5,601.35,470.5
2016,2,15,14,30,919.0,93.0,4.7,21.0,685.0,561.66,437.85
2016,2,15,14,45,913.5,89.5,4.6,21.0,653.0,518.45,401.99
2016,2,15,15,0,908.0,86.0,4.5,21.0,621.0,473.45,363.88
2016,2,15,15,15,893.5,83.5,4.25,20.5,581.0,424.27,322.04
2016,2,15,15,30,879.0,81.0,4.0,20.0,541.0,371.31,276.44
2016,2,15,15,45,865.5,76.0,3.8,20.0,496.0,319.04,229.97
2016,2,15,16,0,852.0,71.0,3.6,20.0,451.0,266.68,183.04
2016,2,15,16,15,822.5,67.5,3.05,19.0,399.5,212.74,136.44
2016,2,15,16,30,793.0,64.0,2.5,18.0,348.0,160.86,93.65
2016,2,15,16,45,755.0,58.0,2.0,17.0,294.5,108.38,55.74
2016,2,15,17,0,717.0,52.0,1.5,16.0,241.0,59.47,30.32
2016,2,15,17,15,645.0,45.5,1.45,15.0,186.5,33.77,24.42
2016,2,15,17,30,573.0,39.0,1.4,14.0,132.0,30.48,21.26
2016,2,15,17,45,443.5,29.0,1.35,13.5,84.0,23.53,14.4
2016,2,15,18,0,314.0,19.0,1.3,13.0,36.0,16.16,0.0
2016,2,15,18,15,157.0,9.5,1.3,12.5,18.0,9.34,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,117.0,10.0,3.35,9.0,16.5,40.1,0.0
2016,2,16,7,30,234.0,20.0,3.6,10.0,33.0,104.73,22.99
2016,2,16,7,45,365.5,32.0,3.85,11.0,78.5,181.81,135.89
2016,2,16,8,0,497.0,44.0,4.1,12.0,124.0,263.34,209.05
2016,2,16,8,15,573.0,52.0,4.2,13.0,177.5,326.92,265.84
2016,2,16,8,30,649.0,60.0,4.3,14.0,231.0,395.69,325.02
2016,2,16,8,45,696.5,65.5,4.4,15.0,284.5,451.16,371.55
2016,2,16,9,0,744.0,71.0,4.5,16.0,338.0,506.32,416.12
2016,2,16,9,15,776.0,75.0,4.7,17.0,389.0,554.07,453.56
2016,2,16,9,30,808.0,79.0,4.9,18.0,440.0,601.46,489.59
2016,2,16,9,45,829.5,82.5,5.15,19.0,486.5,640.72,518.55
2016,2,16,10,0,851.0,86.0,5.4,20.0,533.0,678.36,545.62
2016,2,16,10,15,867.0,88.5,5.25,20.5,573.5,709.11,565.72
2016,2,16,10,30,883.0,91.0,5.1,21.0,614.0,734.13,581.15
2016,2,16,10,45,892.5,93.5,5.0,21.5,647.0,755.23,593.76
2016,2,16,11,0,902.0,96.0,4.9,22.0,680.0,773.35,604.14
2016,2,16,11,15,909.5,97.5,4.65,22.0,705.5,785.81,610.8
2016,2,16,11,30,917.0,99.0,4.4,22.0,731.0,795.03,615.11
2016,2,16,11,45,911.5,105.0,4.2,22.5,746.0,795.81,613.02
2016,2,16,12,0,906.0,111.0,4.0,23.0,761.0,793.16,608.66
2016,2,16,12,15,908.0,111.5,3.75,23.0,770.0,787.15,603.02
2016,2,16,12,30,910.0,112.0,3.5,23.0,779.0,777.84,595.17
2016,2,16,12,45,906.5,113.5,3.3,23.5,778.0,762.32,582.15
2016,2,16,13,0,903.0,115.0,3.1,24.0,777.0,743.74,567.17
2016,2,16,13,15,900.0,114.5,2.95,24.0,768.0,720.6,549.72
2016,2,16,13,30,897.0,114.0,2.8,24.0,759.0,694.63,529.8
2016,2,16,13,45,890.0,113.5,2.65,24.5,741.0,663.47,504.95
2016,2,16,14,0,883.0,113.0,2.5,25.0,723.0,629.02,477.54
2016,2,16,14,15,874.0,111.5,2.6,24.5,697.0,590.94,449.91
2016,2,16,14,30,865.0,110.0,2.7,24.0,671.0,551.08,420.09
2016,2,16,14,45,858.0,105.5,2.8,24.0,639.0,507.8,386.03
2016,2,16,15,0,851.0,101.0,2.9,24.0,607.0,463.03,349.81
2016,2,16,15,15,811.0,100.0,2.95,23.5,556.0,407.31,305.12
2016,2,16,15,30,771.0,99.0,3.0,23.0,505.0,353.56,260.93
2016,2,16,15,45,748.0,93.5,3.1,23.0,459.5,303.05,217.7
2016,2,16,16,0,725.0,88.0,3.2,23.0,414.0,250.7,172.61
2016,2,16,16,15,673.5,90.5,3.0,22.0,366.0,203.82,133.74
2016,2,16,16,30,622.0,93.0,2.8,21.0,318.0,161.59,100.48
2016,2,16,16,45,622.0,78.5,2.65,20.0,274.0,113.74,64.32
2016,2,16,17,0,622.0,64.0,2.5,19.0,230.0,65.56,35.95
2016,2,16,17,15,546.5,55.5,2.6,18.0,177.5,39.15,28.8
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,34.91,24.82
2016,2,16,17,45,347.5,34.0,2.85,16.5,79.5,26.08,16.39
2016,2,16,18,0,224.0,21.0,3.0,16.0,34.0,16.62,1.38
2016,2,16,18,15,112.0,10.5,3.1,15.5,17.0,10.32,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,137.0,10.0,1.7,6.5,18.0,45.72,0.0
2016,2,17,7,30,274.0,20.0,1.9,7.0,36.0,118.71,40.22
2016,2,17,7,45,402.0,31.5,2.15,8.0,83.0,195.52,148.46
2016,2,17,8,0,530.0,43.0,2.4,9.0,130.0,277.3,222.12
2016,2,17,8,15,603.5,50.5,2.6,10.0,184.5,340.88,279.11
2016,2,17,8,30,677.0,58.0,2.8,11.0,239.0,406.91,336.18
2016,2,17,8,45,722.0,63.5,3.05,12.0,293.0,462.77,383.12
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,519.97,429.38
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,568.02,467.27
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,615.61,503.67
2016,2,17,9,45,850.0,80.0,3.5,15.0,496.5,654.67,531.77
2016,2,17,10,0,871.0,83.0,3.6,16.0,543.0,692.02,557.54
2016,2,17,10,15,886.5,85.5,3.5,16.5,584.0,719.53,574.93
2016,2,17,10,30,902.0,88.0,3.4,17.0,625.0,748.06,592.91
2016,2,17,10,45,911.5,90.0,3.3,17.5,658.5,768.96,605.11
2016,2,17,11,0,921.0,92.0,3.2,18.0,692.0,786.84,615.1
2016,2,17,11,15,928.5,93.5,3.15,18.5,718.0,799.5,621.63
2016,2,17,11,30,936.0,95.0,3.1,19.0,744.0,808.84,625.91
2016,2,17,11,45,937.0,97.5,3.05,19.5,761.0,810.91,625.16
2016,2,17,12,0,938.0,100.0,3.0,20.0,778.0,809.5,622.17
2016,2,17,12,15,940.5,100.5,3.0,20.0,787.0,803.72,617.74
2016,2,17,12,30,943.0,101.0,3.0,20.0,796.0,794.5,611.08
2016,2,17,12,45,941.5,101.5,3.05,20.5,795.5,779.01,599.24
2016,2,17,13,0,940.0,102.0,3.1,21.0,795.0,760.27,585.26
2016,2,17,13,15,937.5,101.5,3.1,21.0,786.0,736.74,568.83
2016,2,17,13,30,935.0,101.0,3.1,21.0,777.0,710.23,549.04
2016,2,17,13,45,928.5,101.0,3.1,21.0,759.0,678.84,525.31
2016,2,17,14,0,922.0,101.0,3.1,21.0,741.0,644.96,499.35
2016,2,17,14,15,914.0,99.5,3.1,21.0,715.0,606.52,469.52
2016,2,17,14,30,906.0,98.0,3.1,21.0,689.0,566.09,437.53
2016,2,17,14,45,893.0,96.5,3.1,21.0,655.0,521.45,401.59
2016,2,17,15,0,880.0,95.0,3.1,21.0,621.0,473.08,361.95
2016,2,17,15,15,864.0,92.5,3.05,21.0,580.5,423.99,320.64
2016,2,17,15,30,848.0,90.0,3.0,21.0,540.0,374.56,278.09
2016,2,17,15,45,824.5,87.0,2.95,21.0,493.0,322.37,232.74
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,271.13,187.75
2016,2,17,16,15,769.0,79.5,2.55,20.0,395.0,218.1,142.54
2016,2,17,16,30,737.0,75.0,2.2,19.0,344.0,167.52,101.05
2016,2,17,16,45,690.0,69.0,1.9,18.0,290.5,113.48,61.53
2016,2,17,17,0,643.0,63.0,1.6,17.0,237.0,67.24,36.26
2016,2,17,17,15,569.0,55.0,1.65,16.0,183.5,38.52,28.52
2016,2,17,17,30,495.0,47.0,1.7,15.0,130.0,34.7,24.91
2016,2,17,17,45,368.5,34.5,1.75,14.5,83.5,26.37,16.91
2016,2,17,18,0,242.0,22.0,1.8,14.0,37.0,17.44,3.22
2016,2,17,18,15,121.0,11.0,1.85,13.5,18.5,10.81,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,71.0,13.0,3.9,11.5,17.5,31.59,0.0
2016,2,18,7,30,142.0,26.0,4.1,12.0,35.0,86.18,35.17
2016,2,18,7,45,276.5,42.0,4.35,12.5,81.0,163.64,123.67
2016,2,18,8,0,411.0,58.0,4.6,13.0,127.0,246.74,196.75
2016,2,18,8,15,490.5,68.5,4.8,13.5,180.0,312.33,254.97
2016,2,18,8,30,570.0,79.0,5.0,14.0,233.0,383.16,316.18
2016,2,18,8,45,285.0,89.5,5.25,15.0,166.5,262.86,217.62
2016,2,18,9,0,0.0,100.0,5.5,16.0,100.0,98.67,77.54
2016,2,18,9,15,80.0,150.0,5.5,16.5,186.0,204.34,166.32
2016,2,18,9,30,160.0,200.0,5.5,17.0,272.0,318.11,259.17
2016,2,18,9,45,83.5,189.5,5.55,18.0,227.0,250.96,202.12
2016,2,18,10,0,7.0,179.0,5.6,19.0,182.0,182.26,143.74
2016,2,18,10,15,62.0,229.5,5.6,19.5,266.0,279.25,222.06
2016,2,18,10,30,117.0,280.0,5.6,20.0,350.0,372.57,295.37
2016,2,18,10,45,520.5,187.0,5.7,20.5,524.5,590.05,471.45
2016,2,18,11,0,924.0,94.0,5.8,21.0,699.0,794.94,626.85
2016,2,18,11,15,931.5,95.0,5.85,21.0,725.0,807.09,634.06
2016,2,18,11,30,939.0,96.0,5.9,21.0,751.0,815.92,639.86
2016,2,18,11,45,945.5,96.0,5.95,21.5,769.0,819.54,640.74
2016,2,18,12,0,952.0,96.0,6.0,22.0,787.0,819.67,639.26
2016,2,18,12,15,954.0,96.5,6.05,22.0,796.0,813.43,634.56
2016,2,18,12,30,956.0,97.0,6.1,22.0,805.0,803.72,627.49
2016,2,18,12,45,956.5,96.5,6.15,22.5,805.0,788.47,615.28
2016,2,18,13,0,957.0,96.0,6.2,23.0,805.0,769.88,600.79
2016,2,18,13,15,954.0,95.5,6.2,23.0,796.0,745.64,583.25
2016,2,18,13,30,951.0,95.0,6.2,23.0,787.0,718.39,562.73
2016,2,18,13,45,946.5,94.0,6.2,23.5,769.0,686.83,537.09
2016,2,18,14,0,942.0,93.0,6.2,24.0,751.0,652.62,509.17
2016,2,18,14,15,934.5,91.5,6.15,24.0,725.0,613.76,478.19
2016,2,18,14,30,927.0,90.0,6.1,24.0,699.0,572.82,445.0
2016,2,18,14,45,907.5,91.5,6.05,24.0,663.0,526.96,407.32
2016,2,18,15,0,888.0,93.0,6.0,24.0,627.0,480.36,368.28
2016,2,18,15,15,872.0,90.5,5.85,23.5,586.0,428.2,324.72
2016,2,18,15,30,856.0,88.0,5.7,23.0,545.0,378.3,281.81
2016,2,18,15,45,830.0,86.0,5.55,23.0,497.5,325.75,235.7
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,274.38,190.31
2016,2,18,16,15,772.0,79.5,5.0,22.0,399.0,221.04,144.65
2016,2,18,16,30,740.0,75.0,4.6,21.0,348.0,170.14,102.69
2016,2,18,16,45,689.0,70.0,4.2,20.5,293.5,116.26,63.07
2016,2,18,17,0,638.0,65.0,3.8,20.0,239.0,70.6,37.86
2016,2,18,17,15,563.5,56.5,3.65,19.5,185.5,39.62,29.04
2016,2,18,17,30,489.0,48.0,3.5,19.0,132.0,35.41,25.09
2016,2,18,17,45,359.0,35.5,3.4,18.5,85.0,27.13,17.27
2016,2,18,18,0,229.0,23.0,3.3,18.0,38.0,18.27,4.64
2016,2,18,18,15,114.5,11.5,3.5,17.5,19.0,11.3,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,82.0,13.0,4.4,15.0,18.5,34.77,0.0
2016,2,19,7,30,164.0,26.0,4.6,15.0,37.0,94.24,44.74
2016,2,19,7,45,298.5,40.0,4.8,15.5,83.0,169.73,127.57
2016,2,19,8,0,433.0,54.0,5.0,16.0,129.0,253.64,200.62
2016,2,19,8,15,510.0,63.5,5.1,16.5,182.0,317.93,257.26
2016,2,19,8,30,587.0,73.0,5.2,17.0,235.0,387.4,316.68
2016,2,19,8,45,293.5,64.5,5.3,17.5,145.5,238.58,196.26
2016,2,19,9,0,0.0,56.0,5.4,18.0,56.0,54.11,39.81
2016,2,19,9,15,0.0,99.0,5.35,18.5,99.0,96.85,75.17
2016,2,19,9,30,0.0,142.0,5.3,19.0,142.0,140.78,110.75
2016,2,19,9,45,77.5,194.0,5.25,19.5,235.5,252.15,201.89
2016,2,19,10,0,155.0,246.0,5.2,20.0,329.0,369.32,294.8
2016,2,19,10,15,501.5,175.5,5.1,20.5,473.5,553.53,443.31
2016,2,19,10,30,848.0,105.0,5.0,21.0,618.0,738.12,583.95
2016,2,19,10,45,857.5,108.0,4.95,21.5,650.5,759.13,595.85
2016,2,19,11,0,867.0,111.0,4.9,22.0,683.0,777.23,606.41
2016,2,19,11,15,875.0,112.5,4.8,22.5,708.5,789.54,612.55
2016,2,19,11,30,883.0,114.0,4.7,23.0,734.0,798.69,616.49
2016,2,19,11,45,880.0,119.0,4.6,23.5,749.5,799.83,614.82
2016,2,19,12,0,877.0,124.0,4.5,24.0,765.0,797.63,610.97
2016,2,19,12,15,879.0,124.5,4.45,24.0,773.5,791.32,605.87
2016,2,19,12,30,881.0,125.0,4.4,24.0,782.0,781.77,598.75
2016,2,19,12,45,879.0,125.5,4.35,24.5,781.0,766.12,586.29
2016,2,19,13,0,877.0,126.0,4.3,25.0,780.0,747.45,571.86
2016,2,19,13,15,873.5,125.5,4.2,25.0,771.0,723.84,554.34
2016,2,19,13,30,870.0,125.0,4.1,25.0,762.0,697.52,534.4
2016,2,19,13,45,863.5,124.5,4.1,25.0,744.0,666.7,511.25
2016,2,19,14,0,857.0,124.0,4.1,25.0,726.0,633.63,486.07
2016,2,19,14,15,847.5,122.0,4.05,25.0,700.0,595.35,456.52
2016,2,19,14,30,838.0,120.0,4.0,25.0,674.0,555.41,425.16
2016,2,19,14,45,825.5,117.5,4.0,25.0,640.5,512.1,390.69
2016,2,19,15,0,813.0,115.0,4.0,25.0,607.0,467.81,354.65
2016,2,19,15,15,795.0,112.0,3.9,24.5,567.0,420.12,315.71
2016,2,19,15,30,777.0,109.0,3.8,24.0,527.0,369.65,273.7
2016,2,19,15,45,752.5,104.5,3.75,24.0,481.0,318.64,230.08
2016,2,19,16,0,728.0,100.0,3.7,24.0,435.0,268.83,187.02
2016,2,19,16,15,693.5,94.5,3.3,23.0,385.0,217.58,144.01
2016,2,19,16,30,659.0,89.0,2.9,22.0,335.0,169.15,104.68
2016,2,19,16,45,609.0,82.0,2.55,21.5,282.5,121.01,69.53
2016,2,19,17,0,559.0,75.0,2.2,21.0,230.0,77.97,44.93
2016,2,19,17,15,484.0,65.0,2.1,20.0,178.0,46.96,35.39
2016,2,19,17,30,409.0,55.0,2.0,19.0,126.0,41.8,30.66
2016,2,19,17,45,290.0,40.0,1.95,18.5,81.5,30.57,20.27
2016,2,19,18,0,171.0,25.0,1.9,18.0,37.0,19.55,6.38
2016,2,19,18,15,85.5,12.5,1.9,18.0,18.5,12.29,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,57.5,13.5,2.75,16.5,17.5,28.89,0.0
2016,2,20,7,30,115.0,27.0,3.0,17.0,35.0,75.94,39.02
2016,2,20,7,45,225.0,44.5,3.3,17.5,78.0,149.6,111.99
2016,2,20,8,0,335.0,62.0,3.6,18.0,121.0,223.65,175.6
2016,2,20,8,15,409.0,74.0,3.85,18.5,170.5,284.11,227.85
2016,2,20,8,30,483.0,86.0,4.1,19.0,220.0,350.2,283.47
2016,2,20,8,45,534.5,94.5,4.35,19.5,271.0,407.59,330.82
2016,2,20,9,0,586.0,103.0,4.6,20.0,322.0,465.53,377.45
2016,2,20,9,15,293.0,110.0,4.7,20.0,219.5,310.37,252.34
2016,2,20,9,30,0.0,117.0,4.8,20.0,117.0,114.78,88.89
2016,2,20,9,45,0.0,130.0,4.9,20.5,130.0,127.57,98.98
2016,2,20,10,0,0.0,143.0,5.0,21.0,143.0,140.35,108.78
2016,2,20,10,15,0.0,119.0,5.0,21.5,119.0,115.85,88.59
2016,2,20,10,30,0.0,95.0,5.0,22.0,95.0,91.98,69.04
2016,2,20,10,45,0.0,105.0,5.05,22.5,105.0,101.81,76.64
2016,2,20,11,0,0.0,115.0,5.1,23.0,115.0,111.61,84.14
2016,2,20,11,15,0.0,130.5,5.05,23.0,130.5,126.81,96.05
2016,2,20,11,30,0.0,146.0,5.0,23.0,146.0,141.97,107.88
2016,2,20,11,45,0.0,139.5,5.0,23.5,139.5,135.49,102.43
2016,2,20,12,0,0.0,133.0,5.0,24.0,133.0,129.05,97.09
2016,2,20,12,15,3.5,167.5,5.0,24.0,170.0,165.29,125.54
2016,2,20,12,30,7.0,202.0,5.0,24.0,207.0,201.3,153.55
2016,2,20,12,45,13.5,240.5,5.0,24.5,250.5,243.05,185.51
2016,2,20,13,0,20.0,279.0,5.0,25.0,294.0,284.18,216.58
2016,2,20,13,15,11.5,226.0,4.95,25.0,235.0,226.27,172.11
2016,2,20,13,30,3.0,173.0,4.9,25.0,176.0,169.1,127.9
2016,2,20,13,45,17.0,230.5,4.9,25.5,243.0,232.56,177.07
2016,2,20,14,0,31.0,288.0,4.9,26.0,310.0,292.94,222.94
2016,2,20,14,15,55.0,298.0,4.8,26.0,335.5,313.0,238.47
2016,2,20,14,30,79.0,308.0,4.7,26.0,361.0,330.71,252.09
2016,2,20,14,45,44.5,256.5,4.6,26.0,286.0,262.27,199.98
2016,2,20,15,0,10.0,205.0,4.5,26.0,211.0,199.36,151.81
2016,2,20,15,15,27.5,215.5,4.25,25.5,231.0,211.54,161.8
2016,2,20,15,30,45.0,226.0,4.0,25.0,251.0,223.61,171.41
2016,2,20,15,45,86.5,215.5,3.8,25.0,257.5,222.75,169.92
2016,2,20,16,0,128.0,205.0,3.6,25.0,264.0,213.92,161.56
2016,2,20,16,15,118.0,183.5,3.2,24.0,233.0,184.34,138.72
2016,2,20,16,30,108.0,162.0,2.8,23.0,202.0,155.81,116.73
2016,2,20,16,45,99.5,138.0,2.45,22.5,171.0,126.66,94.23
2016,2,20,17,0,91.0,114.0,2.1,22.0,140.0,98.64,73.31
2016,2,20,17,15,72.0,90.5,2.15,21.5,108.5,77.7,61.62
2016,2,20,17,30,53.0,67.0,2.2,21.0,77.0,58.72,44.89
2016,2,20,17,45,26.5,45.0,2.3,21.0,50.0,40.34,28.27
2016,2,20,18,0,0.0,23.0,2.4,21.0,23.0,21.85,8.53
2016,2,20,18,15,0.0,11.5,2.6,20.5,11.5,11.3,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.96,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.93,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.89,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.86,0.0
2016,2,21,8,45,0.0,59.5,3.45,18.5,59.5,57.5,42.73
2016,2,21,9,0,0.0,115.0,3.6,19.0,115.0,114.35,89.57
2016,2,21,9,15,0.0,85.5,3.6,19.0,85.5,83.0,63.46
2016,2,21,9,30,0.0,56.0,3.6,19.0,56.0,54.12,39.43
2016,2,21,9,45,0.0,71.5,3.6,19.0,71.5,69.14,51.7
2016,2,21,10,0,0.0,87.0,3.6,19.0,87.0,84.17,63.84
2016,2,21,10,15,0.0,98.5,3.5,19.0,98.5,95.46,72.85
2016,2,21,10,30,0.0,110.0,3.4,19.0,110.0,106.79,81.84
2016,2,21,10,45,0.0,136.0,3.35,19.5,136.5,132.46,102.12
2016,2,21,11,0,0.0,162.0,3.3,20.0,163.0,158.12,122.11
2016,2,21,11,15,0.0,138.5,3.15,20.0,139.0,134.69,103.24
2016,2,21,11,30,0.0,115.0,3.0,20.0,115.0,111.54,84.67
2016,2,21,11,45,1.5,145.5,2.85,20.0,147.0,142.52,109.3
2016,2,21,12,0,3.0,176.0,2.7,20.0,179.0,173.44,133.57
2016,2,21,12,15,1.5,147.5,2.45,20.0,149.0,144.26,110.35
2016,2,21,12,30,0.0,119.0,2.2,20.0,119.0,115.32,87.34
2016,2,21,12,45,3.5,161.5,1.95,20.5,164.0,159.07,121.8
2016,2,21,13,0,7.0,204.0,1.7,21.0,209.0,202.48,155.22
2016,2,21,13,15,3.5,168.0,1.5,21.0,170.5,164.91,125.8
2016,2,21,13,30,0.0,132.0,1.3,21.0,132.0,127.68,96.63
2016,2,21,13,45,5.0,177.5,1.15,21.0,181.0,174.41,133.43
2016,2,21,14,0,10.0,223.0,1.0,21.0,230.0,220.25,168.73
2016,2,21,14,15,13.5,232.5,0.95,21.0,241.5,230.3,176.39
2016,2,21,14,30,17.0,242.0,0.9,21.0,253.0,239.82,183.79
2016,2,21,14,45,28.0,248.5,0.9,21.0,266.0,247.12,189.64
2016,2,21,15,0,39.0,255.0,0.9,21.0,279.0,254.89,195.77
2016,2,21,15,15,33.5,234.5,0.85,21.0,254.5,230.84,177.5
2016,2,21,15,30,28.0,214.0,0.8,21.0,230.0,210.97,162.51
2016,2,21,15,45,14.0,175.5,0.75,21.0,183.5,169.62,130.82
2016,2,21,16,0,0.0,137.0,0.7,21.0,137.0,129.79,100.06
2016,2,21,16,15,0.0,120.5,0.65,20.5,120.5,114.13,88.09
2016,2,21,16,30,0.0,104.0,0.6,20.0,104.0,98.54,75.89
2016,2,21,16,45,0.0,87.0,0.55,20.0,87.0,82.58,63.03
2016,2,21,17,0,0.0,70.0,0.5,20.0,70.0,66.71,50.02
2016,2,21,17,15,0.0,53.5,0.5,19.5,53.5,51.4,39.38
2016,2,21,17,30,0.0,37.0,0.5,19.0,37.0,35.73,25.5
2016,2,21,17,45,0.0,22.5,0.55,19.0,22.5,21.71,12.87
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.71,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
