Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,64.71,30.12
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,135.62,101.6
2016,3,3,7,45,318.0,60.5,3.8,18.0,122.5,217.85,171.51
2016,3,3,8,0,450.0,73.0,4.1,19.0,175.0,306.76,246.29
2016,3,3,8,15,517.0,83.0,4.35,19.5,229.5,373.05,302.16
2016,3,3,8,30,584.0,93.0,4.6,20.0,284.0,442.54,359.13
2016,3,3,8,45,669.0,89.0,4.9,20.5,345.0,510.88,414.27
2016,3,3,9,0,754.0,85.0,5.2,21.0,406.0,580.95,469.62
2016,3,3,9,15,784.0,89.0,5.55,21.5,458.5,630.01,507.23
2016,3,3,9,30,814.0,93.0,5.9,22.0,511.0,678.49,543.5
2016,3,3,9,45,852.0,90.0,6.3,22.5,562.5,724.0,576.1
2016,3,3,10,0,890.0,87.0,6.7,23.0,614.0,764.69,604.82
2016,3,3,10,15,904.5,89.5,6.8,23.0,656.0,796.14,626.79
2016,3,3,10,30,919.0,92.0,6.9,23.0,698.0,824.96,646.83
2016,3,3,10,45,935.5,91.0,7.0,23.5,734.0,848.73,661.91
2016,3,3,11,0,952.0,90.0,7.1,24.0,770.0,869.53,674.86
2016,3,3,11,15,959.0,91.0,7.05,24.0,797.0,881.52,682.28
2016,3,3,11,30,966.0,92.0,7.0,24.0,824.0,890.0,687.33
2016,3,3,11,45,974.0,91.0,7.0,24.5,842.5,893.64,687.88
2016,3,3,12,0,982.0,90.0,7.0,25.0,861.0,893.65,686.01
2016,3,3,12,15,984.5,90.5,6.9,25.0,870.0,887.07,680.55
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,876.85,672.67
2016,3,3,12,45,990.0,89.0,6.75,25.0,879.5,860.89,661.04
2016,3,3,13,0,993.0,87.0,6.7,25.0,880.0,841.38,647.0
2016,3,3,13,15,991.5,86.5,6.6,25.0,870.5,816.53,629.03
2016,3,3,13,30,990.0,86.0,6.5,25.0,861.0,788.45,608.81
2016,3,3,13,45,989.0,84.0,6.45,25.0,843.0,756.14,585.73
2016,3,3,14,0,988.0,82.0,6.4,25.0,825.0,720.84,559.78
2016,3,3,14,15,981.5,81.0,6.3,25.0,798.0,680.28,528.16
2016,3,3,14,30,975.0,80.0,6.2,25.0,771.0,637.42,494.25
2016,3,3,14,45,962.0,80.5,6.1,25.0,735.5,590.4,456.48
2016,3,3,15,0,949.0,81.0,6.0,25.0,700.0,542.02,416.86
2016,3,3,15,15,936.0,79.0,5.85,24.5,657.5,490.28,374.44
2016,3,3,15,30,923.0,77.0,5.7,24.0,615.0,437.74,330.21
2016,3,3,15,45,906.5,74.0,5.55,24.0,567.0,382.56,282.26
2016,3,3,16,0,890.0,71.0,5.4,24.0,519.0,327.46,233.56
2016,3,3,16,15,865.0,68.0,5.0,23.0,466.0,270.64,184.08
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,211.34,133.16
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,155.44,87.7
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,102.96,50.95
2016,3,3,17,15,709.0,51.5,3.5,19.5,241.5,52.42,27.4
2016,3,3,17,30,651.0,46.0,3.1,18.0,184.0,34.12,24.39
2016,3,3,17,45,548.5,37.5,2.75,17.0,130.0,29.01,19.66
2016,3,3,18,0,446.0,29.0,2.4,16.0,76.0,23.67,14.24
2016,3,3,18,15,223.0,14.5,2.4,15.5,38.0,10.77,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,234.0,17.5,1.2,8.5,46.0,110.49,62.62
2016,3,4,7,30,468.0,35.0,1.2,9.0,92.0,233.01,180.34
2016,3,4,7,45,566.5,43.0,1.3,10.0,148.0,305.54,245.44
2016,3,4,8,0,665.0,51.0,1.4,11.0,204.0,383.85,312.97
2016,3,4,8,15,721.0,57.0,1.6,12.0,262.5,448.57,367.57
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,516.26,422.26
2016,3,4,8,45,813.0,67.0,2.0,14.0,378.5,572.2,465.82
2016,3,4,9,0,849.0,71.0,2.2,15.0,436.0,628.57,508.19
2016,3,4,9,15,873.5,74.0,2.3,15.5,489.0,676.11,543.07
2016,3,4,9,30,898.0,77.0,2.4,16.0,542.0,718.63,571.86
2016,3,4,9,45,913.5,80.5,2.55,17.0,590.0,757.59,596.85
2016,3,4,10,0,929.0,84.0,2.7,18.0,638.0,794.3,619.88
2016,3,4,10,15,941.0,86.0,2.6,18.5,679.5,824.15,637.3
2016,3,4,10,30,953.0,88.0,2.5,19.0,721.0,851.15,652.53
2016,3,4,10,45,959.5,90.5,2.4,19.5,754.5,871.21,662.82
2016,3,4,11,0,966.0,93.0,2.3,20.0,788.0,887.9,670.78
2016,3,4,11,15,971.5,94.0,2.25,20.0,813.5,898.7,676.51
2016,3,4,11,30,977.0,95.0,2.2,20.0,839.0,905.93,680.01
2016,3,4,11,45,975.5,98.5,2.2,20.5,855.0,906.37,678.29
2016,3,4,12,0,974.0,102.0,2.2,21.0,871.0,903.12,674.32
2016,3,4,12,15,975.5,102.0,2.2,21.0,879.0,895.12,668.65
2016,3,4,12,30,977.0,102.0,2.2,21.0,887.0,883.53,660.75
2016,3,4,12,45,974.5,103.0,2.2,21.5,885.5,866.27,647.93
2016,3,4,13,0,972.0,104.0,2.2,22.0,884.0,845.64,633.01
2016,3,4,13,15,969.0,103.5,2.2,22.0,873.5,819.94,615.95
2016,3,4,13,30,966.0,103.0,2.2,22.0,863.0,791.15,596.8
2016,3,4,13,45,960.0,102.5,2.25,22.0,843.5,757.35,574.51
2016,3,4,14,0,954.0,102.0,2.3,22.0,824.0,720.95,549.03
2016,3,4,14,15,946.5,100.5,2.35,22.0,796.0,680.25,519.39
2016,3,4,14,30,939.0,99.0,2.4,22.0,768.0,637.43,487.47
2016,3,4,14,45,927.5,97.5,2.45,22.5,732.5,590.56,450.84
2016,3,4,15,0,916.0,96.0,2.5,23.0,697.0,542.33,412.32
2016,3,4,15,15,901.0,94.0,2.5,22.5,654.0,490.97,371.79
2016,3,4,15,30,886.0,92.0,2.5,22.0,611.0,435.79,327.1
2016,3,4,15,45,827.5,91.5,2.5,22.0,546.0,369.56,272.73
2016,3,4,16,0,769.0,91.0,2.5,22.0,481.0,307.86,221.21
2016,3,4,16,15,730.5,87.5,2.2,21.0,427.0,253.37,175.1
2016,3,4,16,30,692.0,84.0,1.9,20.0,373.0,198.87,129.4
2016,3,4,16,45,633.0,85.0,1.65,19.5,321.0,151.91,92.42
2016,3,4,17,0,574.0,86.0,1.4,19.0,269.0,111.22,64.98
2016,3,4,17,15,519.0,75.0,1.45,18.0,216.5,66.56,41.52
2016,3,4,17,30,464.0,64.0,1.5,17.0,164.0,46.67,35.56
2016,3,4,17,45,381.5,49.5,1.55,16.0,115.5,37.27,27.01
2016,3,4,18,0,299.0,35.0,1.6,15.0,67.0,27.22,17.42
2016,3,4,18,15,149.5,17.5,1.65,14.5,33.5,13.42,0.0
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,42.0,22.5,1.15,11.0,28.0,41.8,22.72
2016,3,5,7,30,84.0,45.0,1.2,12.0,56.0,87.16,65.88
2016,3,5,7,45,112.0,69.0,1.3,13.0,90.5,129.91,103.33
2016,3,5,8,0,140.0,93.0,1.4,14.0,125.0,174.25,141.35
2016,3,5,8,15,163.0,114.5,1.45,14.5,162.0,214.66,175.44
2016,3,5,8,30,186.0,136.0,1.5,15.0,199.0,256.54,209.78
2016,3,5,8,45,360.0,132.5,1.6,16.0,280.0,376.66,306.92
2016,3,5,9,0,534.0,129.0,1.7,17.0,361.0,495.29,399.14
2016,3,5,9,15,677.0,111.5,1.7,17.5,441.5,592.46,472.24
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,690.72,543.28
2016,3,5,9,45,839.0,97.0,1.7,19.0,569.0,729.47,566.34
2016,3,5,10,0,858.0,100.0,1.7,20.0,616.0,766.33,588.13
2016,3,5,10,15,872.0,102.5,1.8,20.0,657.0,796.61,608.22
2016,3,5,10,30,886.0,105.0,1.9,20.0,698.0,820.31,623.82
2016,3,5,10,45,895.5,107.5,2.0,20.5,731.5,841.65,636.71
2016,3,5,11,0,905.0,110.0,2.1,21.0,765.0,859.93,647.55
2016,3,5,11,15,912.0,111.0,2.25,21.5,790.5,871.36,654.29
2016,3,5,11,30,919.0,112.0,2.4,22.0,816.0,879.45,658.9
2016,3,5,11,45,922.5,113.5,2.55,22.5,833.0,881.75,659.7
2016,3,5,12,0,926.0,115.0,2.7,23.0,850.0,880.59,658.29
2016,3,5,12,15,927.5,115.5,2.8,23.0,858.0,873.31,653.77
2016,3,5,12,30,929.0,116.0,2.9,23.0,866.0,862.61,647.06
2016,3,5,12,45,926.5,117.0,3.05,23.5,864.5,845.88,635.39
2016,3,5,13,0,924.0,118.0,3.2,24.0,863.0,825.97,621.59
2016,3,5,13,15,921.5,117.5,3.25,24.0,853.0,801.52,605.33
2016,3,5,13,30,919.0,117.0,3.3,24.0,843.0,774.13,587.02
2016,3,5,13,45,910.0,118.0,3.4,24.0,823.5,740.87,564.7
2016,3,5,14,0,901.0,119.0,3.5,24.0,804.0,705.31,538.94
2016,3,5,14,15,893.0,117.5,3.5,24.0,776.5,665.95,509.62
2016,3,5,14,30,885.0,116.0,3.5,24.0,749.0,622.94,477.08
2016,3,5,14,45,855.0,121.5,3.55,24.0,710.0,574.21,439.51
2016,3,5,15,0,825.0,127.0,3.6,24.0,671.0,525.85,401.39
2016,3,5,15,15,808.0,124.0,3.55,23.5,629.0,476.25,362.08
2016,3,5,15,30,791.0,121.0,3.5,23.0,587.0,426.61,321.6
2016,3,5,15,45,764.5,118.0,3.5,23.0,539.0,370.59,274.82
2016,3,5,16,0,738.0,115.0,3.5,23.0,491.0,318.92,230.59
2016,3,5,16,15,706.5,109.0,3.15,22.0,439.0,265.1,185.09
2016,3,5,16,30,675.0,103.0,2.8,21.0,387.0,213.87,141.97
2016,3,5,16,45,626.5,96.5,2.5,20.5,331.5,162.69,101.21
2016,3,5,17,0,578.0,90.0,2.2,20.0,276.0,116.57,68.74
2016,3,5,17,15,513.0,79.5,2.05,19.0,221.5,71.75,45.05
2016,3,5,17,30,448.0,69.0,1.9,18.0,167.0,51.15,39.33
2016,3,5,17,45,346.0,54.5,1.8,17.5,117.0,40.88,29.97
2016,3,5,18,0,244.0,40.0,1.7,17.0,67.0,30.84,20.38
2016,3,5,18,15,122.0,20.0,1.7,16.5,33.5,15.59,0.0
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,2.0,2.8,11.5,2.0,0.0,0.0
2016,3,6,7,0,0.0,4.0,3.1,12.0,4.0,3.93,0.0
2016,3,6,7,15,0.0,22.5,3.2,12.5,22.5,22.02,10.27
2016,3,6,7,30,0.0,41.0,3.3,13.0,41.0,41.58,28.99
2016,3,6,7,45,6.5,64.0,3.45,13.5,65.5,68.6,52.44
2016,3,6,8,0,13.0,87.0,3.6,14.0,90.0,95.63,75.71
2016,3,6,8,15,23.5,109.0,3.9,14.5,116.5,128.97,103.92
2016,3,6,8,30,34.0,131.0,4.2,15.0,143.0,158.48,128.46
2016,3,6,8,45,128.5,158.0,4.5,16.0,213.0,252.22,206.54
2016,3,6,9,0,223.0,185.0,4.8,17.0,283.0,345.83,282.6
2016,3,6,9,15,135.0,202.0,4.95,17.5,263.5,310.37,251.21
2016,3,6,9,30,47.0,219.0,5.1,18.0,244.0,261.33,208.78
2016,3,6,9,45,39.0,230.5,5.25,18.5,252.5,267.06,212.25
2016,3,6,10,0,31.0,242.0,5.4,19.0,261.0,272.37,215.26
2016,3,6,10,15,28.0,251.5,5.5,19.5,270.0,279.02,219.47
2016,3,6,10,30,25.0,261.0,5.6,20.0,279.0,278.74,218.28
2016,3,6,10,45,26.0,274.0,5.75,20.5,293.0,292.18,227.99
2016,3,6,11,0,27.0,287.0,5.9,21.0,307.0,311.83,242.43
2016,3,6,11,15,56.5,328.5,6.0,21.0,372.0,377.77,293.75
2016,3,6,11,30,86.0,370.0,6.1,21.0,437.0,443.24,343.97
2016,3,6,11,45,89.5,377.5,6.25,21.5,448.5,451.5,349.29
2016,3,6,12,0,93.0,385.0,6.4,22.0,460.0,459.34,354.46
2016,3,6,12,15,57.5,346.0,6.45,22.5,393.0,388.47,299.16
2016,3,6,12,30,22.0,307.0,6.5,23.0,326.0,316.24,242.59
2016,3,6,12,45,23.0,307.0,6.55,23.5,326.5,315.95,242.03
2016,3,6,13,0,24.0,307.0,6.6,24.0,327.0,315.54,241.31
2016,3,6,13,15,16.0,257.5,6.55,24.0,271.0,260.7,199.23
2016,3,6,13,30,8.0,208.0,6.5,24.0,215.0,206.57,157.4
2016,3,6,13,45,7.5,204.0,6.45,24.0,210.5,201.85,153.88
2016,3,6,14,0,7.0,200.0,6.4,24.0,206.0,197.15,150.35
2016,3,6,14,15,183.0,261.0,6.3,24.0,393.0,359.29,278.96
2016,3,6,14,30,359.0,322.0,6.2,24.0,580.0,507.99,392.36
2016,3,6,14,45,194.5,293.5,6.1,24.0,432.5,377.87,291.64
2016,3,6,15,0,30.0,265.0,6.0,24.0,285.0,262.13,201.57
2016,3,6,15,15,53.0,265.5,5.8,23.5,298.0,269.58,208.16
2016,3,6,15,30,76.0,266.0,5.6,23.0,311.0,274.31,212.19
2016,3,6,15,45,389.0,193.0,5.45,23.0,396.0,305.96,232.57
2016,3,6,16,0,702.0,120.0,5.3,23.0,481.0,314.39,229.54
2016,3,6,16,15,585.5,129.0,5.1,22.5,409.0,254.43,181.2
2016,3,6,16,30,469.0,138.0,4.9,22.0,337.0,205.69,143.56
2016,3,6,16,45,428.0,127.0,4.75,22.0,289.5,162.41,109.16
2016,3,6,17,0,387.0,116.0,4.6,22.0,242.0,123.34,80.98
2016,3,6,17,15,342.5,98.5,4.45,21.5,194.5,83.28,56.72
2016,3,6,17,30,298.0,81.0,4.3,21.0,147.0,59.67,46.2
2016,3,6,17,45,226.5,61.5,4.2,20.5,103.5,46.39,34.32
2016,3,6,18,0,155.0,42.0,4.1,20.0,60.0,34.39,23.1
2016,3,6,18,15,77.5,21.0,4.25,19.5,30.0,17.7,2.07
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.0,4.3,16.0,2.0,0.0,0.0
2016,3,7,7,0,0.0,4.0,4.4,16.0,4.0,3.93,0.0
2016,3,7,7,15,0.0,21.0,4.55,16.0,21.0,20.27,9.33
2016,3,7,7,30,0.0,38.0,4.7,16.0,38.0,37.66,25.46
2016,3,7,7,45,0.0,61.0,4.9,16.5,61.0,61.9,46.28
2016,3,7,8,0,0.0,84.0,5.1,17.0,84.0,85.6,66.44
2016,3,7,8,15,9.0,106.0,5.45,17.5,109.0,112.59,89.06
2016,3,7,8,30,18.0,128.0,5.8,18.0,134.0,140.17,111.82
2016,3,7,8,45,9.0,87.5,6.2,18.5,90.5,90.75,70.38
2016,3,7,9,0,0.0,47.0,6.6,19.0,47.0,45.4,32.24
2016,3,7,9,15,0.0,78.5,6.7,19.5,78.5,75.92,57.25
2016,3,7,9,30,0.0,110.0,6.8,20.0,110.0,107.13,82.43
2016,3,7,9,45,0.0,134.5,6.95,20.5,134.5,131.57,101.77
2016,3,7,10,0,0.0,159.0,7.1,21.0,159.0,156.0,120.87
2016,3,7,10,15,2.5,174.5,7.0,21.0,176.0,173.22,134.37
2016,3,7,10,30,5.0,190.0,6.9,21.0,193.0,190.48,147.84
2016,3,7,10,45,11.5,227.0,6.8,21.5,235.5,232.67,180.66
2016,3,7,11,0,18.0,264.0,6.7,22.0,278.0,274.85,213.0
2016,3,7,11,15,19.0,272.5,6.6,22.0,287.5,283.62,219.42
2016,3,7,11,30,20.0,281.0,6.5,22.0,297.0,292.31,225.84
2016,3,7,11,45,82.5,343.5,6.4,22.0,409.5,411.32,318.67
2016,3,7,12,0,145.0,406.0,6.3,22.0,522.0,528.26,407.48
2016,3,7,12,15,157.0,411.0,6.25,22.0,538.0,538.75,414.95
2016,3,7,12,30,169.0,416.0,6.2,22.0,554.0,548.3,422.03
2016,3,7,12,45,129.5,407.5,6.2,22.0,513.5,502.9,386.98
2016,3,7,13,0,90.0,399.0,6.2,22.0,473.0,456.97,351.52
2016,3,7,13,15,98.5,397.5,6.2,22.0,477.5,457.5,352.28
2016,3,7,13,30,107.0,396.0,6.2,22.0,482.0,457.24,352.35
2016,3,7,13,45,96.0,382.5,6.2,22.0,458.5,431.37,332.72
2016,3,7,14,0,85.0,369.0,6.2,22.0,435.0,406.06,313.52
2016,3,7,14,15,80.0,353.5,6.3,22.0,414.0,383.32,296.46
2016,3,7,14,30,75.0,338.0,6.4,22.0,393.0,360.88,279.55
2016,3,7,14,45,72.5,320.5,6.5,22.0,371.5,338.35,262.52
2016,3,7,15,0,70.0,303.0,6.6,22.0,350.0,316.0,245.52
2016,3,7,15,15,37.0,241.5,6.5,21.5,266.5,241.41,187.86
2016,3,7,15,30,4.0,180.0,6.4,21.0,183.0,172.73,134.2
2016,3,7,15,45,2.0,139.5,6.3,21.0,141.0,134.03,103.57
2016,3,7,16,0,0.0,99.0,6.2,21.0,99.0,95.42,72.64
2016,3,7,16,15,0.0,67.5,5.95,20.5,67.5,65.26,48.32
2016,3,7,16,30,0.0,36.0,5.7,20.0,36.0,34.76,23.32
2016,3,7,16,45,0.0,30.5,5.5,20.0,30.5,29.44,18.98
2016,3,7,17,0,0.0,25.0,5.3,20.0,25.0,24.12,14.58
2016,3,7,17,15,0.0,20.0,5.2,19.5,20.0,19.29,10.56
2016,3,7,17,30,0.0,15.0,5.1,19.0,15.0,14.46,7.07
2016,3,7,17,45,0.0,10.5,5.0,19.0,10.5,10.12,3.14
2016,3,7,18,0,0.0,6.0,4.9,19.0,6.0,5.78,0.0
2016,3,7,18,15,0.0,3.0,4.9,19.0,3.0,2.89,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.27,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.72,0.76
2016,3,8,9,15,24.0,116.0,5.3,21.5,128.5,133.64,104.43
2016,3,8,9,30,48.0,224.0,5.4,22.0,249.0,267.64,210.9
2016,3,8,9,45,76.0,254.5,5.5,22.5,299.0,321.01,252.11
2016,3,8,10,0,104.0,285.0,5.6,23.0,349.0,375.26,293.47
2016,3,8,10,15,55.5,243.0,5.45,23.0,277.5,291.62,226.98
2016,3,8,10,30,7.0,201.0,5.3,23.0,206.0,203.18,156.23
2016,3,8,10,45,111.0,282.0,5.2,23.5,363.5,383.63,297.84
2016,3,8,11,0,215.0,363.0,5.1,24.0,521.0,553.85,425.31
2016,3,8,11,15,203.0,377.0,4.9,24.0,531.0,556.93,425.41
2016,3,8,11,30,191.0,391.0,4.7,24.0,541.0,558.94,425.36
2016,3,8,11,45,308.0,368.5,4.55,24.5,615.0,635.77,482.54
2016,3,8,12,0,425.0,346.0,4.4,25.0,689.0,709.35,535.6
2016,3,8,12,15,457.0,337.5,4.15,25.0,709.0,720.07,542.48
2016,3,8,12,30,489.0,329.0,3.9,25.0,729.0,728.48,547.95
2016,3,8,12,45,444.0,347.5,3.7,25.0,710.5,699.15,525.12
2016,3,8,13,0,399.0,366.0,3.5,25.0,692.0,668.22,501.43
2016,3,8,13,15,416.0,353.0,3.3,25.0,690.0,656.05,492.69
2016,3,8,13,30,433.0,340.0,3.1,25.0,688.0,642.19,482.55
2016,3,8,13,45,358.5,356.5,2.95,25.0,640.0,589.47,442.99
2016,3,8,14,0,284.0,373.0,2.8,25.0,592.0,540.13,405.9
2016,3,8,14,15,550.0,255.5,2.7,25.0,661.5,584.82,442.72
2016,3,8,14,30,816.0,138.0,2.6,25.0,731.0,610.81,463.59
2016,3,8,14,45,570.0,219.5,2.55,25.0,624.5,513.69,389.05
2016,3,8,15,0,324.0,301.0,2.5,25.0,518.0,437.08,330.14
2016,3,8,15,15,524.0,221.0,2.45,25.0,546.5,437.78,330.32
2016,3,8,15,30,724.0,141.0,2.4,25.0,575.0,420.66,314.18
2016,3,8,15,45,700.5,136.0,2.4,25.0,528.5,369.75,272.32
2016,3,8,16,0,677.0,131.0,2.4,25.0,482.0,320.16,230.82
2016,3,8,16,15,644.0,124.5,2.2,24.5,431.0,268.37,187.73
2016,3,8,16,30,611.0,118.0,2.0,24.0,380.0,219.47,147.2
2016,3,8,16,45,566.5,109.5,1.85,23.5,326.5,170.26,108.4
2016,3,8,17,0,522.0,101.0,1.7,23.0,273.0,125.36,76.37
2016,3,8,17,15,456.5,89.5,1.6,22.0,220.0,81.79,51.93
2016,3,8,17,30,391.0,78.0,1.5,21.0,167.0,57.08,43.99
2016,3,8,17,45,295.0,62.0,1.45,20.5,118.0,46.61,34.6
2016,3,8,18,0,199.0,46.0,1.4,20.0,69.0,35.57,24.28
2016,3,8,18,15,99.5,23.0,1.55,20.0,34.5,17.92,4.34
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.96,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.93,0.0
2016,3,9,7,45,0.0,3.5,4.25,18.5,3.5,3.37,0.0
2016,3,9,8,0,0.0,5.0,4.3,19.0,5.0,4.82,0.0
2016,3,9,8,15,0.0,7.0,4.3,19.0,7.0,6.75,0.03
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,8.68,1.65
2016,3,9,8,45,0.0,15.5,4.35,19.0,15.5,14.96,6.9
2016,3,9,9,0,0.0,22.0,4.4,19.0,22.0,21.24,12.11
2016,3,9,9,15,0.0,29.0,4.35,19.0,29.0,28.01,17.69
2016,3,9,9,30,0.0,36.0,4.3,19.0,36.0,34.78,23.22
2016,3,9,9,45,0.0,39.5,4.25,19.5,39.5,38.18,25.87
2016,3,9,10,0,0.0,43.0,4.2,20.0,43.0,41.57,28.51
2016,3,9,10,15,0.0,34.0,4.0,20.0,34.0,32.87,21.32
2016,3,9,10,30,0.0,25.0,3.8,20.0,25.0,24.17,14.15
2016,3,9,10,45,0.0,37.0,3.65,20.5,37.0,35.79,23.54
2016,3,9,11,0,0.0,49.0,3.5,21.0,49.0,47.42,32.84
2016,3,9,11,15,0.0,54.0,3.55,21.0,54.0,52.27,36.69
2016,3,9,11,30,0.0,59.0,3.6,21.0,59.0,57.12,40.54
2016,3,9,11,45,0.0,54.0,3.65,21.0,54.0,52.28,36.61
2016,3,9,12,0,0.0,49.0,3.7,21.0,49.0,47.44,32.69
2016,3,9,12,15,12.0,183.0,3.85,20.5,193.0,187.7,144.54
2016,3,9,12,30,24.0,317.0,4.0,20.0,337.0,327.85,252.97
2016,3,9,12,45,36.5,343.5,4.15,20.0,374.0,364.65,280.9
2016,3,9,13,0,49.0,370.0,4.3,20.0,411.0,397.58,306.08
2016,3,9,13,15,24.5,242.5,4.3,20.0,263.0,253.47,195.79
2016,3,9,13,30,0.0,115.0,4.3,20.0,115.0,111.34,83.92
2016,3,9,13,45,0.0,85.5,4.3,20.5,85.5,82.82,61.2
2016,3,9,14,0,0.0,56.0,4.3,21.0,56.0,54.21,38.21
2016,3,9,14,15,0.0,88.0,4.2,21.0,88.0,85.23,63.19
2016,3,9,14,30,0.0,120.0,4.1,21.0,120.0,115.94,87.81
2016,3,9,14,45,0.0,110.5,4.1,21.0,110.5,106.8,80.65
2016,3,9,15,0,0.0,101.0,4.1,21.0,101.0,97.69,73.53
2016,3,9,15,15,0.0,70.5,3.95,20.5,70.5,68.21,50.04
2016,3,9,15,30,0.0,40.0,3.8,20.0,40.0,38.66,26.16
2016,3,9,15,45,0.0,98.0,3.65,20.0,98.0,94.65,72.02
2016,3,9,16,0,0.0,156.0,3.5,20.0,156.0,147.78,115.2
2016,3,9,16,15,0.0,106.5,3.3,19.5,106.5,102.11,78.65
2016,3,9,16,30,0.0,57.0,3.1,19.0,57.0,55.08,40.32
2016,3,9,16,45,0.0,49.0,2.9,19.0,49.0,47.33,34.03
2016,3,9,17,0,0.0,41.0,2.7,19.0,41.0,39.59,27.65
2016,3,9,17,15,0.0,33.0,2.6,18.5,33.0,31.85,21.23
2016,3,9,17,30,0.0,25.0,2.5,18.0,25.0,24.12,15.66
2016,3,9,17,45,0.0,17.5,2.4,18.0,17.5,16.88,9.12
2016,3,9,18,0,0.0,10.0,2.3,18.0,10.0,9.64,2.56
2016,3,9,18,15,0.0,5.0,2.55,17.5,5.0,4.82,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.93,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,7.23,0.08
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,12.53,4.9
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,19.29,10.82
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,26.05,16.68
2016,3,10,8,15,0.0,34.0,4.05,14.0,34.0,32.82,22.49
2016,3,10,8,30,0.0,41.0,4.1,14.0,41.0,39.59,28.22
2016,3,10,8,45,0.0,58.5,4.2,14.5,58.5,56.53,42.41
2016,3,10,9,0,0.0,76.0,4.3,15.0,76.0,73.49,56.39
2016,3,10,9,15,0.0,49.0,4.45,15.0,49.0,47.35,34.28
2016,3,10,9,30,0.0,22.0,4.6,15.0,22.0,21.25,12.25
2016,3,10,9,45,55.0,156.5,4.75,15.5,190.5,199.71,161.2
2016,3,10,10,0,110.0,291.0,4.9,16.0,359.0,386.99,310.3
2016,3,10,10,15,55.0,167.0,5.1,16.0,201.0,211.72,169.41
2016,3,10,10,30,0.0,43.0,5.3,16.0,43.0,41.59,28.8
2016,3,10,10,45,0.0,72.0,5.5,16.5,72.0,69.69,51.81
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,97.9,74.57
2016,3,10,11,15,0.0,113.0,5.8,17.0,113.0,109.64,83.97
2016,3,10,11,30,0.0,125.0,5.9,17.0,125.0,121.36,93.33
2016,3,10,11,45,1.0,141.0,6.05,17.5,142.0,137.81,106.32
2016,3,10,12,0,2.0,157.0,6.2,18.0,159.0,154.2,119.18
2016,3,10,12,15,4.5,175.0,6.15,18.0,179.0,173.71,134.75
2016,3,10,12,30,7.0,193.0,6.1,18.0,199.0,193.06,150.14
2016,3,10,12,45,3.5,127.5,6.05,18.0,130.5,126.38,96.85
2016,3,10,13,0,0.0,62.0,6.0,18.0,62.0,60.05,43.29
2016,3,10,13,15,3.5,131.0,5.95,18.0,134.5,129.5,99.48
2016,3,10,13,30,7.0,200.0,5.9,18.0,207.0,198.29,154.41
2016,3,10,13,45,4.5,178.0,5.85,18.0,182.5,174.98,135.85
2016,3,10,14,0,2.0,156.0,5.8,18.0,158.0,151.92,117.52
2016,3,10,14,15,1.0,116.5,5.7,18.0,117.5,113.28,86.62
2016,3,10,14,30,0.0,77.0,5.6,18.0,77.0,74.55,55.37
2016,3,10,14,45,1.5,126.0,5.6,18.0,127.0,122.41,94.35
2016,3,10,15,0,3.0,175.0,5.6,18.0,177.0,169.14,132.17
2016,3,10,15,15,1.5,168.0,5.5,18.0,169.0,161.37,126.14
2016,3,10,15,30,0.0,161.0,5.4,18.0,161.0,153.71,120.29
2016,3,10,15,45,1.0,162.5,5.3,18.0,163.5,154.86,121.57
2016,3,10,16,0,2.0,164.0,5.2,18.0,166.0,155.65,122.56
2016,3,10,16,15,1.0,133.5,4.95,17.5,134.5,126.97,99.74
2016,3,10,16,30,0.0,103.0,4.7,17.0,103.0,98.46,76.76
2016,3,10,16,45,0.0,89.0,4.45,17.0,89.0,85.21,65.99
2016,3,10,17,0,0.0,75.0,4.2,17.0,75.0,72.0,55.11
2016,3,10,17,15,0.0,60.5,4.05,16.5,60.5,58.39,43.81
2016,3,10,17,30,0.0,46.0,3.9,16.0,46.0,44.43,33.81
2016,3,10,17,45,0.0,32.5,3.75,16.0,32.5,31.38,21.97
2016,3,10,18,0,0.0,19.0,3.6,16.0,19.0,18.33,10.09
2016,3,10,18,15,0.0,9.5,3.6,15.5,9.5,9.16,0.3
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.44,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,22.5,1.95,14.0,22.5,21.72,11.74
2016,3,11,7,30,0.0,38.0,1.9,14.0,38.0,36.92,25.37
2016,3,11,7,45,0.0,57.5,1.85,14.5,57.5,57.0,42.74
2016,3,11,8,0,0.0,77.0,1.8,15.0,77.0,76.82,59.61
2016,3,11,8,15,0.0,97.5,1.85,15.0,97.5,97.55,77.03
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,118.15,94.02
2016,3,11,8,45,0.0,70.0,1.95,15.5,70.0,67.67,51.51
2016,3,11,9,0,0.0,22.0,2.0,16.0,22.0,21.24,12.31
2016,3,11,9,15,0.5,94.0,2.15,16.5,94.5,91.52,70.79
2016,3,11,9,30,1.0,166.0,2.3,17.0,167.0,164.88,130.0
2016,3,11,9,45,0.5,91.5,2.5,17.5,92.0,88.92,67.76
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,16.43,7.96
2016,3,11,10,15,0.0,20.5,2.85,18.0,20.5,19.81,10.75
2016,3,11,10,30,0.0,24.0,3.0,18.0,24.0,23.2,13.5
2016,3,11,10,45,0.0,22.0,3.2,18.5,22.0,21.28,11.84
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,19.34,10.2
2016,3,11,11,15,0.0,20.5,3.4,19.0,20.5,19.83,10.58
2016,3,11,11,30,0.0,21.0,3.4,19.0,21.0,20.32,10.96
2016,3,11,11,45,187.5,199.0,3.4,19.5,352.5,363.89,288.33
2016,3,11,12,0,375.0,377.0,3.4,20.0,684.0,699.14,535.33
2016,3,11,12,15,278.0,401.0,3.3,20.0,629.5,635.43,484.23
2016,3,11,12,30,181.0,425.0,3.2,20.0,575.0,569.22,433.44
2016,3,11,12,45,161.0,423.5,3.1,20.5,557.0,545.47,414.83
2016,3,11,13,0,141.0,422.0,3.0,21.0,539.0,521.86,396.18
2016,3,11,13,15,114.5,409.0,2.9,21.0,503.5,481.94,366.37
2016,3,11,13,30,88.0,396.0,2.8,21.0,468.0,444.65,338.43
2016,3,11,13,45,230.0,375.0,2.7,21.0,557.0,519.79,397.03
2016,3,11,14,0,372.0,354.0,2.6,21.0,646.0,584.4,445.71
2016,3,11,14,15,188.5,271.5,2.6,21.0,420.0,375.17,289.38
2016,3,11,14,30,5.0,189.0,2.6,21.0,194.0,184.5,141.15
2016,3,11,14,45,153.0,250.0,2.6,21.0,354.5,318.64,247.33
2016,3,11,15,0,301.0,311.0,2.6,21.0,515.0,436.86,336.18
2016,3,11,15,15,150.5,232.0,2.55,20.5,334.0,283.77,219.53
2016,3,11,15,30,0.0,153.0,2.5,20.0,153.0,146.33,112.81
2016,3,11,15,45,41.5,192.5,2.45,20.0,214.5,193.66,150.54
2016,3,11,16,0,83.0,232.0,2.4,20.0,276.0,235.98,183.03
2016,3,11,16,15,147.5,209.0,2.15,19.5,277.5,222.53,170.54
2016,3,11,16,30,212.0,186.0,1.9,19.0,279.0,206.02,154.68
2016,3,11,16,45,194.5,163.5,1.65,19.0,240.0,170.15,126.03
2016,3,11,17,0,177.0,141.0,1.4,19.0,201.0,136.24,99.94
2016,3,11,17,15,158.0,116.5,1.2,18.5,163.0,102.89,76.15
2016,3,11,17,30,139.0,92.0,1.0,18.0,125.0,75.46,60.56
2016,3,11,17,45,101.5,68.5,0.85,17.5,89.5,57.41,44.5
2016,3,11,18,0,64.0,45.0,0.7,17.0,54.0,38.75,27.56
2016,3,11,18,15,32.0,22.5,0.7,16.5,27.0,20.17,8.09
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.42,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.68,0.0
2016,3,12,7,15,0.0,26.5,1.35,13.5,26.5,25.59,15.07
2016,3,12,7,30,0.0,44.0,1.4,14.0,44.0,43.64,31.06
2016,3,12,7,45,0.0,67.0,1.45,14.5,67.0,67.67,51.75
2016,3,12,8,0,0.0,90.0,1.5,15.0,90.0,91.28,71.74
2016,3,12,8,15,6.0,111.0,1.65,15.5,113.5,115.67,92.03
2016,3,12,8,30,12.0,132.0,1.8,16.0,137.0,140.43,112.23
2016,3,12,8,45,151.5,161.0,2.0,16.5,231.5,272.18,221.43
2016,3,12,9,0,291.0,190.0,2.2,17.0,326.0,409.2,330.5
2016,3,12,9,15,549.5,144.0,2.25,17.5,435.5,555.06,445.24
2016,3,12,9,30,808.0,98.0,2.3,18.0,545.0,710.35,560.49
2016,3,12,9,45,833.0,98.0,2.4,18.5,593.0,750.26,585.83
2016,3,12,10,0,858.0,98.0,2.5,19.0,641.0,788.6,610.72
2016,3,12,10,15,592.0,207.5,2.4,19.0,593.0,708.24,548.72
2016,3,12,10,30,326.0,317.0,2.3,19.0,545.0,606.96,467.67
2016,3,12,10,45,297.5,340.0,2.25,19.5,555.5,609.11,467.03
2016,3,12,11,0,269.0,363.0,2.2,20.0,566.0,609.07,464.13
2016,3,12,11,15,596.0,234.5,2.15,20.0,702.5,760.9,580.11
2016,3,12,11,30,923.0,106.0,2.1,20.0,839.0,900.53,675.49
2016,3,12,11,45,927.0,106.5,2.05,20.5,856.0,901.96,672.62
2016,3,12,12,0,931.0,107.0,2.0,21.0,873.0,899.9,668.99
2016,3,12,12,15,933.0,107.0,2.0,21.0,880.5,892.17,663.55
2016,3,12,12,30,935.0,107.0,2.0,21.0,888.0,881.0,656.0
2016,3,12,12,45,931.0,109.0,2.05,21.5,885.5,863.53,643.61
2016,3,12,13,0,927.0,111.0,2.1,22.0,883.0,842.9,629.22
2016,3,12,13,15,924.5,110.5,2.1,22.0,873.0,817.95,612.75
2016,3,12,13,30,922.0,110.0,2.1,22.0,863.0,790.06,594.29
2016,3,12,13,45,552.5,252.5,2.15,22.0,700.5,633.82,480.47
2016,3,12,14,0,183.0,395.0,2.2,22.0,538.0,496.49,374.82
2016,3,12,14,15,539.0,251.0,2.15,21.5,653.5,580.03,443.68
2016,3,12,14,30,895.0,107.0,2.1,21.0,769.0,640.5,491.4
2016,3,12,14,45,591.5,211.0,2.1,21.0,640.5,524.21,401.7
2016,3,12,15,0,288.0,315.0,2.1,21.0,512.0,434.5,332.21
2016,3,12,15,15,349.5,280.0,2.1,21.0,504.5,416.33,318.66
2016,3,12,15,30,411.0,245.0,2.1,21.0,497.0,392.14,299.08
2016,3,12,15,45,248.0,239.5,2.1,21.0,388.5,303.44,231.73
2016,3,12,16,0,85.0,234.0,2.1,21.0,280.0,238.6,183.8
2016,3,12,16,15,417.5,160.0,1.95,20.5,348.0,245.75,180.34
2016,3,12,16,30,750.0,86.0,1.8,20.0,416.0,230.18,153.5
2016,3,12,16,45,716.5,79.5,1.7,20.0,361.5,172.99,105.87
2016,3,12,17,0,683.0,73.0,1.6,20.0,307.0,122.24,67.43
2016,3,12,17,15,626.0,66.0,1.5,19.0,250.5,73.52,39.17
2016,3,12,17,30,569.0,59.0,1.4,18.0,194.0,40.69,30.26
2016,3,12,17,45,481.0,49.0,1.3,17.0,141.5,35.36,25.43
2016,3,12,18,0,393.0,39.0,1.2,16.0,89.0,29.7,19.97
2016,3,12,18,15,196.5,19.5,1.3,15.5,44.5,14.43,4.59
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,10.0,3.6,12.5,13.0,27.45,0.0
2016,3,13,7,0,133.0,20.0,3.8,13.0,26.0,74.97,14.6
2016,3,13,7,15,273.0,35.0,3.75,13.5,71.5,157.11,117.5
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,244.97,194.76
2016,3,13,7,45,512.5,58.0,3.7,15.0,174.0,319.82,259.92
2016,3,13,8,0,612.0,66.0,3.7,16.0,231.0,402.82,329.72
2016,3,13,8,15,667.0,72.5,3.8,16.5,290.0,466.99,382.93
2016,3,13,8,30,722.0,79.0,3.9,17.0,349.0,534.2,436.7
2016,3,13,8,45,774.0,80.0,4.0,18.0,409.0,593.47,481.93
2016,3,13,9,0,826.0,81.0,4.1,19.0,469.0,656.92,528.78
2016,3,13,9,15,851.0,84.5,4.25,19.5,522.5,705.25,562.58
2016,3,13,9,30,876.0,88.0,4.4,20.0,576.0,752.48,594.93
2016,3,13,9,45,900.0,88.0,4.6,21.0,626.0,789.36,618.53
2016,3,13,10,0,924.0,88.0,4.8,22.0,676.0,828.69,643.67
2016,3,13,10,15,936.0,90.0,4.95,22.5,717.5,858.43,662.71
2016,3,13,10,30,948.0,92.0,5.1,23.0,759.0,885.29,679.73
2016,3,13,10,45,958.0,93.0,5.25,23.5,793.5,906.32,692.67
2016,3,13,11,0,968.0,94.0,5.4,24.0,828.0,924.06,703.39
2016,3,13,11,15,973.5,95.0,5.5,24.0,853.0,934.51,710.25
2016,3,13,11,30,979.0,96.0,5.6,24.0,878.0,941.37,714.8
2016,3,13,11,45,981.5,96.5,5.75,24.5,894.5,941.48,713.68
2016,3,13,12,0,984.0,97.0,5.9,25.0,911.0,937.92,710.15
2016,3,13,12,15,984.5,97.5,5.95,25.0,917.5,929.0,703.91
2016,3,13,12,30,985.0,98.0,6.0,25.0,924.0,916.47,695.29
2016,3,13,12,45,983.5,98.0,6.05,25.5,922.0,898.26,681.43
