Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,15,705.5,68.0,2.05,18.0,310.0,115.63,62.68
2016,4,2,17,30,658.0,62.0,1.7,17.0,251.0,64.03,34.01
2016,4,2,17,45,582.0,54.5,1.4,16.0,193.5,37.2,27.43
2016,4,2,18,0,506.0,47.0,1.1,15.0,136.0,33.97,24.4
2016,4,2,18,15,375.0,34.5,1.1,14.5,87.0,25.86,16.67
2016,4,2,18,30,244.0,22.0,1.1,14.0,38.0,17.11,5.04
2016,4,2,18,45,122.0,11.0,1.15,13.5,19.0,10.81,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,68.5,6.5,1.55,8.0,9.0,0.0,0.0
2016,4,3,6,30,137.0,13.0,1.8,9.0,18.0,53.61,0.0
2016,4,3,6,45,292.5,27.0,2.1,10.0,62.0,151.62,109.22
2016,4,3,7,0,448.0,41.0,2.4,11.0,106.0,244.38,193.63
2016,4,3,7,15,536.0,50.0,2.4,12.0,162.0,316.76,257.93
2016,4,3,7,30,624.0,59.0,2.4,13.0,218.0,397.14,326.48
2016,4,3,7,45,678.5,65.0,2.45,14.0,277.5,462.85,380.76
2016,4,3,8,0,733.0,71.0,2.5,15.0,337.0,529.91,433.8
2016,4,3,8,15,769.5,76.0,2.5,16.0,396.0,589.9,478.92
2016,4,3,8,30,806.0,81.0,2.5,17.0,455.0,650.91,522.98
2016,4,3,8,45,832.0,84.5,2.5,18.0,511.5,703.28,557.36
2016,4,3,9,0,858.0,88.0,2.5,19.0,568.0,755.1,590.39
2016,4,3,9,15,877.0,91.0,2.4,19.5,620.0,795.34,614.85
2016,4,3,9,30,896.0,94.0,2.3,20.0,672.0,838.5,640.86
2016,4,3,9,45,910.0,96.5,2.2,21.0,718.0,874.99,660.42
2016,4,3,10,0,924.0,99.0,2.1,22.0,764.0,909.05,677.9
2016,4,3,10,15,934.0,100.5,2.05,22.0,803.5,935.84,693.38
2016,4,3,10,30,944.0,102.0,2.0,22.0,843.0,959.62,706.89
2016,4,3,10,45,951.0,103.5,2.0,22.5,875.0,977.51,715.78
2016,4,3,11,0,958.0,105.0,2.0,23.0,907.0,992.03,722.6
2016,4,3,11,15,963.0,106.0,2.05,23.0,931.0,1000.69,727.79
2016,4,3,11,30,968.0,107.0,2.1,23.0,955.0,1005.78,730.88
2016,4,3,11,45,970.5,108.0,2.2,23.5,969.5,1004.95,729.51
2016,4,3,12,0,973.0,109.0,2.3,24.0,984.0,1000.49,725.96
2016,4,3,12,15,974.5,109.0,2.35,24.0,990.0,990.53,719.87
2016,4,3,12,30,976.0,109.0,2.4,24.0,996.0,977.02,711.64
2016,4,3,12,45,975.0,109.5,2.5,24.0,992.5,958.34,700.61
2016,4,3,13,0,974.0,110.0,2.6,24.0,989.0,936.34,687.41
2016,4,3,13,15,971.5,109.5,2.6,24.0,977.0,908.91,669.76
2016,4,3,13,30,969.0,109.0,2.6,24.0,965.0,878.45,650.12
2016,4,3,13,45,964.0,108.0,2.65,24.5,943.5,842.73,626.01
2016,4,3,14,0,959.0,107.0,2.7,25.0,922.0,804.43,600.08
2016,4,3,14,15,952.5,105.5,2.7,25.0,892.5,762.23,572.16
2016,4,3,14,30,946.0,104.0,2.7,25.0,863.0,717.95,541.47
2016,4,3,14,45,937.5,102.0,2.7,25.0,826.0,670.09,506.55
2016,4,3,15,0,929.0,100.0,2.7,25.0,789.0,620.74,469.66
2016,4,3,15,15,916.5,98.0,2.65,24.5,745.0,568.03,429.96
2016,4,3,15,30,904.0,96.0,2.6,24.0,701.0,514.66,388.47
2016,4,3,15,45,887.5,93.0,2.6,24.0,650.5,458.32,342.84
2016,4,3,16,0,871.0,90.0,2.6,24.0,600.0,398.31,293.21
2016,4,3,16,15,848.0,86.5,2.4,23.5,545.5,340.14,244.06
2016,4,3,16,30,825.0,83.0,2.2,23.0,491.0,283.53,195.37
2016,4,3,16,45,793.5,78.5,2.05,22.5,432.5,226.14,146.58
2016,4,3,17,0,762.0,74.0,1.9,22.0,374.0,171.8,102.02
2016,4,3,17,15,715.0,68.5,1.7,21.0,314.5,118.46,63.57
2016,4,3,17,30,668.0,63.0,1.5,20.0,255.0,66.67,34.81
2016,4,3,17,45,594.0,55.0,1.3,19.0,197.5,37.5,27.33
2016,4,3,18,0,520.0,47.0,1.1,18.0,140.0,33.84,23.97
2016,4,3,18,15,390.0,35.0,1.15,17.0,90.5,26.2,16.8
2016,4,3,18,30,260.0,23.0,1.2,16.0,41.0,17.97,6.08
2016,4,3,18,45,130.0,11.5,1.3,15.5,20.5,11.3,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,62.5,7.5,3.1,9.5,10.0,7.37,0.0
2016,4,4,6,30,125.0,15.0,3.3,10.0,20.0,62.43,0.0
2016,4,4,6,45,274.0,29.5,3.55,11.0,64.0,148.92,108.79
2016,4,4,7,0,423.0,44.0,3.8,12.0,108.0,239.29,190.18
2016,4,4,7,15,510.0,54.0,3.8,12.5,163.5,311.53,254.85
2016,4,4,7,30,597.0,64.0,3.8,13.0,219.0,391.65,324.18
2016,4,4,7,45,654.0,70.5,3.85,14.0,278.0,458.3,379.76
2016,4,4,8,0,711.0,77.0,3.9,15.0,337.0,528.78,436.11
2016,4,4,8,15,747.5,82.0,4.05,16.0,395.5,585.28,479.65
2016,4,4,8,30,784.0,87.0,4.2,17.0,454.0,645.48,524.48
2016,4,4,8,45,811.5,90.5,4.35,18.0,510.0,698.14,560.89
2016,4,4,9,0,839.0,94.0,4.5,19.0,566.0,750.38,596.06
2016,4,4,9,15,858.0,97.0,4.35,19.5,617.5,794.6,624.16
2016,4,4,9,30,877.0,100.0,4.2,20.0,669.0,832.43,647.47
2016,4,4,9,45,891.5,102.5,4.1,21.0,715.0,868.76,668.3
2016,4,4,10,0,906.0,105.0,4.0,22.0,761.0,902.75,687.09
2016,4,4,10,15,916.0,107.0,3.85,22.5,800.0,929.63,701.75
2016,4,4,10,30,926.0,109.0,3.7,23.0,839.0,953.56,714.28
2016,4,4,10,45,933.5,110.5,3.55,24.0,870.5,971.56,721.3
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,986.27,726.08
2016,4,4,11,15,946.0,113.0,3.3,25.0,925.5,994.72,729.97
2016,4,4,11,30,951.0,114.0,3.2,25.0,949.0,999.67,731.71
2016,4,4,11,45,954.0,114.5,3.1,25.5,963.5,998.71,728.29
2016,4,4,12,0,957.0,115.0,3.0,26.0,978.0,994.19,722.75
2016,4,4,12,15,958.0,115.0,2.9,26.0,983.5,983.83,714.99
2016,4,4,12,30,959.0,115.0,2.8,26.0,989.0,970.0,705.16
2016,4,4,12,45,958.5,114.5,2.7,26.5,986.0,950.97,690.73
2016,4,4,13,0,958.0,114.0,2.6,27.0,983.0,928.68,674.36
2016,4,4,13,15,955.5,113.5,2.5,27.0,970.5,901.56,656.29
2016,4,4,13,30,953.0,113.0,2.4,27.0,958.0,871.49,636.34
2016,4,4,13,45,948.5,112.0,2.35,27.0,936.5,836.57,613.6
2016,4,4,14,0,944.0,111.0,2.3,27.0,915.0,799.11,589.1
2016,4,4,14,15,937.0,109.5,2.2,27.0,885.5,757.05,561.03
2016,4,4,14,30,930.0,108.0,2.1,27.0,856.0,713.0,530.34
2016,4,4,14,45,921.5,106.0,2.05,27.0,819.5,665.77,496.27
2016,4,4,15,0,913.0,104.0,2.0,27.0,783.0,617.08,460.35
2016,4,4,15,15,900.0,101.5,1.95,27.0,739.0,564.36,420.6
2016,4,4,15,30,887.0,99.0,1.9,27.0,695.0,511.07,379.32
2016,4,4,15,45,870.5,96.0,1.85,27.0,645.0,455.54,335.22
2016,4,4,16,0,854.0,93.0,1.8,27.0,595.0,396.42,287.28
2016,4,4,16,15,831.0,89.5,1.7,26.5,540.5,339.12,239.98
2016,4,4,16,30,808.0,86.0,1.6,26.0,486.0,283.42,193.06
2016,4,4,16,45,777.0,81.0,1.55,25.5,429.0,226.59,145.63
2016,4,4,17,0,746.0,76.0,1.5,25.0,372.0,172.77,102.12
2016,4,4,17,15,699.0,70.0,1.4,23.5,313.0,116.34,61.57
2016,4,4,17,30,652.0,64.0,1.3,22.0,254.0,68.39,35.59
2016,4,4,17,45,580.0,56.0,1.25,21.0,197.0,38.2,27.7
2016,4,4,18,0,508.0,48.0,1.2,20.0,140.0,34.59,24.41
2016,4,4,18,15,380.5,36.0,1.3,19.0,90.5,27.0,17.35
2016,4,4,18,30,253.0,24.0,1.4,18.0,41.0,18.82,7.06
2016,4,4,18,45,126.5,12.0,1.5,17.5,20.5,11.8,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,82.5,8.0,2.35,11.0,11.5,29.01,0.0
2016,4,5,6,30,165.0,16.0,2.7,12.0,23.0,78.48,0.0
2016,4,5,6,45,313.5,29.5,3.05,13.0,68.5,164.04,120.55
2016,4,5,7,0,462.0,43.0,3.4,14.0,114.0,255.79,202.22
2016,4,5,7,15,546.0,52.0,3.3,14.5,170.5,327.7,266.04
2016,4,5,7,30,630.0,61.0,3.2,15.0,227.0,407.15,333.87
2016,4,5,7,45,681.5,67.5,3.15,16.0,286.5,472.41,387.28
2016,4,5,8,0,733.0,74.0,3.1,17.0,346.0,538.58,439.05
2016,4,5,8,15,768.0,78.5,3.2,18.0,404.5,597.19,483.23
2016,4,5,8,30,803.0,83.0,3.3,19.0,463.0,656.68,526.24
2016,4,5,8,45,827.5,87.0,3.45,20.5,518.5,708.46,559.84
2016,4,5,9,0,852.0,91.0,3.6,22.0,574.0,759.58,592.04
2016,4,5,9,15,870.0,94.0,3.65,22.5,625.5,803.42,620.19
2016,4,5,9,30,888.0,97.0,3.7,23.0,677.0,840.83,643.45
2016,4,5,9,45,901.5,99.5,3.75,23.5,722.5,876.6,665.38
2016,4,5,10,0,915.0,102.0,3.8,24.0,768.0,909.94,685.45
2016,4,5,10,15,925.0,103.5,3.9,24.0,806.5,936.44,702.4
2016,4,5,10,30,935.0,105.0,4.0,24.0,845.0,959.97,717.43
2016,4,5,10,45,941.5,106.5,4.15,24.5,876.5,977.15,727.16
2016,4,5,11,0,948.0,108.0,4.3,25.0,908.0,990.99,734.76
2016,4,5,11,15,953.0,109.0,4.4,25.0,931.0,999.46,740.07
2016,4,5,11,30,958.0,110.0,4.5,25.0,954.0,1004.4,743.19
2016,4,5,11,45,961.0,110.5,4.6,25.5,968.5,1003.4,741.2
2016,4,5,12,0,964.0,111.0,4.7,26.0,983.0,998.82,737.13
2016,4,5,12,15,965.0,111.0,4.75,26.0,988.5,988.37,730.35
2016,4,5,12,30,966.0,111.0,4.8,26.0,994.0,974.42,721.37
2016,4,5,12,45,964.5,111.0,4.9,26.5,990.5,954.87,707.65
2016,4,5,13,0,963.0,111.0,5.0,27.0,987.0,932.07,691.8
2016,4,5,13,15,960.5,110.5,5.05,27.0,974.0,904.81,674.0
2016,4,5,13,30,958.0,110.0,5.1,27.0,961.0,874.58,654.14
2016,4,5,13,45,952.5,109.5,5.15,27.0,939.5,839.2,630.63
2016,4,5,14,0,947.0,109.0,5.2,27.0,918.0,801.31,605.23
2016,4,5,14,15,940.0,107.5,5.15,27.0,888.5,759.13,576.17
2016,4,5,14,30,933.0,106.0,5.1,27.0,859.0,714.95,544.55
2016,4,5,14,45,922.5,105.0,5.1,27.0,821.0,667.26,508.86
2016,4,5,15,0,912.0,104.0,5.1,27.0,783.0,618.28,471.41
2016,4,5,15,15,899.0,101.5,5.0,26.5,739.0,565.58,430.91
2016,4,5,15,30,886.0,99.0,4.9,26.0,695.0,512.32,388.82
2016,4,5,15,45,867.5,96.5,4.8,26.0,645.0,456.42,342.84
2016,4,5,16,0,849.0,94.0,4.7,26.0,595.0,397.14,293.27
2016,4,5,16,15,825.5,90.5,4.5,25.5,540.5,339.92,244.74
2016,4,5,16,30,802.0,87.0,4.3,25.0,486.0,284.36,196.84
2016,4,5,16,45,768.0,82.5,4.15,24.5,428.5,227.65,148.65
2016,4,5,17,0,734.0,78.0,4.0,24.0,371.0,174.3,104.86
2016,4,5,17,15,686.5,72.0,3.55,23.0,312.5,118.32,63.79
2016,4,5,17,30,639.0,66.0,3.1,22.0,254.0,70.99,37.43
2016,4,5,17,45,563.5,58.0,2.7,21.0,196.5,39.75,29.04
2016,4,5,18,0,488.0,50.0,2.3,20.0,139.0,36.25,25.84
2016,4,5,18,15,363.5,37.5,2.3,19.5,90.5,28.27,18.4
2016,4,5,18,30,239.0,25.0,2.3,19.0,42.0,19.67,8.04
2016,4,5,18,45,119.5,12.5,2.35,18.5,21.0,12.29,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,8.5,2.65,13.5,9.5,14.2,0.0
2016,4,6,6,30,45.0,17.0,2.8,14.0,19.0,37.74,0.0
2016,4,6,6,45,129.5,40.5,3.0,15.0,58.5,104.79,76.55
2016,4,6,7,0,214.0,64.0,3.2,16.0,98.0,172.67,135.72
2016,4,6,7,15,291.5,82.0,3.45,16.5,148.5,244.6,197.6
2016,4,6,7,30,369.0,100.0,3.7,17.0,199.0,317.97,259.69
2016,4,6,7,45,184.5,99.0,4.0,17.5,148.5,220.35,180.11
2016,4,6,8,0,0.0,98.0,4.3,18.0,98.0,96.55,75.08
2016,4,6,8,15,40.5,150.0,4.65,18.5,169.5,183.27,146.91
2016,4,6,8,30,81.0,202.0,5.0,19.0,241.0,269.66,216.62
2016,4,6,8,45,147.0,229.0,5.4,20.0,309.0,356.59,285.58
2016,4,6,9,0,213.0,256.0,5.8,21.0,377.0,439.74,350.11
2016,4,6,9,15,315.5,258.5,5.95,21.0,456.5,536.77,426.26
2016,4,6,9,30,418.0,261.0,6.1,21.0,536.0,638.92,504.79
2016,4,6,9,45,439.5,271.0,6.25,21.5,577.5,676.62,531.32
2016,4,6,10,0,461.0,281.0,6.4,22.0,619.0,713.63,557.29
2016,4,6,10,15,505.0,283.5,6.35,22.5,671.0,761.81,591.2
2016,4,6,10,30,549.0,286.0,6.3,23.0,723.0,809.52,624.19
2016,4,6,10,45,735.0,202.0,6.3,23.5,810.5,898.86,689.71
2016,4,6,11,0,921.0,118.0,6.3,24.0,898.0,978.86,743.26
2016,4,6,11,15,707.0,239.5,6.2,24.0,847.5,915.42,697.07
2016,4,6,11,30,493.0,361.0,6.1,24.0,797.0,835.51,633.11
2016,4,6,11,45,728.5,237.0,6.05,24.5,893.0,925.05,701.25
2016,4,6,12,0,964.0,113.0,6.0,25.0,989.0,1003.02,752.68
2016,4,6,12,15,967.5,113.5,5.9,25.0,996.5,995.25,746.07
2016,4,6,12,30,971.0,114.0,5.8,25.0,1004.0,983.93,737.63
2016,4,6,12,45,981.0,109.0,5.75,25.0,1005.5,969.42,727.46
2016,4,6,13,0,991.0,104.0,5.7,25.0,1007.0,951.24,714.89
2016,4,6,13,15,989.5,103.5,5.6,25.0,995.0,924.13,695.97
2016,4,6,13,30,988.0,103.0,5.5,25.0,983.0,893.91,674.98
2016,4,6,13,45,990.5,98.5,5.45,25.5,964.0,859.99,650.41
2016,4,6,14,0,993.0,94.0,5.4,26.0,945.0,823.0,623.74
2016,4,6,14,15,987.0,93.0,5.35,25.5,915.0,780.35,595.47
2016,4,6,14,30,981.0,92.0,5.3,25.0,885.0,735.49,565.08
2016,4,6,14,45,957.0,98.0,5.25,25.0,843.5,683.93,525.85
2016,4,6,15,0,933.0,104.0,5.2,25.0,802.0,632.06,485.62
2016,4,6,15,15,920.0,102.0,5.05,25.0,757.0,578.8,443.41
2016,4,6,15,30,907.0,100.0,4.9,25.0,712.0,524.95,399.75
2016,4,6,15,45,896.5,94.5,4.8,25.0,663.0,468.71,353.33
2016,4,6,16,0,886.0,89.0,4.7,25.0,614.0,412.16,305.46
2016,4,6,16,15,863.5,85.5,4.4,24.5,558.0,349.32,252.22
2016,4,6,16,30,841.0,82.0,4.1,24.0,502.0,291.94,202.5
2016,4,6,16,45,815.5,76.0,3.8,23.5,444.5,233.49,152.18
2016,4,6,17,0,790.0,70.0,3.5,23.0,387.0,177.41,105.41
2016,4,6,17,15,745.0,65.0,2.95,21.5,326.5,122.9,65.32
2016,4,6,17,30,700.0,60.0,2.4,20.0,266.0,73.43,37.57
2016,4,6,17,45,633.0,52.5,1.9,19.0,208.0,38.53,28.24
2016,4,6,18,0,566.0,45.0,1.4,18.0,150.0,31.72,22.16
2016,4,6,18,15,440.5,34.5,1.35,17.5,98.5,25.38,16.17
2016,4,6,18,30,315.0,24.0,1.3,17.0,47.0,18.57,7.78
2016,4,6,18,45,157.5,12.0,1.3,16.5,23.5,11.8,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,11.0,10.5,10.32,0.0
2016,4,7,6,30,0.0,21.0,2.5,12.0,21.0,21.65,1.0
2016,4,7,6,45,83.5,40.0,2.85,13.5,54.0,81.28,59.3
2016,4,7,7,0,167.0,59.0,3.2,15.0,87.0,146.52,115.46
2016,4,7,7,15,197.0,81.5,3.25,15.5,126.5,193.73,156.87
2016,4,7,7,30,227.0,104.0,3.3,16.0,166.0,243.22,199.16
2016,4,7,7,45,247.0,125.5,3.4,17.0,207.0,288.06,235.95
2016,4,7,8,0,267.0,147.0,3.5,18.0,248.0,334.06,272.44
2016,4,7,8,15,296.5,168.0,3.65,19.0,297.0,386.66,313.19
2016,4,7,8,30,326.0,189.0,3.8,20.0,346.0,440.8,354.0
2016,4,7,8,45,398.0,196.5,4.0,21.0,410.0,520.64,414.25
2016,4,7,9,0,470.0,204.0,4.2,22.0,474.0,596.42,469.9
2016,4,7,9,15,687.5,151.0,4.2,22.5,584.5,729.31,569.73
2016,4,7,9,30,905.0,98.0,4.2,23.0,695.0,861.29,660.35
2016,4,7,9,45,921.5,98.5,4.2,24.0,741.5,897.78,680.55
2016,4,7,10,0,938.0,99.0,4.2,25.0,788.0,931.96,699.47
2016,4,7,10,15,947.0,100.5,4.15,25.5,826.5,957.93,713.75
2016,4,7,10,30,956.0,102.0,4.1,26.0,865.0,980.82,725.94
2016,4,7,10,45,961.0,104.0,4.1,26.5,896.0,997.32,734.18
2016,4,7,11,0,966.0,106.0,4.1,27.0,927.0,1010.36,740.25
2016,4,7,11,15,970.5,107.0,4.1,27.0,949.5,1018.35,744.59
2016,4,7,11,30,975.0,108.0,4.1,27.0,972.0,1022.74,746.74
2016,4,7,11,45,955.0,122.0,4.1,27.5,980.0,1013.88,738.91
2016,4,7,12,0,935.0,136.0,4.1,28.0,988.0,1001.32,728.92
2016,4,7,12,15,935.5,136.5,4.0,28.0,992.5,990.84,721.32
2016,4,7,12,30,936.0,137.0,3.9,28.0,997.0,977.02,711.63
2016,4,7,12,45,935.0,136.5,3.85,28.5,993.0,957.62,697.31
2016,4,7,13,0,934.0,136.0,3.8,29.0,989.0,935.09,681.11
2016,4,7,13,15,694.5,255.5,3.65,29.0,885.5,827.4,607.56
2016,4,7,13,30,455.0,375.0,3.5,29.0,782.0,724.91,531.28
2016,4,7,13,45,686.5,253.0,3.4,29.0,851.0,771.67,569.52
2016,4,7,14,0,918.0,131.0,3.3,29.0,920.0,803.94,593.89
2016,4,7,14,15,745.0,209.5,3.15,29.0,836.0,718.02,531.92
2016,4,7,14,30,572.0,288.0,3.0,29.0,752.0,643.86,476.35
2016,4,7,14,45,726.5,205.5,2.9,29.0,768.0,637.07,473.73
2016,4,7,15,0,881.0,123.0,2.8,29.0,784.0,618.53,461.1
2016,4,7,15,15,867.0,120.5,2.65,28.5,740.0,566.24,422.06
2016,4,7,15,30,853.0,118.0,2.5,28.0,696.0,513.64,381.85
2016,4,7,15,45,811.0,114.5,2.4,28.0,632.5,448.07,330.66
2016,4,7,16,0,769.0,111.0,2.3,28.0,569.0,385.61,280.78
2016,4,7,16,15,759.5,100.0,2.1,27.5,517.5,330.37,235.19
2016,4,7,16,30,750.0,89.0,1.9,27.0,466.0,275.42,188.86
2016,4,7,16,45,721.0,90.5,1.75,26.5,418.0,224.47,146.06
2016,4,7,17,0,692.0,92.0,1.6,26.0,370.0,179.29,109.22
2016,4,7,17,15,642.0,84.5,1.45,24.5,311.5,127.4,71.9
2016,4,7,17,30,592.0,77.0,1.3,23.0,253.0,81.16,45.55
2016,4,7,17,45,516.5,67.0,1.2,22.0,196.5,47.27,35.43
2016,4,7,18,0,441.0,57.0,1.1,21.0,140.0,42.41,31.09
2016,4,7,18,15,323.5,42.0,1.15,20.0,91.5,32.28,21.85
2016,4,7,18,30,206.0,27.0,1.2,19.0,43.0,20.96,9.75
2016,4,7,18,45,103.0,13.5,1.25,18.5,21.5,13.27,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,47.0,10.0,3.2,12.5,12.5,22.35,0.0
2016,4,8,6,30,94.0,20.0,3.4,13.0,25.0,63.56,21.25
2016,4,8,6,45,199.0,40.0,3.6,13.5,67.5,136.4,102.75
2016,4,8,7,0,304.0,60.0,3.8,14.0,110.0,212.81,169.91
2016,4,8,7,15,382.0,74.5,4.05,14.5,163.0,280.2,229.08
2016,4,8,7,30,460.0,89.0,4.3,15.0,216.0,354.92,293.06
2016,4,8,7,45,376.5,117.0,4.55,16.0,236.5,360.14,297.28
2016,4,8,8,0,293.0,145.0,4.8,17.0,257.0,348.37,286.39
2016,4,8,8,15,475.0,134.5,5.1,17.5,349.5,474.97,390.06
2016,4,8,8,30,657.0,124.0,5.4,18.0,442.0,611.84,498.69
2016,4,8,8,45,605.5,149.5,5.7,19.0,468.5,625.75,505.9
2016,4,8,9,0,554.0,175.0,6.0,20.0,495.0,630.45,506.19
2016,4,8,9,15,538.5,199.0,5.95,20.5,532.5,660.57,526.08
2016,4,8,9,30,523.0,223.0,5.9,21.0,570.0,687.61,543.19
2016,4,8,9,45,516.5,244.0,5.85,21.5,606.0,716.13,561.35
2016,4,8,10,0,510.0,265.0,5.8,22.0,642.0,742.2,577.46
2016,4,8,10,15,501.0,285.5,5.7,22.5,671.5,763.03,589.36
2016,4,8,10,30,492.0,306.0,5.6,23.0,701.0,781.34,599.34
2016,4,8,10,45,458.0,333.0,5.5,23.5,711.5,780.8,595.12
2016,4,8,11,0,424.0,360.0,5.4,24.0,722.0,777.28,588.96
2016,4,8,11,15,380.0,394.5,5.3,24.0,725.0,764.46,577.21
2016,4,8,11,30,336.0,429.0,5.2,24.0,728.0,755.31,568.05
2016,4,8,11,45,334.0,434.0,5.1,24.5,735.5,753.57,564.8
2016,4,8,12,0,332.0,439.0,5.0,25.0,743.0,750.43,560.6
2016,4,8,12,15,360.0,428.0,4.8,25.0,759.0,757.51,565.35
2016,4,8,12,30,388.0,417.0,4.6,25.0,775.0,762.75,568.7
2016,4,8,12,45,396.0,411.5,4.45,25.5,775.5,753.63,560.65
2016,4,8,13,0,404.0,406.0,4.3,26.0,776.0,742.93,551.89
2016,4,8,13,15,426.0,391.5,4.2,26.0,777.0,733.85,545.98
2016,4,8,13,30,448.0,377.0,4.1,26.0,778.0,721.97,538.07
2016,4,8,13,45,376.0,396.0,4.0,26.0,727.5,666.87,497.42
2016,4,8,14,0,304.0,415.0,3.9,26.0,677.0,614.51,458.69
2016,4,8,14,15,213.0,408.0,3.9,25.5,589.0,531.46,398.7
2016,4,8,14,30,122.0,401.0,3.9,25.0,501.0,452.99,341.12
2016,4,8,14,45,113.0,380.5,3.9,25.0,470.0,424.03,320.28
2016,4,8,15,0,104.0,360.0,3.9,25.0,439.0,392.91,297.53
2016,4,8,15,15,429.0,254.5,3.9,25.0,550.5,454.2,346.63
2016,4,8,15,30,754.0,149.0,3.9,25.0,662.0,492.68,374.44
2016,4,8,15,45,739.0,142.5,3.95,25.0,614.5,440.58,332.09
2016,4,8,16,0,724.0,136.0,4.0,25.0,567.0,388.99,289.4
2016,4,8,16,15,515.5,170.5,3.9,24.5,463.0,311.84,230.2
2016,4,8,16,30,307.0,205.0,3.8,24.0,359.0,258.41,191.51
2016,4,8,16,45,453.0,157.0,3.75,23.5,355.0,225.93,159.58
2016,4,8,17,0,599.0,109.0,3.7,23.0,351.0,180.85,116.24
2016,4,8,17,15,548.5,99.5,3.3,22.0,295.0,132.43,80.63
2016,4,8,17,30,498.0,90.0,2.9,21.0,239.0,89.62,55.01
2016,4,8,17,45,419.0,78.0,2.5,20.0,185.0,56.26,43.55
2016,4,8,18,0,340.0,66.0,2.1,19.0,131.0,49.14,37.2
2016,4,8,18,15,238.0,47.5,2.05,18.5,85.5,36.21,25.38
2016,4,8,18,30,136.0,29.0,2.0,18.0,40.0,22.55,11.31
2016,4,8,18,45,68.0,14.5,2.0,17.5,20.0,14.25,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,3.0,10.0,2.05,13.5,10.5,10.64,0.0
2016,4,9,6,30,6.0,20.0,2.3,14.0,21.0,23.0,6.58
2016,4,9,6,45,63.5,44.5,2.55,14.5,55.5,79.92,58.91
2016,4,9,7,0,121.0,69.0,2.8,15.0,90.0,134.94,106.52
2016,4,9,7,15,193.5,84.5,2.85,15.5,132.5,196.68,159.56
2016,4,9,7,30,266.0,100.0,2.9,16.0,175.0,259.84,213.13
2016,4,9,7,45,137.5,117.5,2.95,16.5,156.5,209.7,171.18
2016,4,9,8,0,9.0,135.0,3.0,17.0,138.0,141.66,112.68
2016,4,9,8,15,4.5,128.0,3.2,17.5,129.5,129.94,102.52
2016,4,9,8,30,0.0,121.0,3.4,18.0,121.0,118.82,92.76
2016,4,9,8,45,0.0,67.0,3.6,18.5,67.0,64.78,48.04
2016,4,9,9,0,0.0,13.0,3.8,19.0,13.0,12.56,4.75
2016,4,9,9,15,0.5,87.0,3.9,19.5,87.5,84.6,63.71
2016,4,9,9,30,1.0,161.0,4.0,20.0,162.0,158.68,122.74
2016,4,9,9,45,21.5,237.0,4.15,20.5,253.0,253.18,197.04
2016,4,9,10,0,42.0,313.0,4.3,21.0,344.0,358.06,277.12
2016,4,9,10,15,21.0,226.5,4.35,21.0,242.0,247.42,191.08
2016,4,9,10,30,0.0,140.0,4.4,21.0,140.0,136.31,103.35
2016,4,9,10,45,0.0,137.5,4.5,21.5,137.5,133.79,101.14
2016,4,9,11,0,0.0,135.0,4.6,22.0,135.0,131.3,98.85
2016,4,9,11,15,6.0,188.0,4.6,22.0,193.5,188.96,144.01
2016,4,9,11,30,12.0,241.0,4.6,22.0,252.0,246.62,188.48
2016,4,9,11,45,18.0,295.5,4.7,22.5,312.0,305.55,232.92
2016,4,9,12,0,24.0,350.0,4.8,23.0,372.0,364.07,276.32
2016,4,9,12,15,12.0,234.0,4.85,23.5,245.0,238.54,180.74
2016,4,9,12,30,0.0,118.0,4.9,24.0,118.0,114.48,84.54
2016,4,9,12,45,3.0,145.0,4.95,24.5,148.0,143.26,106.96
2016,4,9,13,0,6.0,172.0,5.0,25.0,178.0,171.81,128.88
2016,4,9,13,15,85.0,316.5,5.0,25.0,393.5,377.75,287.26
2016,4,9,13,30,164.0,461.0,5.0,25.0,609.0,572.96,430.74
2016,4,9,13,45,198.5,446.5,5.05,25.0,621.5,577.65,434.66
2016,4,9,14,0,233.0,432.0,5.1,25.0,634.0,579.73,437.31
2016,4,9,14,15,514.5,300.0,5.1,25.0,725.5,642.09,489.55
2016,4,9,14,30,796.0,168.0,5.1,25.0,817.0,686.26,526.42
2016,4,9,14,45,785.0,165.0,5.15,25.0,781.0,641.36,492.49
2016,4,9,15,0,774.0,162.0,5.2,25.0,745.0,593.12,455.8
2016,4,9,15,15,758.0,158.0,5.2,24.5,702.5,542.87,417.42
2016,4,9,15,30,742.0,154.0,5.2,24.0,660.0,492.76,378.06
2016,4,9,15,45,723.5,148.0,5.2,24.0,612.0,440.17,335.09
2016,4,9,16,0,705.0,142.0,5.2,24.0,564.0,388.47,291.84
2016,4,9,16,15,677.5,136.5,5.05,23.5,512.0,335.4,247.26
2016,4,9,16,30,650.0,131.0,4.9,23.0,460.0,284.67,204.01
2016,4,9,16,45,619.0,121.5,4.8,23.0,405.5,232.24,159.38
2016,4,9,17,0,588.0,112.0,4.7,23.0,351.0,183.0,118.65
2016,4,9,17,15,536.0,102.5,4.4,22.5,295.0,135.0,83.03
2016,4,9,17,30,484.0,93.0,4.1,22.0,239.0,92.47,57.12
2016,4,9,17,45,415.5,79.5,3.8,21.5,186.0,57.32,44.21
2016,4,9,18,0,347.0,66.0,3.5,21.0,133.0,49.05,36.81
2016,4,9,18,15,240.5,48.5,3.55,20.5,87.5,36.96,25.81
2016,4,9,18,30,134.0,31.0,3.6,20.0,42.0,24.17,12.69
2016,4,9,18,45,67.0,15.5,3.65,19.5,21.0,15.24,0.0
2016,4,9,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.5,12.5,3.75,15.5,14.5,21.98,0.0
2016,4,10,6,30,71.0,25.0,3.9,16.0,29.0,59.5,29.05
2016,4,10,6,45,176.0,45.5,4.05,16.5,72.0,129.17,97.19
2016,4,10,7,0,281.0,66.0,4.2,17.0,115.0,212.1,168.34
2016,4,10,7,15,360.5,80.5,4.5,17.5,168.0,279.52,226.73
2016,4,10,7,30,440.0,95.0,4.8,18.0,221.0,354.42,290.09
2016,4,10,7,45,220.0,81.5,5.15,18.5,144.5,221.91,182.04
2016,4,10,8,0,0.0,68.0,5.5,19.0,68.0,65.73,49.25
2016,4,10,8,15,0.0,66.0,5.65,19.5,66.0,63.8,47.43
2016,4,10,8,30,0.0,64.0,5.8,20.0,64.0,61.87,45.56
2016,4,10,8,45,0.0,71.0,5.95,21.0,71.0,68.66,50.74
2016,4,10,9,0,0.0,78.0,6.1,22.0,78.0,75.46,55.84
2016,4,10,9,15,0.0,92.5,6.1,22.5,92.5,89.53,66.86
2016,4,10,9,30,0.0,107.0,6.1,23.0,107.0,103.84,77.94
2016,4,10,9,45,6.5,176.0,6.15,23.5,181.0,178.23,136.55
2016,4,10,10,0,13.0,245.0,6.2,24.0,255.0,253.58,194.59
2016,4,10,10,15,9.5,216.0,6.2,24.5,223.5,220.75,168.33
2016,4,10,10,30,6.0,187.0,6.2,25.0,192.0,188.37,142.63
2016,4,10,10,45,7.5,192.5,6.2,25.5,199.0,195.09,147.4
2016,4,10,11,0,9.0,198.0,6.2,26.0,206.0,201.8,152.12
2016,4,10,11,15,9.5,202.0,6.2,26.0,211.0,206.06,155.22
2016,4,10,11,30,10.0,206.0,6.2,26.0,216.0,210.27,158.32
2016,4,10,11,45,57.5,326.0,6.2,26.5,379.0,377.36,285.43
2016,4,10,12,0,105.0,446.0,6.2,27.0,542.0,539.55,404.11
2016,4,10,12,15,98.0,454.0,6.1,26.5,544.5,537.45,402.28
2016,4,10,12,30,91.0,462.0,6.0,26.0,547.0,534.99,400.7
2016,4,10,12,45,70.0,440.5,5.95,26.0,505.5,491.19,368.18
2016,4,10,13,0,49.0,419.0,5.9,26.0,464.0,448.37,336.32
2016,4,10,13,15,156.5,435.0,5.7,25.5,576.5,550.57,414.96
2016,4,10,13,30,264.0,451.0,5.5,25.0,689.0,644.25,485.36
2016,4,10,13,45,277.5,426.0,5.3,25.0,671.0,619.27,467.21
2016,4,10,14,0,291.0,401.0,5.1,25.0,653.0,593.08,448.52
2016,4,10,14,15,149.5,302.5,5.25,25.0,432.0,391.12,298.53
2016,4,10,14,30,8.0,204.0,5.4,25.0,211.0,201.28,152.06
2016,4,10,14,45,7.0,199.0,5.6,25.0,205.0,195.25,147.9
2016,4,10,15,0,6.0,194.0,5.8,25.0,199.0,189.28,143.57
2016,4,10,15,15,5.0,186.5,5.85,25.0,190.5,181.05,137.47
2016,4,10,15,30,4.0,179.0,5.9,25.0,182.0,172.89,131.44
2016,4,10,15,45,3.0,175.5,5.95,25.0,177.5,168.49,128.36
2016,4,10,16,0,2.0,172.0,6.0,25.0,173.0,164.09,125.3
2016,4,10,16,15,23.5,189.0,5.9,24.5,201.0,185.33,142.33
2016,4,10,16,30,45.0,206.0,5.8,24.0,229.0,197.85,152.19
2016,4,10,16,45,38.5,182.5,5.7,24.0,200.5,171.86,131.94
2016,4,10,17,0,32.0,159.0,5.6,24.0,172.0,146.73,112.36
2016,4,10,17,15,24.5,135.0,5.3,23.5,144.0,126.23,96.68
2016,4,10,17,30,17.0,111.0,5.0,23.0,116.0,102.16,77.96
2016,4,10,17,45,8.5,87.0,4.7,22.5,89.5,79.42,63.03
2016,4,10,18,0,0.0,63.0,4.4,22.0,63.0,58.43,44.71
2016,4,10,18,15,0.0,40.5,4.35,21.5,40.5,38.35,26.89
2016,4,10,18,30,0.0,18.0,4.3,21.0,18.0,17.37,7.67
2016,4,10,18,45,0.0,9.0,4.25,21.0,9.0,8.85,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.49,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.96,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.41,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.85,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,5.78,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,7.71,0.8
2016,4,11,7,45,0.0,10.0,4.8,21.5,10.0,9.64,2.39
2016,4,11,8,0,0.0,12.0,5.1,22.0,12.0,11.58,3.96
2016,4,11,8,15,0.0,36.5,5.1,22.5,36.5,35.25,23.43
2016,4,11,8,30,0.0,61.0,5.1,23.0,61.0,58.96,42.62
2016,4,11,8,45,13.0,143.0,5.1,24.0,150.5,150.47,116.04
2016,4,11,9,0,26.0,225.0,5.1,25.0,240.0,245.76,189.98
2016,4,11,9,15,82.0,271.5,4.95,25.5,325.5,348.85,269.47
2016,4,11,9,30,138.0,318.0,4.8,26.0,411.0,455.47,349.06
2016,4,11,9,45,131.5,340.0,4.7,26.5,433.5,474.63,360.77
2016,4,11,10,0,125.0,362.0,4.6,27.0,456.0,492.81,371.91
2016,4,11,10,15,127.0,381.5,4.35,27.0,481.0,515.04,386.66
2016,4,11,10,30,129.0,401.0,4.1,27.0,506.0,536.64,400.93
2016,4,11,10,45,465.5,286.0,3.9,27.5,684.0,742.39,555.09
2016,4,11,11,0,802.0,171.0,3.7,28.0,862.0,938.31,688.87
2016,4,11,11,15,809.0,172.5,3.45,28.5,884.5,947.49,689.8
2016,4,11,11,30,816.0,174.0,3.2,29.0,907.0,953.61,690.06
2016,4,11,11,45,517.0,323.5,3.0,29.5,790.5,820.56,594.8
2016,4,11,12,0,218.0,473.0,2.8,30.0,674.0,676.18,486.75
2016,4,11,12,15,532.5,318.5,2.65,30.0,812.5,813.36,588.75
2016,4,11,12,30,847.0,164.0,2.5,30.0,951.0,933.42,669.03
2016,4,11,12,45,853.0,159.5,2.45,30.5,949.5,916.98,655.68
2016,4,11,13,0,859.0,155.0,2.4,31.0,948.0,895.23,640.29
2016,4,11,13,15,856.5,154.5,2.35,31.0,936.5,871.64,625.12
2016,4,11,13,30,854.0,154.0,2.3,31.0,925.0,843.22,606.86
2016,4,11,13,45,855.0,149.0,2.3,31.0,906.0,810.83,586.38
2016,4,11,14,0,856.0,144.0,2.3,31.0,887.0,775.93,564.16
2016,4,11,14,15,849.0,142.0,2.25,31.0,858.5,735.76,537.95
2016,4,11,14,30,842.0,140.0,2.2,31.0,830.0,693.92,508.8
2016,4,11,14,45,838.5,134.5,2.2,31.0,796.0,649.56,477.69
2016,4,11,15,0,835.0,129.0,2.2,31.0,762.0,603.63,444.69
2016,4,11,15,15,821.5,126.0,2.15,31.0,719.5,553.24,407.36
2016,4,11,15,30,808.0,123.0,2.1,31.0,677.0,502.59,368.88
2016,4,11,15,45,797.0,116.5,2.05,31.0,630.5,449.84,327.86
2016,4,11,16,0,786.0,110.0,2.0,31.0,584.0,397.08,285.65
2016,4,11,16,15,762.0,105.5,1.85,30.5,531.0,342.03,241.21
2016,4,11,16,30,738.0,101.0,1.7,30.0,478.0,285.37,194.83
2016,4,11,16,45,712.5,93.5,1.55,29.5,423.5,231.04,150.04
2016,4,11,17,0,687.0,86.0,1.4,29.0,369.0,179.17,108.13
2016,4,11,17,15,640.0,79.5,1.2,28.5,312.0,128.45,71.02
2016,4,11,17,30,593.0,73.0,1.0,28.0,255.0,83.0,44.03
2016,4,11,17,45,527.5,63.5,0.8,27.5,200.0,43.59,31.48
2016,4,11,18,0,462.0,54.0,0.6,27.0,145.0,38.98,27.44
2016,4,11,18,15,346.5,41.5,0.5,26.0,96.5,31.18,20.47
2016,4,11,18,30,231.0,29.0,0.4,25.0,48.0,22.78,11.83
2016,4,11,18,45,115.5,14.5,0.35,24.5,24.0,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,69.0,13.5,3.7,13.0,18.5,32.58,0.0
2016,4,12,6,30,138.0,27.0,3.7,13.0,37.0,92.08,56.32
2016,4,12,6,45,241.5,44.5,3.75,13.5,81.0,160.19,123.68
2016,4,12,7,0,345.0,62.0,3.8,14.0,125.0,236.67,190.72
2016,4,12,7,15,172.5,55.0,3.7,14.5,86.5,150.68,122.61
2016,4,12,7,30,0.0,48.0,3.6,15.0,48.0,46.36,33.86
2016,4,12,7,45,0.0,59.5,3.5,15.5,59.5,57.5,43.21
2016,4,12,8,0,0.0,71.0,3.4,16.0,71.0,68.64,52.34
2016,4,12,8,15,0.0,91.5,3.45,16.5,91.5,88.96,68.94
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,109.48,85.43
2016,4,12,8,45,0.0,123.5,3.6,18.0,123.5,120.81,93.99
2016,4,12,9,0,0.0,135.0,3.7,19.0,135.0,132.14,102.42
2016,4,12,9,15,0.0,140.5,3.7,19.5,140.5,137.4,106.09
2016,4,12,9,30,0.0,146.0,3.7,20.0,146.0,142.7,109.79
2016,4,12,9,45,13.5,218.5,3.7,20.5,229.0,227.36,176.41
2016,4,12,10,0,27.0,291.0,3.7,21.0,312.0,321.31,248.14
2016,4,12,10,15,13.5,205.0,3.65,21.0,215.5,213.33,164.1
2016,4,12,10,30,0.0,119.0,3.6,21.0,119.0,115.63,86.93
2016,4,12,10,45,3.0,148.0,3.55,21.5,150.5,146.93,111.48
2016,4,12,11,0,6.0,177.0,3.5,22.0,182.0,178.27,135.59
2016,4,12,11,15,3.0,119.0,3.5,22.0,121.5,118.44,88.62
2016,4,12,11,30,0.0,61.0,3.5,22.0,61.0,59.13,41.63
2016,4,12,11,45,0.0,93.0,3.5,22.5,93.0,90.24,66.14
2016,4,12,12,0,0.0,125.0,3.5,23.0,125.0,121.39,90.33
2016,4,12,12,15,6.5,188.0,3.5,23.0,194.0,188.67,142.64
2016,4,12,12,30,13.0,251.0,3.5,23.0,263.0,255.57,193.75
2016,4,12,12,45,6.5,180.5,3.55,23.5,186.5,180.82,136.1
2016,4,12,13,0,0.0,110.0,3.6,24.0,110.0,106.64,78.38
2016,4,12,13,15,15.5,240.5,3.65,24.0,255.0,245.55,185.87
2016,4,12,13,30,31.0,371.0,3.7,24.0,400.0,381.28,287.35
2016,4,12,13,45,103.5,406.0,3.75,24.0,497.5,467.9,352.69
2016,4,12,14,0,176.0,441.0,3.8,24.0,595.0,546.55,411.04
2016,4,12,14,15,140.5,421.0,3.85,24.0,541.5,493.22,371.69
2016,4,12,14,30,105.0,401.0,3.9,24.0,488.0,445.46,336.6
2016,4,12,14,45,55.0,293.5,4.0,24.0,339.0,310.32,236.1
2016,4,12,15,0,5.0,186.0,4.1,24.0,190.0,181.24,137.31
2016,4,12,15,15,16.5,227.0,4.1,23.5,238.5,224.84,171.97
2016,4,12,15,30,28.0,268.0,4.1,23.0,287.0,261.44,200.82
2016,4,12,15,45,19.0,233.0,4.1,23.0,245.5,227.86,175.19
2016,4,12,16,0,10.0,198.0,4.1,23.0,204.0,190.77,146.78
2016,4,12,16,15,6.0,178.5,4.05,22.5,182.0,170.34,131.47
2016,4,12,16,30,2.0,159.0,4.0,22.0,160.0,150.4,116.39
2016,4,12,16,45,1.0,140.5,3.95,22.0,141.0,132.53,102.51
2016,4,12,17,0,0.0,122.0,3.9,22.0,122.0,114.83,88.62
2016,4,12,17,15,194.0,117.0,3.75,21.5,176.5,117.98,83.51
2016,4,12,17,30,388.0,112.0,3.6,21.0,231.0,105.86,70.13
2016,4,12,17,45,315.0,95.5,3.45,20.5,179.0,69.5,54.97
2016,4,12,18,0,242.0,79.0,3.3,20.0,127.0,62.2,48.39
2016,4,12,18,15,163.0,56.0,3.5,19.5,83.5,45.11,32.98
2016,4,12,18,30,84.0,33.0,3.7,19.0,40.0,27.3,15.93
2016,4,12,18,45,42.0,16.5,3.95,18.5,20.0,16.22,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
