Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,1.5,2.7,14.0,1.5,1.47,0.0
2016,4,13,6,30,0.0,3.0,2.8,14.0,3.0,2.89,0.0
2016,4,13,6,45,0.0,7.0,2.9,14.5,7.0,6.74,0.0
2016,4,13,7,0,0.0,11.0,3.0,15.0,11.0,10.6,3.33
2016,4,13,7,15,0.0,15.5,3.0,15.5,15.5,14.95,7.09
2016,4,13,7,30,0.0,20.0,3.0,16.0,20.0,19.29,10.8
2016,4,13,7,45,0.0,24.5,3.0,16.5,24.5,23.64,14.44
2016,4,13,8,0,0.0,29.0,3.0,17.0,29.0,28.0,18.02
2016,4,13,8,15,0.0,28.0,2.95,17.0,28.0,27.03,17.13
2016,4,13,8,30,0.0,27.0,2.9,17.0,27.0,26.08,16.25
2016,4,13,8,45,0.0,69.0,2.85,17.5,69.0,66.73,49.85
2016,4,13,9,0,0.0,111.0,2.8,18.0,111.0,107.95,83.2
2016,4,13,9,15,0.0,107.0,2.75,18.0,107.0,103.87,79.56
2016,4,13,9,30,0.0,103.0,2.7,18.0,103.0,99.88,76.1
2016,4,13,9,45,0.0,75.5,2.65,18.5,75.5,73.08,54.09
2016,4,13,10,0,0.0,48.0,2.6,19.0,48.0,46.45,32.3
2016,4,13,10,15,6.5,152.5,2.6,19.0,158.0,154.64,119.21
2016,4,13,10,30,13.0,257.0,2.6,19.0,268.0,264.93,204.88
2016,4,13,10,45,10.0,223.0,2.6,19.5,232.0,227.79,175.21
2016,4,13,11,0,7.0,189.0,2.6,20.0,196.0,191.07,146.26
2016,4,13,11,15,3.5,163.0,2.6,20.5,167.0,162.05,123.2
2016,4,13,11,30,0.0,137.0,2.6,21.0,138.0,133.19,100.23
2016,4,13,11,45,3.0,153.0,2.6,21.5,156.5,151.6,114.49
2016,4,13,12,0,6.0,169.0,2.6,22.0,175.0,169.91,128.49
2016,4,13,12,15,10.5,228.0,2.65,22.0,238.0,231.39,175.73
2016,4,13,12,30,15.0,287.0,2.7,22.0,301.0,292.45,221.82
2016,4,13,12,45,11.0,232.0,2.75,22.5,242.5,234.77,177.67
2016,4,13,13,0,7.0,177.0,2.8,23.0,184.0,177.56,133.76
2016,4,13,13,15,5.5,167.0,2.8,23.0,172.5,166.3,125.19
2016,4,13,13,30,4.0,157.0,2.8,23.0,161.0,155.14,116.61
2016,4,13,13,45,4.5,164.0,2.8,23.0,168.5,162.01,122.04
2016,4,13,14,0,5.0,171.0,2.8,23.0,176.0,168.78,127.4
2016,4,13,14,15,44.5,282.5,2.75,23.0,320.0,300.13,228.68
2016,4,13,14,30,84.0,394.0,2.7,23.0,464.0,425.24,321.66
2016,4,13,14,45,46.5,306.0,2.65,23.0,344.5,316.41,240.32
2016,4,13,15,0,9.0,218.0,2.6,23.0,225.0,213.54,162.35
2016,4,13,15,15,74.0,272.5,2.5,23.0,324.0,293.51,224.63
2016,4,13,15,30,139.0,327.0,2.4,23.0,423.0,362.85,276.66
2016,4,13,15,45,468.0,215.5,2.35,23.0,505.0,393.6,298.93
2016,4,13,16,0,797.0,104.0,2.3,23.0,587.0,398.88,297.32
2016,4,13,16,15,484.0,165.0,2.2,22.5,450.5,301.72,224.0
2016,4,13,16,30,171.0,226.0,2.1,22.0,314.0,245.41,185.83
2016,4,13,16,45,429.0,156.0,2.05,22.0,342.5,224.49,160.03
2016,4,13,17,0,687.0,86.0,2.0,22.0,371.0,182.04,113.95
2016,4,13,17,15,641.5,79.5,1.8,21.5,314.0,131.39,75.32
2016,4,13,17,30,596.0,73.0,1.6,21.0,257.0,85.82,46.74
2016,4,13,17,45,525.5,64.5,1.4,20.5,202.0,44.16,32.99
2016,4,13,18,0,455.0,56.0,1.2,20.0,147.0,40.49,29.67
2016,4,13,18,15,346.0,43.0,1.15,19.0,99.0,32.3,22.17
2016,4,13,18,30,237.0,30.0,1.1,18.0,51.0,23.47,13.2
2016,4,13,18,45,118.5,15.0,1.1,17.5,25.5,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,105.5,14.0,2.3,12.5,22.5,44.0,0.0
2016,4,14,6,30,211.0,28.0,2.5,13.0,45.0,120.6,80.91
2016,4,14,6,45,328.0,41.5,2.75,13.5,92.5,192.88,150.11
2016,4,14,7,0,445.0,55.0,3.0,14.0,140.0,276.53,223.23
2016,4,14,7,15,222.5,63.0,3.0,14.5,105.5,194.34,159.05
2016,4,14,7,30,0.0,71.0,3.0,15.0,71.0,69.36,53.27
2016,4,14,7,45,0.0,90.0,3.0,16.0,90.0,88.51,69.13
2016,4,14,8,0,0.0,109.0,3.0,17.0,109.0,107.59,84.44
2016,4,14,8,15,5.0,141.0,3.0,17.5,143.5,143.71,113.69
2016,4,14,8,30,10.0,173.0,3.0,18.0,178.0,180.16,142.6
2016,4,14,8,45,15.5,197.0,3.05,18.5,206.0,208.71,164.73
2016,4,14,9,0,21.0,221.0,3.1,19.0,234.0,237.52,186.75
2016,4,14,9,15,26.5,246.5,3.05,19.5,264.0,268.12,209.78
2016,4,14,9,30,32.0,272.0,3.0,20.0,294.0,307.44,239.13
2016,4,14,9,45,56.0,312.5,2.95,20.5,354.0,370.92,286.9
2016,4,14,10,0,80.0,353.0,2.9,21.0,414.0,434.97,333.88
2016,4,14,10,15,130.0,380.5,2.85,21.5,485.0,517.29,394.06
2016,4,14,10,30,180.0,408.0,2.8,22.0,556.0,591.86,447.04
2016,4,14,10,45,261.0,408.0,2.8,22.5,630.5,674.24,505.63
2016,4,14,11,0,342.0,408.0,2.8,23.0,705.0,749.24,557.69
2016,4,14,11,15,633.0,265.5,2.8,23.0,832.5,884.23,658.05
2016,4,14,11,30,924.0,123.0,2.8,23.0,960.0,1004.3,737.12
2016,4,14,11,45,920.5,127.5,2.8,23.5,971.5,1000.69,731.72
2016,4,14,12,0,917.0,132.0,2.8,24.0,983.0,993.65,725.41
2016,4,14,12,15,917.5,132.5,2.75,24.0,987.5,983.09,717.95
2016,4,14,12,30,918.0,133.0,2.7,24.0,992.0,969.26,708.51
2016,4,14,12,45,916.0,133.5,2.7,24.5,987.5,950.02,694.73
2016,4,14,13,0,914.0,134.0,2.7,25.0,983.0,927.77,679.13
2016,4,14,13,15,911.0,133.0,2.65,25.0,970.0,900.36,661.13
2016,4,14,13,30,908.0,132.0,2.6,25.0,957.0,870.23,641.37
2016,4,14,13,45,902.0,131.0,2.6,25.0,935.5,835.15,618.62
2016,4,14,14,0,896.0,130.0,2.6,25.0,914.0,797.82,594.24
2016,4,14,14,15,889.0,128.5,2.55,25.0,884.5,757.23,567.16
2016,4,14,14,30,882.0,127.0,2.5,25.0,855.0,714.81,537.69
2016,4,14,14,45,871.5,125.0,2.5,25.0,818.0,668.1,504.0
2016,4,14,15,0,861.0,123.0,2.5,25.0,781.0,617.76,466.98
2016,4,14,15,15,847.5,120.5,2.5,24.5,737.5,566.61,429.19
2016,4,14,15,30,834.0,118.0,2.5,24.0,694.0,515.16,389.92
2016,4,14,15,45,593.0,184.5,2.5,24.0,579.5,421.89,318.18
2016,4,14,16,0,352.0,251.0,2.5,24.0,465.0,357.06,268.86
2016,4,14,16,15,551.0,176.5,2.45,23.5,477.0,335.03,247.74
2016,4,14,16,30,750.0,102.0,2.4,23.0,489.0,293.96,207.95
2016,4,14,16,45,717.5,96.5,2.4,23.0,433.0,239.05,161.12
2016,4,14,17,0,685.0,91.0,2.4,23.0,377.0,187.36,117.99
2016,4,14,17,15,639.0,84.5,2.2,22.0,319.5,136.72,79.55
2016,4,14,17,30,593.0,78.0,2.0,21.0,262.0,91.25,50.89
2016,4,14,17,45,524.0,68.5,1.8,20.5,206.5,48.47,36.74
2016,4,14,18,0,455.0,59.0,1.6,20.0,151.0,43.1,31.93
2016,4,14,18,15,346.0,45.5,1.6,19.0,102.5,34.54,24.11
2016,4,14,18,30,237.0,32.0,1.6,18.0,54.0,24.73,14.35
2016,4,14,18,45,118.5,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,96.5,15.5,1.25,12.5,23.5,43.22,0.0
2016,4,15,6,30,193.0,31.0,1.5,13.0,47.0,119.18,82.1
2016,4,15,6,45,298.0,46.5,1.75,14.0,93.5,186.71,145.26
2016,4,15,7,0,403.0,62.0,2.0,15.0,140.0,265.47,213.25
2016,4,15,7,15,201.5,76.5,2.05,15.5,115.5,192.96,156.91
2016,4,15,7,30,0.0,91.0,2.1,16.0,91.0,90.86,71.01
2016,4,15,7,45,71.0,131.0,2.2,17.0,160.0,180.89,146.36
2016,4,15,8,0,142.0,171.0,2.3,18.0,229.0,280.38,226.69
2016,4,15,8,15,98.0,190.0,2.25,18.5,233.0,267.65,214.33
2016,4,15,8,30,54.0,209.0,2.2,19.0,237.0,258.61,204.92
2016,4,15,8,45,143.0,239.5,2.2,19.5,323.5,367.87,291.02
2016,4,15,9,0,232.0,270.0,2.2,20.0,410.0,474.6,371.81
2016,4,15,9,15,264.5,289.0,2.2,20.5,461.0,535.8,415.21
2016,4,15,9,30,297.0,308.0,2.2,21.0,512.0,589.14,452.32
2016,4,15,9,45,575.0,215.5,2.25,21.5,641.5,748.9,571.58
2016,4,15,10,0,853.0,123.0,2.3,22.0,771.0,906.09,677.45
2016,4,15,10,15,863.5,125.0,2.35,22.5,808.5,926.51,687.34
2016,4,15,10,30,874.0,127.0,2.4,23.0,846.0,949.46,700.28
2016,4,15,10,45,884.5,126.5,2.45,23.5,876.5,966.9,709.58
2016,4,15,11,0,895.0,126.0,2.5,24.0,907.0,981.31,717.01
2016,4,15,11,15,900.0,127.0,2.55,24.0,928.5,988.86,721.51
2016,4,15,11,30,905.0,128.0,2.6,24.0,950.0,993.1,724.06
2016,4,15,11,45,902.0,132.5,2.7,24.5,961.5,989.9,720.99
2016,4,15,12,0,899.0,137.0,2.8,25.0,973.0,983.36,715.92
2016,4,15,12,15,900.0,137.0,2.85,25.0,977.5,972.88,709.38
2016,4,15,12,30,901.0,137.0,2.9,25.0,982.0,959.2,700.87
2016,4,15,12,45,900.0,136.5,3.0,25.5,978.0,940.14,687.93
2016,4,15,13,0,899.0,136.0,3.1,26.0,974.0,918.11,673.1
2016,4,15,13,15,896.0,135.5,3.2,26.0,961.0,891.51,656.54
2016,4,15,13,30,893.0,135.0,3.3,26.0,948.0,862.24,638.1
2016,4,15,13,45,887.5,134.0,3.4,26.5,926.5,827.98,614.94
2016,4,15,14,0,882.0,133.0,3.5,27.0,905.0,791.49,590.15
2016,4,15,14,15,874.5,131.0,3.55,27.0,875.5,750.58,563.05
2016,4,15,14,30,867.0,129.0,3.6,27.0,846.0,707.93,533.5
2016,4,15,14,45,858.0,126.0,3.7,27.0,809.5,661.89,500.29
2016,4,15,15,0,849.0,123.0,3.8,27.0,773.0,612.14,463.61
2016,4,15,15,15,835.0,120.5,3.8,26.5,730.0,561.28,425.66
2016,4,15,15,30,821.0,118.0,3.8,26.0,687.0,510.2,386.36
2016,4,15,15,45,801.0,115.0,3.85,26.0,638.0,456.02,342.95
2016,4,15,16,0,781.0,112.0,3.9,26.0,589.0,402.74,299.09
2016,4,15,16,15,757.0,108.0,3.9,25.5,536.0,348.35,253.92
2016,4,15,16,30,733.0,104.0,3.9,25.0,483.0,292.31,206.65
2016,4,15,16,45,698.0,99.0,3.9,25.0,427.0,238.17,160.62
2016,4,15,17,0,663.0,94.0,3.9,25.0,371.0,187.54,118.5
2016,4,15,17,15,616.5,86.5,3.65,24.0,314.5,137.17,80.28
2016,4,15,17,30,570.0,79.0,3.4,23.0,258.0,92.02,51.5
2016,4,15,17,45,500.0,69.5,3.15,22.5,203.0,50.43,38.11
2016,4,15,18,0,430.0,60.0,2.9,22.0,148.0,43.85,32.29
2016,4,15,18,15,326.0,46.0,2.85,21.0,100.5,34.53,23.89
2016,4,15,18,30,222.0,32.0,2.8,20.0,53.0,24.67,14.28
2016,4,15,18,45,111.0,16.0,2.8,19.5,26.5,12.53,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,16.0,3.55,16.0,19.0,25.84,0.0
2016,4,16,6,30,69.0,32.0,3.7,16.0,38.0,65.16,43.51
2016,4,16,6,45,141.5,57.0,3.85,16.5,81.5,132.4,102.15
2016,4,16,7,0,214.0,82.0,4.0,17.0,125.0,200.0,160.19
2016,4,16,7,15,277.0,101.5,4.2,17.5,175.5,262.41,213.52
2016,4,16,7,30,340.0,121.0,4.4,18.0,226.0,330.65,270.49
2016,4,16,7,45,215.0,146.0,4.6,18.5,217.0,298.99,243.68
2016,4,16,8,0,90.0,171.0,4.8,19.0,208.0,239.83,193.33
2016,4,16,8,15,46.0,165.0,5.05,19.5,184.0,203.67,162.55
2016,4,16,8,30,2.0,159.0,5.3,20.0,160.0,159.46,124.87
2016,4,16,8,45,1.0,131.0,5.55,21.0,131.5,129.1,99.6
2016,4,16,9,0,0.0,103.0,5.8,22.0,103.0,99.95,75.47
2016,4,16,9,15,0.0,126.5,5.85,22.5,126.5,123.29,93.75
2016,4,16,9,30,0.0,150.0,5.9,23.0,150.0,146.66,111.78
2016,4,16,9,45,4.0,177.5,6.0,23.5,180.5,177.54,135.67
2016,4,16,10,0,8.0,205.0,6.1,24.0,211.0,208.57,159.38
2016,4,16,10,15,4.0,164.0,6.1,24.0,167.0,163.8,124.09
2016,4,16,10,30,0.0,123.0,6.1,24.0,123.0,119.57,89.15
2016,4,16,10,45,0.0,121.0,6.15,24.5,121.0,117.6,87.32
2016,4,16,11,0,0.0,119.0,6.2,25.0,119.0,115.63,85.5
2016,4,16,11,15,0.0,112.5,6.2,25.0,112.5,109.27,80.44
2016,4,16,11,30,0.0,106.0,6.2,25.0,106.0,102.92,75.42
2016,4,16,11,45,2.0,130.0,6.25,25.5,132.0,128.21,94.97
2016,4,16,12,0,4.0,154.0,6.3,26.0,158.0,153.43,114.28
2016,4,16,12,15,2.0,137.0,6.25,26.0,139.0,134.88,99.82
2016,4,16,12,30,0.0,120.0,6.2,26.0,120.0,116.44,85.46
2016,4,16,12,45,1.5,135.5,6.2,26.0,137.0,132.76,98.17
2016,4,16,13,0,3.0,151.0,6.2,26.0,154.0,148.95,110.75
2016,4,16,13,15,1.5,131.0,6.2,26.0,132.5,128.17,94.67
2016,4,16,13,30,0.0,111.0,6.2,26.0,111.0,107.52,78.67
2016,4,16,13,45,83.5,278.5,6.25,26.0,352.0,332.58,253.53
2016,4,16,14,0,167.0,446.0,6.3,26.0,593.0,545.52,412.05
2016,4,16,14,15,113.5,412.5,6.3,25.5,511.0,467.16,353.78
2016,4,16,14,30,60.0,379.0,6.3,25.0,429.0,395.93,300.7
2016,4,16,14,45,33.5,286.5,6.3,25.0,314.0,290.74,221.44
2016,4,16,15,0,7.0,194.0,6.3,25.0,199.0,190.0,144.05
2016,4,16,15,15,3.5,139.5,6.2,24.5,142.0,136.2,102.62
2016,4,16,15,30,0.0,85.0,6.1,24.0,85.0,82.28,60.34
2016,4,16,15,45,0.0,109.0,6.1,24.0,109.0,105.22,78.82
2016,4,16,16,0,0.0,133.0,6.1,24.0,133.0,127.54,96.84
2016,4,16,16,15,0.5,145.0,5.9,23.5,145.5,138.35,105.95
2016,4,16,16,30,1.0,157.0,5.7,23.0,158.0,148.51,114.64
2016,4,16,16,45,0.5,101.0,5.55,23.0,101.5,97.03,73.59
2016,4,16,17,0,0.0,45.0,5.4,23.0,45.0,43.47,30.16
2016,4,16,17,15,0.0,38.0,5.2,22.5,38.0,36.69,24.76
2016,4,16,17,30,0.0,31.0,5.0,22.0,31.0,29.92,19.25
2016,4,16,17,45,0.0,24.0,4.85,22.0,24.0,23.15,14.54
2016,4,16,18,0,0.0,17.0,4.7,22.0,17.0,16.39,8.57
2016,4,16,18,15,0.0,11.5,4.65,21.5,11.5,11.08,3.83
2016,4,16,18,30,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,18,45,0.0,3.0,4.6,21.0,3.0,2.89,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.33,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,8.67,1.06
2016,4,17,6,45,0.0,22.0,3.35,19.5,22.0,21.22,11.8
2016,4,17,7,0,0.0,35.0,3.5,20.0,35.0,33.79,22.49
2016,4,17,7,15,0.0,50.5,3.65,20.0,50.5,48.79,35.17
2016,4,17,7,30,0.0,66.0,3.8,20.0,66.0,63.96,47.82
2016,4,17,7,45,52.5,120.0,4.0,20.5,141.5,157.03,125.08
2016,4,17,8,0,105.0,174.0,4.2,21.0,217.0,260.55,208.62
2016,4,17,8,15,97.5,207.5,4.35,21.5,252.5,287.82,228.84
2016,4,17,8,30,90.0,241.0,4.5,22.0,288.0,321.38,253.64
2016,4,17,8,45,76.0,251.5,4.7,22.5,294.0,322.52,252.95
2016,4,17,9,0,62.0,262.0,4.9,23.0,300.0,322.84,251.66
2016,4,17,9,15,106.5,295.5,4.95,23.0,367.0,396.03,308.29
2016,4,17,9,30,151.0,329.0,5.0,23.0,434.0,479.97,371.7
2016,4,17,9,45,113.0,341.5,5.05,23.5,423.0,461.21,354.65
2016,4,17,10,0,75.0,354.0,5.1,24.0,412.0,431.75,330.05
2016,4,17,10,15,73.0,374.5,5.05,24.0,433.0,450.82,343.41
2016,4,17,10,30,71.0,395.0,5.0,24.0,454.0,469.4,356.21
2016,4,17,10,45,158.0,416.0,5.0,24.5,553.0,579.49,438.09
2016,4,17,11,0,245.0,437.0,5.0,25.0,652.0,682.18,512.16
2016,4,17,11,15,244.5,449.0,4.95,25.0,668.0,691.84,517.65
2016,4,17,11,30,244.0,461.0,4.9,25.0,684.0,700.37,522.8
2016,4,17,11,45,132.0,397.0,4.85,25.0,518.0,525.29,394.81
2016,4,17,12,0,20.0,333.0,4.8,25.0,352.0,343.86,258.27
2016,4,17,12,15,10.0,205.5,4.7,24.5,215.0,209.06,157.37
2016,4,17,12,30,0.0,78.0,4.6,24.0,78.0,75.66,54.14
2016,4,17,12,45,0.0,90.5,4.55,24.0,90.5,87.78,63.72
2016,4,17,13,0,0.0,103.0,4.5,24.0,103.0,99.86,73.18
2016,4,17,13,15,0.0,107.0,4.5,24.0,107.0,103.7,76.21
2016,4,17,13,30,0.0,111.0,4.5,24.0,111.0,107.52,79.24
2016,4,17,13,45,0.0,110.0,4.5,24.0,110.0,106.51,78.52
2016,4,17,14,0,0.0,109.0,4.5,24.0,109.0,105.51,77.82
2016,4,17,14,15,0.0,92.5,4.5,23.5,92.5,89.6,65.57
2016,4,17,14,30,0.0,76.0,4.5,23.0,76.0,73.63,53.17
2016,4,17,14,45,0.0,81.5,4.55,23.0,81.5,78.95,57.5
2016,4,17,15,0,0.0,87.0,4.6,23.0,87.0,84.26,61.85
2016,4,17,15,15,0.0,71.5,4.7,22.5,71.5,69.21,50.1
2016,4,17,15,30,0.0,56.0,4.8,22.0,56.0,54.18,38.25
2016,4,17,15,45,0.0,67.0,4.95,22.0,67.0,64.82,46.97
2016,4,17,16,0,0.0,78.0,5.1,22.0,78.0,75.46,55.72
2016,4,17,16,15,0.0,54.5,5.05,21.5,54.5,52.69,37.51
2016,4,17,16,30,0.0,31.0,5.0,21.0,31.0,29.94,19.06
2016,4,17,16,45,0.0,31.0,5.0,21.0,31.0,29.94,19.15
2016,4,17,17,0,0.0,31.0,5.0,21.0,31.0,29.93,19.23
2016,4,17,17,15,0.0,26.0,4.85,21.0,26.0,25.09,15.28
2016,4,17,17,30,0.0,21.0,4.7,21.0,21.0,20.26,11.29
2016,4,17,17,45,0.0,16.5,4.55,21.0,16.5,15.91,8.29
2016,4,17,18,0,0.0,12.0,4.4,21.0,12.0,11.57,4.43
2016,4,17,18,15,0.0,8.0,4.25,20.5,8.0,7.71,0.97
2016,4,17,18,30,0.0,4.0,4.1,20.0,4.0,3.85,0.0
2016,4,17,18,45,0.0,2.0,3.95,20.0,2.0,1.93,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,8.5,2.8,17.0,8.5,8.2,0.0
2016,4,18,6,30,0.0,17.0,2.9,17.0,17.0,16.4,7.27
2016,4,18,6,45,0.0,34.0,3.05,17.5,34.0,32.84,21.56
2016,4,18,7,0,0.0,51.0,3.2,18.0,51.0,49.83,36.12
2016,4,18,7,15,0.0,70.0,3.3,18.0,70.0,69.16,52.53
2016,4,18,7,30,0.0,89.0,3.4,18.0,89.0,88.33,68.54
2016,4,18,7,45,0.0,50.0,3.5,18.5,50.0,48.3,34.92
2016,4,18,8,0,0.0,11.0,3.6,19.0,11.0,10.61,3.25
2016,4,18,8,15,0.0,30.0,3.6,19.5,30.0,28.97,18.5
2016,4,18,8,30,0.0,49.0,3.6,20.0,49.0,47.35,33.54
2016,4,18,8,45,21.5,150.0,3.6,20.5,163.5,169.14,132.58
2016,4,18,9,0,43.0,251.0,3.6,21.0,278.0,295.46,231.26
2016,4,18,9,15,21.5,152.5,3.7,21.0,166.0,171.8,133.27
2016,4,18,9,30,0.0,54.0,3.8,21.0,54.0,52.24,36.79
2016,4,18,9,45,3.0,124.0,3.9,21.5,126.5,123.26,93.61
2016,4,18,10,0,6.0,194.0,4.0,22.0,199.0,195.7,150.05
2016,4,18,10,15,118.5,301.5,3.75,22.0,400.0,423.42,327.09
2016,4,18,10,30,231.0,409.0,3.5,22.0,601.0,641.72,486.65
2016,4,18,10,45,182.0,426.0,3.3,22.5,581.0,612.88,460.98
2016,4,18,11,0,133.0,443.0,3.1,23.0,561.0,582.24,435.54
2016,4,18,11,15,72.5,341.0,3.05,23.0,405.5,410.69,310.36
2016,4,18,11,30,12.0,239.0,3.0,23.0,250.0,244.83,185.01
2016,4,18,11,45,10.5,218.0,2.95,23.0,228.0,222.43,168.24
2016,4,18,12,0,9.0,197.0,2.9,23.0,206.0,200.15,151.16
2016,4,18,12,15,89.0,343.0,2.9,23.0,427.5,424.02,321.37
2016,4,18,12,30,169.0,489.0,2.9,23.0,649.0,636.61,473.43
2016,4,18,12,45,189.0,485.5,2.95,23.0,664.0,644.33,478.29
2016,4,18,13,0,209.0,482.0,3.0,23.0,679.0,650.66,483.46
2016,4,18,13,15,214.0,474.5,2.95,23.0,673.5,638.88,475.27
2016,4,18,13,30,219.0,467.0,2.9,23.0,668.0,626.29,466.62
2016,4,18,13,45,188.5,457.0,2.85,23.0,627.5,582.42,435.01
2016,4,18,14,0,158.0,447.0,2.8,23.0,587.0,540.15,404.5
2016,4,18,14,15,108.0,413.0,2.65,22.5,507.5,466.51,351.29
2016,4,18,14,30,58.0,379.0,2.5,22.0,428.0,394.82,298.79
2016,4,18,14,45,68.0,369.0,2.35,22.0,423.5,387.38,293.93
2016,4,18,15,0,78.0,359.0,2.2,22.0,419.0,378.91,287.93
2016,4,18,15,15,40.0,262.5,2.05,22.0,293.5,266.77,203.74
2016,4,18,15,30,2.0,166.0,1.9,22.0,168.0,159.96,121.76
2016,4,18,15,45,5.5,181.5,1.8,22.0,185.0,175.33,134.32
2016,4,18,16,0,9.0,197.0,1.7,22.0,202.0,189.79,145.87
2016,4,18,16,15,4.5,163.5,1.6,21.5,166.0,156.59,120.48
2016,4,18,16,30,0.0,130.0,1.5,21.0,130.0,123.95,95.26
2016,4,18,16,45,0.0,125.0,1.45,21.0,125.0,118.74,91.5
2016,4,18,17,0,0.0,120.0,1.4,21.0,120.0,113.34,87.48
2016,4,18,17,15,0.0,101.5,1.25,20.5,101.5,95.98,73.8
2016,4,18,17,30,0.0,83.0,1.1,20.0,83.0,78.71,59.93
2016,4,18,17,45,0.0,65.5,1.0,20.0,65.5,62.42,46.47
2016,4,18,18,0,0.0,48.0,0.9,20.0,48.0,46.28,34.74
2016,4,18,18,15,0.0,32.5,0.85,19.5,32.5,31.38,21.46
2016,4,18,18,30,0.0,17.0,0.8,19.0,17.0,16.4,7.91
2016,4,18,18,45,0.0,8.5,0.75,19.0,8.5,8.19,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,0.0,8.5,1.4,17.0,8.5,8.19,0.0
2016,4,19,6,30,0.0,17.0,1.6,17.0,17.0,16.4,7.4
2016,4,19,6,45,0.0,33.0,1.85,17.5,33.0,31.87,20.82
2016,4,19,7,0,0.0,49.0,2.1,18.0,49.0,47.56,34.27
2016,4,19,7,15,0.0,67.0,2.05,18.0,67.0,65.8,49.74
2016,4,19,7,30,0.0,85.0,2.0,18.0,85.0,83.92,64.84
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,98.23,76.36
2016,4,19,8,0,0.0,114.0,2.0,19.0,114.0,112.54,87.64
2016,4,19,8,15,2.0,139.5,1.95,19.5,140.5,139.75,109.2
2016,4,19,8,30,4.0,165.0,1.9,20.0,167.0,167.03,130.39
2016,4,19,8,45,9.5,189.5,1.85,20.5,195.0,196.0,152.63
2016,4,19,9,0,15.0,214.0,1.8,21.0,223.0,225.24,174.69
2016,4,19,9,15,11.0,209.0,1.75,21.0,216.0,216.19,166.9
2016,4,19,9,30,7.0,204.0,1.7,21.0,209.0,207.25,159.36
2016,4,19,9,45,55.5,286.5,1.7,21.5,329.0,342.65,263.28
2016,4,19,10,0,104.0,369.0,1.7,22.0,449.0,474.23,359.16
2016,4,19,10,15,59.5,320.0,1.7,22.5,366.5,380.68,287.92
2016,4,19,10,30,15.0,271.0,1.7,23.0,284.0,280.93,212.05
2016,4,19,10,45,107.0,358.5,1.7,23.5,453.0,471.52,354.16
2016,4,19,11,0,199.0,446.0,1.7,24.0,622.0,648.46,477.28
2016,4,19,11,15,119.0,420.5,1.7,24.0,526.0,543.25,400.55
2016,4,19,11,30,39.0,395.0,1.7,24.0,430.0,431.98,319.7
2016,4,19,11,45,167.5,429.5,1.75,24.0,586.5,592.25,437.4
2016,4,19,12,0,296.0,464.0,1.8,24.0,743.0,747.78,545.06
2016,4,19,12,15,201.5,471.5,1.8,24.0,662.0,656.18,479.08
2016,4,19,12,30,107.0,479.0,1.8,24.0,581.0,567.59,415.83
2016,4,19,12,45,79.0,454.5,1.8,24.5,529.5,513.81,377.51
2016,4,19,13,0,51.0,430.0,1.8,25.0,478.0,461.34,339.49
2016,4,19,13,15,113.0,450.5,1.8,25.0,555.0,530.3,390.25
2016,4,19,13,30,175.0,471.0,1.8,25.0,632.0,594.02,435.61
2016,4,19,13,45,223.5,452.5,1.8,25.0,653.5,606.35,445.18
2016,4,19,14,0,272.0,434.0,1.8,25.0,675.0,613.07,451.13
2016,4,19,14,15,290.5,414.0,1.85,24.5,663.5,594.42,439.95
2016,4,19,14,30,309.0,394.0,1.9,24.0,652.0,573.94,427.37
2016,4,19,14,45,175.0,360.5,1.95,24.0,505.5,445.28,334.1
2016,4,19,15,0,41.0,327.0,2.0,24.0,359.0,328.68,247.57
2016,4,19,15,15,30.0,289.5,2.05,24.0,312.5,285.42,216.14
2016,4,19,15,30,19.0,252.0,2.1,24.0,266.0,247.65,188.13
2016,4,19,15,45,14.0,226.0,2.15,24.0,236.0,219.78,167.41
2016,4,19,16,0,9.0,200.0,2.2,24.0,206.0,192.54,146.95
2016,4,19,16,15,4.5,110.0,2.2,23.5,113.0,107.44,80.85
2016,4,19,16,30,0.0,20.0,2.2,23.0,20.0,19.31,10.18
2016,4,19,16,45,263.0,74.5,2.2,23.0,186.5,122.83,85.57
2016,4,19,17,0,526.0,129.0,2.2,23.0,353.0,198.98,134.15
2016,4,19,17,15,478.5,118.0,1.95,22.5,299.5,152.5,98.44
2016,4,19,17,30,431.0,107.0,1.7,22.0,246.0,111.25,70.77
2016,4,19,17,45,363.5,93.0,1.5,21.5,194.0,72.63,51.07
2016,4,19,18,0,296.0,79.0,1.3,21.0,142.0,58.5,45.13
2016,4,19,18,15,213.0,59.0,1.25,20.5,97.0,47.43,35.1
2016,4,19,18,30,130.0,39.0,1.2,20.0,52.0,32.03,20.78
2016,4,19,18,45,65.0,19.5,1.15,20.0,26.0,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,3.0,0.55,18.0,3.0,2.89,0.0
2016,4,20,6,30,0.0,6.0,0.6,18.0,6.0,5.78,0.0
2016,4,20,6,45,0.0,11.5,0.7,18.5,11.5,11.08,3.57
2016,4,20,7,0,0.0,17.0,0.8,19.0,17.0,16.39,8.14
2016,4,20,7,15,0.0,23.5,0.75,19.0,23.5,22.67,13.5
2016,4,20,7,30,0.0,30.0,0.7,19.0,30.0,28.95,18.79
2016,4,20,7,45,0.0,37.0,0.65,19.5,37.0,35.72,24.36
2016,4,20,8,0,0.0,44.0,0.6,20.0,44.0,42.5,29.83
2016,4,20,8,15,17.5,125.0,0.6,20.0,134.0,135.26,105.71
2016,4,20,8,30,35.0,206.0,0.6,20.0,224.0,241.17,188.5
2016,4,20,8,45,30.0,219.5,0.65,20.5,236.5,251.32,194.59
2016,4,20,9,0,25.0,233.0,0.7,21.0,249.0,253.18,194.9
2016,4,20,9,15,107.0,282.5,0.75,21.5,357.0,391.15,299.4
2016,4,20,9,30,189.0,332.0,0.8,22.0,465.0,516.6,389.23
2016,4,20,9,45,276.5,336.5,0.9,22.5,544.0,609.68,454.32
2016,4,20,10,0,364.0,341.0,1.0,23.0,623.0,696.97,514.09
2016,4,20,10,15,419.5,335.0,1.05,23.0,674.5,753.02,551.59
2016,4,20,10,30,475.0,329.0,1.1,23.0,726.0,802.2,584.56
2016,4,20,10,45,334.5,388.5,1.15,23.5,673.0,726.28,528.4
2016,4,20,11,0,194.0,448.0,1.2,24.0,620.0,646.06,469.61
2016,4,20,11,15,496.0,317.0,1.2,24.0,769.5,811.12,589.67
2016,4,20,11,30,798.0,186.0,1.2,24.0,919.0,962.19,688.81
2016,4,20,11,45,832.5,165.5,1.2,24.0,940.0,969.01,690.68
2016,4,20,12,0,867.0,145.0,1.2,24.0,961.0,968.39,689.9
2016,4,20,12,15,868.0,145.0,1.2,24.0,965.0,958.02,683.24
2016,4,20,12,30,869.0,145.0,1.2,24.0,969.0,944.62,674.89
2016,4,20,12,45,865.5,146.5,1.2,24.0,964.5,925.59,663.12
2016,4,20,13,0,862.0,148.0,1.2,24.0,960.0,903.82,649.71
2016,4,20,13,15,859.0,147.0,1.15,24.0,947.0,877.52,632.71
2016,4,20,13,30,856.0,146.0,1.1,24.0,934.0,848.71,614.16
2016,4,20,13,45,848.0,146.5,1.1,24.0,912.0,814.9,593.04
2016,4,20,14,0,840.0,147.0,1.1,24.0,890.0,778.93,570.41
2016,4,20,14,15,832.0,145.0,1.1,24.0,861.0,738.57,544.65
2016,4,20,14,30,824.0,143.0,1.1,24.0,832.0,696.7,516.46
2016,4,20,14,45,822.5,135.5,1.1,24.0,798.0,652.62,485.88
2016,4,20,15,0,821.0,128.0,1.1,24.0,764.0,606.9,453.33
2016,4,20,15,15,806.5,125.5,1.15,23.5,721.5,557.07,417.94
2016,4,20,15,30,792.0,123.0,1.2,23.0,679.0,507.15,381.15
2016,4,20,15,45,773.0,119.5,1.3,23.0,631.0,454.42,340.51
2016,4,20,16,0,754.0,116.0,1.4,23.0,583.0,402.54,299.09
2016,4,20,16,15,729.5,111.5,1.45,23.0,531.0,345.67,252.64
2016,4,20,16,30,705.0,107.0,1.5,23.0,479.0,293.74,208.96
2016,4,20,16,45,673.0,101.5,1.55,23.0,424.5,241.3,164.74
2016,4,20,17,0,641.0,96.0,1.6,23.0,370.0,192.06,123.71
2016,4,20,17,15,595.5,89.0,1.45,22.5,315.0,143.23,85.92
2016,4,20,17,30,550.0,82.0,1.3,22.0,260.0,99.5,56.69
2016,4,20,17,45,483.0,72.5,1.2,21.5,206.5,58.52,37.56
2016,4,20,18,0,416.0,63.0,1.1,21.0,153.0,45.79,34.19
2016,4,20,18,15,319.0,49.5,1.1,20.5,106.0,37.0,26.22
2016,4,20,18,30,222.0,36.0,1.1,20.0,59.0,27.67,17.29
2016,4,20,18,45,111.0,18.0,1.1,19.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,17.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,18.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,18.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,22.5,0.8,20.5,22.5,21.72,12.44
2016,4,21,8,30,0.0,38.0,0.8,21.0,38.0,36.71,24.69
2016,4,21,8,45,0.0,25.5,0.85,21.5,25.5,24.64,14.62
2016,4,21,9,0,0.0,13.0,0.9,22.0,13.0,12.56,4.64
2016,4,21,9,15,0.0,45.0,0.9,22.0,45.0,43.52,29.8
2016,4,21,9,30,0.0,77.0,0.9,22.0,77.0,74.53,54.56
2016,4,21,9,45,0.0,81.0,0.95,22.5,81.0,78.43,57.35
2016,4,21,10,0,0.0,85.0,1.0,23.0,85.0,82.33,60.17
2016,4,21,10,15,58.0,249.0,1.0,23.0,298.0,305.17,232.75
2016,4,21,10,30,116.0,413.0,1.0,23.0,511.0,538.99,399.36
2016,4,21,10,45,210.0,420.5,1.05,23.5,604.0,634.52,464.69
2016,4,21,11,0,304.0,428.0,1.1,24.0,697.0,737.8,534.07
2016,4,21,11,15,572.0,293.0,1.15,24.0,814.5,860.35,621.88
2016,4,21,11,30,840.0,158.0,1.2,24.0,932.0,975.39,696.37
2016,4,21,11,45,857.5,149.5,1.3,24.5,949.0,973.33,693.42
2016,4,21,12,0,875.0,141.0,1.4,25.0,966.0,973.38,693.37
2016,4,21,12,15,876.0,141.0,1.5,25.0,970.5,962.94,688.09
2016,4,21,12,30,877.0,141.0,1.6,25.0,975.0,949.43,680.97
2016,4,21,12,45,876.5,141.0,1.7,25.0,970.5,931.56,671.06
2016,4,21,13,0,876.0,141.0,1.8,25.0,966.0,910.82,659.27
2016,4,21,13,15,873.0,140.0,1.85,25.0,953.5,884.21,643.05
2016,4,21,13,30,870.0,139.0,1.9,25.0,941.0,855.04,625.11
2016,4,21,13,45,861.5,140.0,2.0,25.0,919.0,820.9,604.19
2016,4,21,14,0,853.0,141.0,2.1,25.0,897.0,784.8,581.67
2016,4,21,14,15,845.0,139.5,2.15,24.5,867.5,745.02,557.06
2016,4,21,14,30,837.0,138.0,2.2,24.0,838.0,702.23,529.07
2016,4,21,14,45,825.0,136.0,2.25,24.0,801.5,655.95,496.1
2016,4,21,15,0,813.0,134.0,2.3,24.0,765.0,608.89,461.71
2016,4,21,15,15,463.0,232.5,2.3,24.0,588.0,463.28,351.73
2016,4,21,15,30,113.0,331.0,2.3,24.0,411.0,359.84,272.26
2016,4,21,15,45,432.0,225.0,2.3,24.0,497.5,392.33,297.34
2016,4,21,16,0,751.0,119.0,2.3,24.0,584.0,405.38,302.64
2016,4,21,16,15,454.0,176.5,2.2,23.5,450.5,308.54,229.6
2016,4,21,16,30,157.0,234.0,2.1,23.0,317.0,251.2,190.08
2016,4,21,16,45,166.5,206.5,2.05,23.0,286.0,219.33,164.55
2016,4,21,17,0,176.0,179.0,2.0,23.0,255.0,186.6,138.0
2016,4,21,17,15,361.0,131.0,1.9,22.5,257.5,150.12,101.45
2016,4,21,17,30,546.0,83.0,1.8,22.0,260.0,101.29,58.05
2016,4,21,17,45,479.5,73.5,1.7,21.5,206.5,60.45,38.43
2016,4,21,18,0,413.0,64.0,1.6,21.0,153.0,46.55,34.85
2016,4,21,18,15,317.5,50.0,1.55,20.5,106.5,37.33,26.52
2016,4,21,18,30,222.0,36.0,1.5,20.0,60.0,27.61,17.31
2016,4,21,18,45,111.0,18.0,1.5,20.0,30.0,13.97,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,166.5,16.5,1.8,13.5,35.0,82.66,28.16
2016,4,22,6,30,333.0,33.0,2.1,14.0,70.0,176.67,132.37
2016,4,22,6,45,434.0,44.0,2.4,15.0,121.0,248.05,196.16
2016,4,22,7,0,535.0,55.0,2.7,16.0,172.0,329.59,266.44
2016,4,22,7,15,598.0,62.0,2.6,16.5,229.0,396.19,322.99
2016,4,22,7,30,661.0,69.0,2.5,17.0,286.0,467.86,381.26
2016,4,22,7,45,702.5,75.0,2.45,18.0,344.5,529.8,428.88
2016,4,22,8,0,744.0,81.0,2.4,19.0,403.0,591.73,474.51
2016,4,22,8,15,773.5,85.0,2.35,19.5,459.5,647.09,513.86
2016,4,22,8,30,803.0,89.0,2.3,20.0,516.0,702.77,550.97
2016,4,22,8,45,824.5,93.0,2.25,21.0,570.0,752.25,581.51
2016,4,22,9,0,846.0,97.0,2.2,22.0,624.0,800.8,610.56
2016,4,22,9,15,862.0,99.5,2.25,22.5,673.0,836.87,632.33
2016,4,22,9,30,878.0,102.0,2.3,23.0,722.0,876.03,656.06
2016,4,22,9,45,889.5,104.5,2.4,23.5,765.5,909.14,675.9
2016,4,22,10,0,901.0,107.0,2.5,24.0,809.0,939.74,694.02
2016,4,22,10,15,910.0,109.0,2.55,24.0,846.0,964.8,709.37
2016,4,22,10,30,919.0,111.0,2.6,24.0,883.0,986.9,722.89
2016,4,22,10,45,925.0,112.5,2.65,24.0,912.5,1002.52,732.29
2016,4,22,11,0,931.0,114.0,2.7,24.0,942.0,1014.87,739.74
2016,4,22,11,15,935.5,115.0,2.7,24.0,963.0,1021.89,743.42
2016,4,22,11,30,940.0,116.0,2.7,24.0,984.0,1025.49,745.08
2016,4,22,11,45,942.5,116.0,2.75,24.5,997.0,1022.71,741.83
2016,4,22,12,0,945.0,116.0,2.8,25.0,1010.0,1016.5,736.56
2016,4,22,12,15,945.5,116.5,2.8,25.0,1014.0,1005.51,729.34
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,991.2,720.13
2016,4,22,12,45,944.5,117.0,2.8,25.0,1013.0,971.36,707.43
2016,4,22,13,0,943.0,117.0,2.8,25.0,1008.0,948.45,692.83
2016,4,22,13,15,940.0,116.5,2.75,25.0,994.5,920.8,674.76
2016,4,22,13,30,937.0,116.0,2.7,25.0,981.0,890.38,654.89
2016,4,22,13,45,931.5,115.0,2.7,25.0,958.5,854.83,631.94
2016,4,22,14,0,926.0,114.0,2.7,25.0,936.0,816.95,607.3
2016,4,22,14,15,919.0,112.5,2.65,25.0,906.0,775.35,579.63
2016,4,22,14,30,912.0,111.0,2.6,25.0,876.0,731.89,550.49
2016,4,22,14,45,902.0,109.5,2.6,25.0,839.0,684.82,516.98
2016,4,22,15,0,892.0,108.0,2.6,25.0,802.0,636.55,481.51
2016,4,22,15,15,879.0,105.5,2.5,25.0,758.0,584.75,442.2
2016,4,22,15,30,866.0,103.0,2.4,25.0,714.0,532.5,401.59
2016,4,22,15,45,849.5,100.0,2.35,25.0,665.0,478.01,358.4
2016,4,22,16,0,833.0,97.0,2.3,25.0,616.0,420.02,311.48
2016,4,22,16,15,810.5,93.5,2.15,24.5,562.0,363.88,265.13
2016,4,22,16,30,788.0,90.0,2.0,24.0,508.0,309.34,219.02
2016,4,22,16,45,758.5,85.5,1.85,24.0,452.0,254.06,171.78
2016,4,22,17,0,729.0,81.0,1.7,24.0,396.0,201.65,127.55
2016,4,22,17,15,686.0,75.5,1.5,23.0,338.5,146.23,84.27
2016,4,22,17,30,643.0,70.0,1.3,22.0,281.0,98.76,52.12
2016,4,22,17,45,580.5,62.5,1.15,21.5,224.5,54.14,31.09
2016,4,22,18,0,518.0,55.0,1.0,21.0,168.0,38.37,27.8
2016,4,22,18,15,415.5,44.0,1.0,20.0,118.0,32.0,22.03
2016,4,22,18,30,313.0,33.0,1.0,19.0,68.0,25.14,15.42
2016,4,22,18,45,156.5,16.5,1.05,18.5,34.0,12.39,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
