Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.5,1.55,9.5,9.0,7.37,0.0
2016,5,3,6,0,92.0,15.0,1.7,10.0,18.0,50.77,0.0
2016,5,3,6,15,227.0,30.0,1.85,10.5,58.0,128.0,91.56
2016,5,3,6,30,362.0,45.0,2.0,11.0,98.0,210.48,166.11
2016,5,3,6,45,457.0,54.5,2.15,12.0,151.0,282.04,229.2
2016,5,3,7,0,552.0,64.0,2.3,13.0,204.0,362.57,298.06
2016,5,3,7,15,608.5,71.0,2.45,13.5,261.0,427.76,353.07
2016,5,3,7,30,665.0,78.0,2.6,14.0,318.0,497.22,409.57
2016,5,3,7,45,708.0,82.5,2.8,15.0,376.5,559.0,457.55
2016,5,3,8,0,751.0,87.0,3.0,16.0,435.0,620.71,503.94
2016,5,3,8,15,778.5,91.5,3.05,16.5,491.0,675.5,542.79
2016,5,3,8,30,806.0,96.0,3.1,17.0,547.0,730.41,580.35
2016,5,3,8,45,827.5,98.5,3.15,17.5,600.0,778.08,611.86
2016,5,3,9,0,849.0,101.0,3.2,18.0,653.0,824.81,642.19
2016,5,3,9,15,864.5,104.0,3.2,18.0,701.5,860.6,665.34
2016,5,3,9,30,880.0,107.0,3.2,18.0,750.0,899.58,690.61
2016,5,3,9,45,891.5,109.0,3.2,18.5,792.5,931.76,709.61
2016,5,3,10,0,903.0,111.0,3.2,19.0,835.0,961.46,726.82
2016,5,3,10,15,911.0,113.0,3.2,19.5,870.5,985.17,739.9
2016,5,3,10,30,919.0,115.0,3.2,20.0,906.0,1005.93,751.02
2016,5,3,10,45,924.5,116.5,3.2,20.5,934.5,1020.64,758.17
2016,5,3,11,0,930.0,118.0,3.2,21.0,963.0,1032.12,763.29
2016,5,3,11,15,934.0,119.0,3.2,21.0,983.5,1038.28,766.53
2016,5,3,11,30,938.0,120.0,3.2,21.0,1004.0,1041.07,767.73
2016,5,3,11,45,941.5,120.0,3.2,21.5,1016.5,1038.97,764.41
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1033.49,759.07
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1021.79,751.28
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1006.87,741.54
2016,5,3,12,45,944.5,119.5,3.2,22.5,1031.0,986.48,726.88
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,963.1,710.39
2016,5,3,13,15,940.5,118.5,3.2,23.0,1012.0,935.96,692.84
2016,5,3,13,30,938.0,118.0,3.2,23.0,998.0,906.06,673.45
2016,5,3,13,45,933.0,117.0,3.2,23.0,976.0,871.04,650.53
2016,5,3,14,0,928.0,116.0,3.2,23.0,954.0,833.7,625.93
2016,5,3,14,15,921.0,114.5,3.15,23.0,924.5,792.25,598.06
2016,5,3,14,30,914.0,113.0,3.1,23.0,895.0,748.97,568.73
2016,5,3,14,45,905.0,111.5,3.1,23.0,858.0,702.74,536.22
2016,5,3,15,0,896.0,110.0,3.1,23.0,821.0,655.26,501.07
2016,5,3,15,15,884.0,107.5,3.1,23.0,777.5,604.13,462.39
2016,5,3,15,30,872.0,105.0,3.1,23.0,734.0,552.48,422.3
2016,5,3,15,45,856.5,102.0,3.1,23.0,685.5,498.44,379.3
2016,5,3,16,0,841.0,99.0,3.1,23.0,637.0,440.86,332.5
2016,5,3,16,15,820.0,95.5,3.0,22.5,584.0,385.04,286.23
2016,5,3,16,30,799.0,92.0,2.9,22.0,531.0,330.65,239.94
2016,5,3,16,45,771.0,88.0,2.8,22.0,475.0,275.65,192.31
2016,5,3,17,0,743.0,84.0,2.7,22.0,419.0,223.32,147.12
2016,5,3,17,15,704.0,78.5,2.4,21.0,361.5,167.48,101.63
2016,5,3,17,30,665.0,73.0,2.1,20.0,304.0,119.06,65.72
2016,5,3,17,45,605.5,66.0,1.8,19.5,247.5,72.89,38.92
2016,5,3,18,0,546.0,59.0,1.5,19.0,191.0,40.42,29.91
2016,5,3,18,15,455.5,49.5,1.45,18.0,139.5,35.53,25.49
2016,5,3,18,30,365.0,40.0,1.4,17.0,88.0,30.3,20.47
2016,5,3,18,45,219.0,25.0,1.35,16.5,50.0,19.24,8.96
2016,5,3,19,0,73.0,10.0,1.3,16.0,12.0,9.83,0.0
2016,5,3,19,15,36.5,5.0,1.3,15.5,6.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,43.5,7.5,1.9,12.5,9.5,7.37,0.0
2016,5,4,6,0,87.0,15.0,2.1,13.0,19.0,49.74,0.0
2016,5,4,6,15,218.0,31.0,2.4,13.5,58.5,126.51,90.43
2016,5,4,6,30,349.0,47.0,2.7,14.0,98.0,208.2,163.13
2016,5,4,6,45,438.5,57.5,3.05,15.0,150.5,278.03,224.36
2016,5,4,7,0,528.0,68.0,3.4,16.0,203.0,356.25,291.1
2016,5,4,7,15,585.5,75.5,3.4,16.5,259.5,421.55,345.77
2016,5,4,7,30,643.0,83.0,3.4,17.0,316.0,491.21,401.93
2016,5,4,7,45,684.0,88.5,3.45,18.0,373.5,551.96,448.48
2016,5,4,8,0,725.0,94.0,3.5,19.0,431.0,614.77,494.91
2016,5,4,8,15,753.5,99.0,3.55,19.5,487.0,667.12,532.24
2016,5,4,8,30,782.0,104.0,3.6,20.0,543.0,722.39,570.01
2016,5,4,8,45,804.0,107.5,3.7,21.0,596.0,770.72,601.0
2016,5,4,9,0,826.0,111.0,3.8,22.0,649.0,818.17,630.77
2016,5,4,9,15,842.0,114.0,3.8,22.5,697.0,858.75,655.95
2016,5,4,9,30,858.0,117.0,3.8,23.0,745.0,897.54,679.6
2016,5,4,9,45,870.0,119.5,3.85,23.5,787.5,924.68,695.31
2016,5,4,10,0,882.0,122.0,3.9,24.0,830.0,954.82,713.06
2016,5,4,10,15,891.5,124.0,3.9,24.0,866.5,979.46,728.14
2016,5,4,10,30,901.0,126.0,3.9,24.0,903.0,1001.25,741.37
2016,5,4,10,45,907.5,127.5,3.9,24.5,931.5,1016.62,748.95
2016,5,4,11,0,914.0,129.0,3.9,25.0,960.0,1028.82,754.55
2016,5,4,11,15,918.5,130.0,3.85,25.0,981.0,1035.3,757.66
2016,5,4,11,30,923.0,131.0,3.8,25.0,1002.0,1038.45,758.76
2016,5,4,11,45,930.0,128.5,3.8,25.5,1015.5,1037.22,756.01
2016,5,4,12,0,937.0,126.0,3.8,26.0,1029.0,1032.66,751.26
2016,5,4,12,15,938.0,126.5,3.8,26.0,1033.0,1021.95,744.15
2016,5,4,12,30,939.0,127.0,3.8,26.0,1037.0,1008.03,735.09
2016,5,4,12,45,938.5,126.5,3.8,26.5,1032.5,988.64,721.13
2016,5,4,13,0,938.0,126.0,3.8,27.0,1028.0,966.26,705.34
2016,5,4,13,15,935.0,125.0,3.8,27.0,1014.5,938.3,687.34
2016,5,4,13,30,932.0,124.0,3.8,27.0,1001.0,907.65,667.55
2016,5,4,13,45,928.5,123.0,3.8,27.0,979.5,874.03,645.71
2016,5,4,14,0,925.0,122.0,3.8,27.0,958.0,838.01,622.15
2016,5,4,14,15,918.5,120.5,3.75,27.0,928.5,797.04,594.84
2016,5,4,14,30,912.0,119.0,3.7,27.0,899.0,754.21,566.08
2016,5,4,14,45,903.0,116.5,3.7,27.0,862.0,707.16,533.15
2016,5,4,15,0,894.0,114.0,3.7,27.0,825.0,658.88,497.78
2016,5,4,15,15,882.0,112.0,3.6,26.5,782.0,608.31,460.51
2016,5,4,15,30,870.0,110.0,3.5,26.0,739.0,557.21,421.77
2016,5,4,15,45,855.0,106.5,3.45,26.0,690.5,499.51,376.47
2016,5,4,16,0,840.0,103.0,3.4,26.0,642.0,445.42,332.57
2016,5,4,16,15,819.0,99.5,3.15,25.5,588.5,389.66,286.69
2016,5,4,16,30,798.0,96.0,2.9,25.0,535.0,335.35,240.89
2016,5,4,16,45,772.0,91.0,2.65,25.0,479.5,280.05,193.48
2016,5,4,17,0,746.0,86.0,2.4,25.0,424.0,227.21,148.32
2016,5,4,17,15,706.5,80.5,2.1,24.0,366.5,171.01,103.09
2016,5,4,17,30,667.0,75.0,1.8,23.0,309.0,122.38,67.31
2016,5,4,17,45,611.5,68.0,1.55,22.5,252.5,76.21,40.43
2016,5,4,18,0,556.0,61.0,1.3,22.0,196.0,42.02,30.89
2016,5,4,18,15,462.5,51.0,1.25,21.0,143.5,36.75,26.22
2016,5,4,18,30,369.0,41.0,1.2,20.0,91.0,31.11,20.91
2016,5,4,18,45,221.5,26.5,1.2,19.5,52.5,20.57,10.06
2016,5,4,19,0,74.0,12.0,1.2,19.0,14.0,11.8,0.0
2016,5,4,19,15,37.0,6.0,1.2,18.5,7.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,76.5,8.0,1.15,13.5,11.5,26.63,0.0
2016,5,5,6,0,153.0,16.0,1.1,14.0,23.0,72.43,0.0
2016,5,5,6,15,294.0,29.0,1.3,15.0,65.5,152.33,109.27
2016,5,5,6,30,435.0,42.0,1.5,16.0,108.0,237.86,184.44
2016,5,5,6,45,516.0,51.0,1.7,17.0,161.0,306.4,244.04
2016,5,5,7,0,597.0,60.0,1.9,18.0,214.0,382.54,307.89
2016,5,5,7,15,649.5,66.0,1.85,18.5,271.0,446.59,360.07
2016,5,5,7,30,702.0,72.0,1.8,19.0,328.0,512.16,411.27
2016,5,5,7,45,734.5,78.0,1.8,20.0,385.0,570.88,454.43
2016,5,5,8,0,767.0,84.0,1.8,21.0,442.0,630.78,496.64
2016,5,5,8,15,792.5,87.5,1.8,21.5,497.5,683.61,531.7
2016,5,5,8,30,818.0,91.0,1.8,22.0,553.0,736.37,565.68
2016,5,5,8,45,833.0,96.0,1.8,23.0,604.0,782.09,592.82
2016,5,5,9,0,848.0,101.0,1.8,24.0,655.0,826.39,618.38
2016,5,5,9,15,862.0,103.5,1.75,24.5,702.0,860.25,637.14
2016,5,5,9,30,876.0,106.0,1.7,25.0,749.0,897.24,657.74
2016,5,5,9,45,883.0,110.0,1.7,25.5,789.5,927.35,674.1
2016,5,5,10,0,890.0,114.0,1.7,26.0,830.0,954.77,688.67
2016,5,5,10,15,897.5,116.0,1.7,26.0,864.5,977.7,701.72
2016,5,5,10,30,905.0,118.0,1.7,26.0,899.0,997.72,712.99
2016,5,5,10,45,907.5,120.5,1.7,26.5,926.0,1010.35,718.31
2016,5,5,11,0,910.0,123.0,1.7,27.0,953.0,1019.73,721.77
2016,5,5,11,15,913.5,124.0,1.7,27.0,972.5,1025.26,724.42
2016,5,5,11,30,917.0,125.0,1.7,27.0,992.0,1027.5,725.2
2016,5,5,11,45,921.5,123.5,1.75,27.5,1004.0,1024.9,722.43
2016,5,5,12,0,926.0,122.0,1.8,28.0,1016.0,1019.02,717.79
2016,5,5,12,15,926.0,122.0,1.85,28.0,1019.0,1007.04,710.92
2016,5,5,12,30,926.0,122.0,1.9,28.0,1022.0,991.93,702.22
2016,5,5,12,45,924.0,122.0,2.0,28.0,1016.0,971.93,691.08
2016,5,5,13,0,922.0,122.0,2.1,28.0,1010.0,949.04,678.07
2016,5,5,13,15,918.5,121.5,2.15,28.0,996.0,921.57,661.54
2016,5,5,13,30,915.0,121.0,2.2,28.0,982.0,891.48,643.27
2016,5,5,13,45,909.5,120.0,2.25,28.0,960.0,856.81,621.87
2016,5,5,14,0,904.0,119.0,2.3,28.0,938.0,819.92,598.83
2016,5,5,14,15,897.0,117.5,2.3,28.0,908.5,779.4,572.78
2016,5,5,14,30,890.0,116.0,2.3,28.0,879.0,737.12,545.31
2016,5,5,14,45,722.5,197.0,2.35,28.0,799.5,658.24,488.47
2016,5,5,15,0,555.0,278.0,2.4,28.0,720.0,594.69,440.88
2016,5,5,15,15,447.5,296.5,2.4,28.0,641.0,521.34,387.43
2016,5,5,15,30,340.0,315.0,2.4,28.0,562.0,460.4,342.37
2016,5,5,15,45,573.0,210.5,2.4,28.0,593.0,457.25,340.47
2016,5,5,16,0,806.0,106.0,2.4,28.0,624.0,435.03,321.17
2016,5,5,16,15,665.5,137.5,2.3,27.5,541.5,364.17,266.32
2016,5,5,16,30,525.0,169.0,2.2,27.0,459.0,310.71,225.2
2016,5,5,16,45,497.5,156.5,2.15,27.0,408.0,262.59,186.1
2016,5,5,17,0,470.0,144.0,2.1,27.0,357.0,217.26,149.29
2016,5,5,17,15,442.5,129.0,1.85,26.0,308.5,172.78,114.46
2016,5,5,17,30,415.0,114.0,1.6,25.0,260.0,131.36,83.95
2016,5,5,17,45,385.5,96.5,1.35,24.5,213.0,90.96,57.85
2016,5,5,18,0,356.0,79.0,1.1,24.0,166.0,56.97,43.41
2016,5,5,18,15,298.5,62.0,1.1,23.0,122.0,45.85,33.77
2016,5,5,18,30,241.0,45.0,1.1,22.0,78.0,34.07,23.24
2016,5,5,18,45,120.5,29.0,1.1,21.5,45.5,24.17,12.92
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,71.0,8.5,1.05,13.5,12.0,25.91,0.0
2016,5,6,6,0,142.0,17.0,1.1,14.0,24.0,69.77,0.0
2016,5,6,6,15,279.0,30.5,1.3,14.5,66.0,149.32,108.16
2016,5,6,6,30,416.0,44.0,1.5,15.0,108.0,233.34,182.04
2016,5,6,6,45,496.0,54.0,1.7,16.0,161.0,301.82,241.61
2016,5,6,7,0,576.0,64.0,1.9,17.0,214.0,377.78,305.4
2016,5,6,7,15,630.0,70.5,1.95,17.5,271.0,442.34,358.37
2016,5,6,7,30,684.0,77.0,2.0,18.0,328.0,510.9,412.4
2016,5,6,7,45,719.0,83.0,2.05,19.0,385.5,570.24,456.53
2016,5,6,8,0,754.0,89.0,2.1,20.0,443.0,628.73,498.42
2016,5,6,8,15,781.0,93.0,2.3,20.5,498.5,682.7,536.09
2016,5,6,8,30,808.0,97.0,2.5,21.0,554.0,736.73,572.75
2016,5,6,8,45,829.5,99.5,2.7,22.0,607.0,784.41,603.15
2016,5,6,9,0,851.0,102.0,2.9,23.0,660.0,831.14,632.39
2016,5,6,9,15,866.0,105.0,2.85,23.5,708.0,866.44,652.96
2016,5,6,9,30,881.0,108.0,2.8,24.0,756.0,904.93,675.46
2016,5,6,9,45,893.5,109.5,2.75,24.5,798.5,937.41,693.58
2016,5,6,10,0,906.0,111.0,2.7,25.0,841.0,967.47,709.93
2016,5,6,10,15,914.0,112.5,2.65,25.0,876.5,990.62,723.05
2016,5,6,10,30,922.0,114.0,2.6,25.0,912.0,1010.83,734.32
2016,5,6,10,45,928.5,115.0,2.55,25.5,940.5,1025.97,740.93
2016,5,6,11,0,935.0,116.0,2.5,26.0,969.0,1037.89,745.56
2016,5,6,11,15,939.0,117.0,2.45,26.0,989.5,1044.04,748.11
2016,5,6,11,30,943.0,118.0,2.4,26.0,1010.0,1046.82,748.69
2016,5,6,11,45,951.0,114.0,2.35,26.5,1023.5,1045.08,745.12
2016,5,6,12,0,959.0,110.0,2.3,27.0,1037.0,1039.97,739.61
2016,5,6,12,15,959.5,110.0,2.25,27.0,1040.5,1028.21,731.55
2016,5,6,12,30,960.0,110.0,2.2,27.0,1044.0,1013.19,721.63
2016,5,6,12,45,960.0,109.0,2.15,27.5,1039.0,993.57,707.53
2016,5,6,13,0,960.0,108.0,2.1,28.0,1034.0,970.86,691.66
2016,5,6,13,15,957.0,107.5,2.1,28.0,1020.0,943.0,674.5
2016,5,6,13,30,954.0,107.0,2.1,28.0,1006.0,912.37,655.58
2016,5,6,13,45,949.5,106.0,2.1,28.0,984.0,877.42,633.79
2016,5,6,14,0,945.0,105.0,2.1,28.0,962.0,840.06,610.33
2016,5,6,14,15,938.5,104.0,2.15,28.0,932.5,798.98,584.59
2016,5,6,14,30,932.0,103.0,2.2,28.0,903.0,756.0,557.27
2016,5,6,14,45,920.5,103.0,2.25,28.0,865.0,708.9,526.23
2016,5,6,15,0,909.0,103.0,2.3,28.0,827.0,660.72,492.08
2016,5,6,15,15,897.5,101.0,2.4,27.5,784.0,609.89,456.24
2016,5,6,15,30,886.0,99.0,2.5,27.0,741.0,558.46,418.63
2016,5,6,15,45,868.5,97.0,2.65,27.0,692.0,503.82,376.64
2016,5,6,16,0,851.0,95.0,2.8,27.0,643.0,449.64,333.6
2016,5,6,16,15,830.5,92.0,2.75,26.5,590.0,390.14,285.63
2016,5,6,16,30,810.0,89.0,2.7,26.0,537.0,335.89,240.33
2016,5,6,16,45,780.5,86.0,2.65,26.0,481.0,280.82,193.47
2016,5,6,17,0,751.0,83.0,2.6,26.0,425.0,228.56,149.01
2016,5,6,17,15,713.0,77.5,2.35,25.0,368.0,175.76,106.35
2016,5,6,17,30,675.0,72.0,2.1,24.0,311.0,123.63,67.45
2016,5,6,17,45,618.0,65.5,1.9,23.5,254.5,77.24,39.88
2016,5,6,18,0,561.0,59.0,1.7,23.0,198.0,40.06,29.08
2016,5,6,18,15,475.0,49.5,1.65,22.0,146.5,35.15,24.74
2016,5,6,18,30,389.0,40.0,1.6,21.0,95.0,29.88,19.82
2016,5,6,18,45,252.0,26.5,1.55,20.0,56.0,20.32,10.24
2016,5,6,19,0,115.0,13.0,1.5,19.0,17.0,12.78,0.0
2016,5,6,19,15,57.5,6.5,1.55,18.5,8.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,46.5,9.0,2.65,14.5,11.0,20.43,0.0
2016,5,7,6,0,93.0,18.0,2.9,15.0,22.0,57.11,2.21
2016,5,7,6,15,205.0,35.0,2.9,15.5,62.0,128.07,93.1
2016,5,7,6,30,317.0,52.0,2.9,16.0,102.0,202.18,158.18
2016,5,7,6,45,393.5,64.5,2.95,16.5,152.0,266.06,214.1
2016,5,7,7,0,470.0,77.0,3.0,17.0,202.0,339.88,276.77
2016,5,7,7,15,525.0,86.5,3.2,17.5,256.0,403.63,329.82
2016,5,7,7,30,580.0,96.0,3.4,18.0,310.0,471.51,384.51
2016,5,7,7,45,622.5,102.0,3.6,18.5,365.5,531.19,431.22
2016,5,7,8,0,665.0,108.0,3.8,19.0,421.0,593.09,478.36
2016,5,7,8,15,693.5,113.0,4.1,20.0,475.0,645.54,516.38
2016,5,7,8,30,722.0,118.0,4.4,21.0,529.0,698.38,552.79
2016,5,7,8,45,743.5,122.5,4.7,22.0,579.5,745.11,584.2
2016,5,7,9,0,765.0,127.0,5.0,23.0,630.0,788.25,612.59
2016,5,7,9,15,781.0,131.0,5.0,23.5,676.5,828.01,637.92
2016,5,7,9,30,797.0,135.0,5.0,24.0,723.0,866.14,661.78
2016,5,7,9,45,805.5,140.0,5.05,24.5,762.5,896.63,680.36
2016,5,7,10,0,814.0,145.0,5.1,25.0,802.0,924.69,697.21
2016,5,7,10,15,823.0,147.5,5.05,25.0,836.5,947.99,711.48
2016,5,7,10,30,832.0,150.0,5.0,25.0,871.0,968.61,723.96
2016,5,7,10,45,834.5,154.5,5.0,25.5,897.0,982.18,730.6
2016,5,7,11,0,837.0,159.0,5.0,26.0,923.0,992.68,735.29
2016,5,7,11,15,841.0,160.0,5.0,26.0,942.5,997.93,738.06
2016,5,7,11,30,845.0,161.0,5.0,26.0,962.0,1000.09,738.93
2016,5,7,11,45,870.0,146.0,5.0,26.5,979.5,998.63,736.03
2016,5,7,12,0,895.0,131.0,5.0,27.0,997.0,999.61,734.91
2016,5,7,12,15,895.0,131.5,4.95,27.0,1000.0,988.38,726.87
2016,5,7,12,30,895.0,132.0,4.9,27.0,1003.0,974.14,717.01
2016,5,7,12,45,893.0,132.0,4.9,27.5,997.5,954.65,702.69
2016,5,7,13,0,891.0,132.0,4.9,28.0,992.0,932.39,686.66
2016,5,7,13,15,638.0,277.0,4.85,28.0,888.5,827.38,613.66
2016,5,7,13,30,385.0,422.0,4.8,28.0,785.0,729.41,538.33
2016,5,7,13,45,391.5,408.5,4.8,28.0,771.0,706.66,523.4
2016,5,7,14,0,398.0,395.0,4.8,28.0,757.0,682.67,507.09
2016,5,7,14,15,320.0,408.0,4.8,28.0,693.0,618.38,460.13
2016,5,7,14,30,242.0,421.0,4.8,28.0,629.0,562.1,418.58
2016,5,7,14,45,526.5,279.5,4.8,28.0,707.0,605.53,456.41
2016,5,7,15,0,811.0,138.0,4.8,28.0,785.0,630.27,478.33
2016,5,7,15,15,797.5,135.0,4.75,28.0,743.5,581.36,440.92
2016,5,7,15,30,784.0,132.0,4.7,28.0,702.0,532.32,402.9
2016,5,7,15,45,761.0,131.0,4.7,28.0,654.0,480.62,362.11
2016,5,7,16,0,738.0,130.0,4.7,28.0,606.0,426.96,318.99
2016,5,7,16,15,715.0,125.5,4.65,27.5,555.5,374.62,276.45
2016,5,7,16,30,692.0,121.0,4.6,27.0,505.0,324.05,234.35
2016,5,7,16,45,666.0,113.5,4.55,26.5,452.0,272.06,190.7
2016,5,7,17,0,640.0,106.0,4.5,26.0,399.0,222.59,149.07
2016,5,7,17,15,599.0,99.0,4.4,25.5,344.5,173.86,109.74
2016,5,7,17,30,558.0,92.0,4.3,25.0,290.0,129.65,76.85
2016,5,7,17,45,508.0,81.5,4.25,24.5,237.5,86.57,50.14
2016,5,7,18,0,458.0,71.0,4.2,24.0,185.0,50.33,37.76
2016,5,7,18,15,374.5,59.0,4.0,23.5,136.5,43.37,31.6
2016,5,7,18,30,291.0,47.0,3.8,23.0,88.0,35.58,24.44
2016,5,7,18,45,145.5,31.0,3.65,22.5,51.5,23.98,13.09
2016,5,7,19,0,0.0,15.0,3.5,22.0,15.0,14.74,0.0
2016,5,7,19,15,0.0,7.5,3.45,21.5,7.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.0,6.5,6.39,0.0
2016,5,8,6,0,0.0,13.0,3.1,17.0,13.0,12.54,0.0
2016,5,8,6,15,24.5,36.0,3.4,17.5,40.0,48.65,32.81
2016,5,8,6,30,49.0,59.0,3.7,18.0,67.0,85.47,64.6
2016,5,8,6,45,72.0,84.0,4.05,18.5,100.5,131.35,103.63
2016,5,8,7,0,95.0,109.0,4.4,19.0,134.0,173.54,139.25
2016,5,8,7,15,127.0,129.0,4.65,19.5,171.5,216.25,174.79
2016,5,8,7,30,159.0,149.0,4.9,20.0,209.0,261.82,212.01
2016,5,8,7,45,79.5,78.0,5.15,20.5,108.0,134.56,107.39
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.76,0.0
2016,5,8,8,15,0.0,69.0,5.3,21.5,69.0,66.72,49.15
2016,5,8,8,30,0.0,131.0,5.2,22.0,131.0,128.29,98.5
2016,5,8,8,45,0.0,123.0,5.15,22.5,123.0,119.93,91.24
2016,5,8,9,0,0.0,115.0,5.1,23.0,115.0,111.81,84.31
2016,5,8,9,15,3.0,152.5,5.0,23.0,155.0,151.76,115.78
2016,5,8,9,30,6.0,190.0,4.9,23.0,195.0,191.99,147.03
2016,5,8,9,45,3.0,150.5,4.8,23.0,153.0,149.61,113.42
2016,5,8,10,0,0.0,111.0,4.7,23.0,111.0,107.8,80.25
2016,5,8,10,15,3.5,147.5,4.6,23.0,150.5,147.08,111.1
2016,5,8,10,30,7.0,184.0,4.5,23.0,190.0,186.53,141.66
2016,5,8,10,45,8.5,195.5,4.45,23.0,203.5,199.3,151.32
2016,5,8,11,0,10.0,207.0,4.4,23.0,217.0,212.02,160.95
2016,5,8,11,15,12.5,246.0,4.35,23.0,258.5,252.82,191.98
2016,5,8,11,30,15.0,285.0,4.3,23.0,300.0,293.46,222.5
2016,5,8,11,45,12.0,240.0,4.25,23.5,252.0,245.78,185.77
2016,5,8,12,0,9.0,195.0,4.2,24.0,204.0,198.48,149.37
2016,5,8,12,15,5.5,168.0,4.05,24.0,174.0,168.54,126.3
2016,5,8,12,30,2.0,141.0,3.9,24.0,144.0,138.78,103.23
2016,5,8,12,45,3.5,149.0,3.8,24.0,153.5,147.79,110.29
2016,5,8,13,0,5.0,157.0,3.7,24.0,163.0,156.69,117.22
2016,5,8,13,15,11.0,234.0,3.6,24.0,245.5,235.96,177.97
2016,5,8,13,30,17.0,311.0,3.5,24.0,328.0,314.17,236.67
2016,5,8,13,45,17.5,308.0,3.45,24.0,325.0,310.53,233.89
2016,5,8,14,0,18.0,305.0,3.4,24.0,322.0,306.81,231.3
2016,5,8,14,15,18.5,302.0,3.6,23.5,319.0,302.99,229.28
2016,5,8,14,30,19.0,299.0,3.8,23.0,316.0,299.05,227.18
2016,5,8,14,45,15.0,267.0,4.0,23.0,280.0,264.95,201.7
2016,5,8,15,0,11.0,235.0,4.2,23.0,244.0,231.32,176.38
2016,5,8,15,15,8.5,212.5,4.7,22.5,219.5,207.87,159.13
2016,5,8,15,30,6.0,190.0,5.2,22.0,195.0,184.73,141.81
2016,5,8,15,45,52.0,241.5,5.7,22.0,275.5,248.95,192.82
2016,5,8,16,0,98.0,293.0,6.2,22.0,356.0,308.36,239.16
2016,5,8,16,15,49.0,193.5,6.15,21.5,225.0,197.47,152.99
2016,5,8,16,30,0.0,94.0,6.1,21.0,94.0,90.84,68.66
2016,5,8,16,45,7.5,128.0,6.05,21.0,131.5,123.97,95.7
2016,5,8,17,0,15.0,162.0,6.0,21.0,169.0,154.13,120.16
2016,5,8,17,15,10.0,141.5,5.55,20.5,146.0,133.11,103.78
2016,5,8,17,30,5.0,121.0,5.1,20.0,123.0,112.72,87.76
2016,5,8,17,45,2.5,100.0,4.7,20.0,101.0,92.73,71.54
2016,5,8,18,0,0.0,79.0,4.3,20.0,79.0,73.18,58.28
2016,5,8,18,15,0.0,58.0,3.95,19.5,58.0,54.48,41.79
2016,5,8,18,30,0.0,37.0,3.6,19.0,37.0,35.49,24.84
2016,5,8,18,45,0.0,21.5,3.3,19.0,21.5,20.76,10.94
2016,5,8,19,0,0.0,6.0,3.0,19.0,6.0,5.9,0.0
2016,5,8,19,15,0.0,3.0,3.0,18.5,3.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,21.0,9.5,4.35,19.0,11.0,14.64,0.0
2016,5,9,6,0,42.0,19.0,4.4,19.0,22.0,35.69,6.07
2016,5,9,6,15,129.5,41.0,4.6,19.5,60.0,103.39,74.37
2016,5,9,6,30,217.0,63.0,4.8,20.0,98.0,170.06,131.58
2016,5,9,6,45,271.0,83.5,5.0,20.5,144.5,227.76,181.35
2016,5,9,7,0,325.0,104.0,5.2,21.0,191.0,297.16,239.63
2016,5,9,7,15,244.0,127.0,5.5,21.5,201.0,285.92,231.06
2016,5,9,7,30,163.0,150.0,5.8,22.0,211.0,265.52,213.69
2016,5,9,7,45,328.0,157.5,6.1,22.5,305.0,393.28,317.7
2016,5,9,8,0,493.0,165.0,6.4,23.0,399.0,536.5,430.8
2016,5,9,8,15,343.0,209.5,6.45,23.0,381.5,486.76,388.35
2016,5,9,8,30,193.0,254.0,6.5,23.0,364.0,423.96,335.3
2016,5,9,8,45,404.5,226.0,6.6,23.5,484.5,584.85,462.32
2016,5,9,9,0,616.0,198.0,6.7,24.0,605.0,745.86,584.92
2016,5,9,9,15,356.0,272.0,6.65,24.5,511.0,605.77,471.72
2016,5,9,9,30,96.0,346.0,6.6,25.0,417.0,443.99,340.74
2016,5,9,9,45,98.5,366.0,6.55,25.5,442.5,467.72,357.33
2016,5,9,10,0,101.0,386.0,6.5,26.0,468.0,491.13,373.12
2016,5,9,10,15,78.5,386.5,6.35,26.5,452.0,469.64,354.87
2016,5,9,10,30,56.0,387.0,6.2,27.0,436.0,447.42,336.31
2016,5,9,10,45,55.0,402.5,6.05,27.5,451.5,461.18,345.01
2016,5,9,11,0,54.0,418.0,5.9,28.0,467.0,474.57,353.3
2016,5,9,11,15,418.0,313.5,5.75,28.0,709.5,742.57,557.44
2016,5,9,11,30,782.0,209.0,5.6,28.0,952.0,987.98,730.49
2016,5,9,11,45,828.0,179.5,5.45,28.5,974.5,997.69,732.7
2016,5,9,12,0,874.0,150.0,5.3,29.0,997.0,999.33,730.9
2016,5,9,12,15,874.5,150.5,5.2,29.0,1001.0,988.64,722.91
2016,5,9,12,30,875.0,151.0,5.1,29.0,1005.0,975.02,713.16
2016,5,9,12,45,877.5,148.0,5.0,29.5,1001.0,957.1,699.24
2016,5,9,13,0,880.0,145.0,4.9,30.0,997.0,936.36,683.62
2016,5,9,13,15,877.5,144.0,4.8,30.0,983.5,910.3,665.97
2016,5,9,13,30,875.0,143.0,4.7,30.0,970.0,881.73,646.72
2016,5,9,13,45,873.0,140.0,4.65,30.0,950.0,849.33,625.22
2016,5,9,14,0,871.0,137.0,4.6,30.0,930.0,814.62,602.13
2016,5,9,14,15,864.0,135.0,4.55,30.0,900.5,774.91,575.6
2016,5,9,14,30,857.0,133.0,4.5,30.0,871.0,733.53,547.76
2016,5,9,14,45,848.0,130.5,4.45,30.0,835.5,688.9,515.99
2016,5,9,15,0,839.0,128.0,4.4,30.0,800.0,640.82,480.86
2016,5,9,15,15,826.5,125.0,4.3,30.0,758.0,591.33,443.79
2016,5,9,15,30,814.0,122.0,4.2,30.0,716.0,541.54,405.66
2016,5,9,15,45,796.0,119.5,4.15,30.0,668.0,489.48,365.04
2016,5,9,16,0,778.0,117.0,4.1,30.0,620.0,438.14,323.96
2016,5,9,16,15,756.0,113.0,3.95,29.5,569.0,384.88,281.04
2016,5,9,16,30,734.0,109.0,3.8,29.0,518.0,329.9,235.9
2016,5,9,16,45,705.0,103.5,3.7,29.0,464.0,276.62,191.18
2016,5,9,17,0,676.0,98.0,3.6,29.0,410.0,226.15,148.8
2016,5,9,17,15,636.5,92.0,3.4,28.0,355.0,176.5,109.15
2016,5,9,17,30,597.0,86.0,3.2,27.0,300.0,131.16,75.55
2016,5,9,17,45,542.5,77.5,3.0,26.5,246.0,87.29,48.45
2016,5,9,18,0,488.0,69.0,2.8,26.0,192.0,49.63,36.84
2016,5,9,18,15,404.0,57.5,2.85,25.5,142.5,41.93,30.12
2016,5,9,18,30,320.0,46.0,2.9,25.0,93.0,34.65,23.5
2016,5,9,18,45,198.5,30.5,2.95,24.5,55.5,23.47,12.87
2016,5,9,19,0,77.0,15.0,3.0,24.0,18.0,11.69,0.0
2016,5,9,19,15,38.5,7.5,3.15,23.5,9.0,7.37,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.5,9.5,2.25,20.5,10.5,13.53,0.0
2016,5,10,6,0,33.0,19.0,2.4,21.0,21.0,32.97,7.43
2016,5,10,6,15,108.0,43.0,2.55,21.5,59.0,98.58,70.54
2016,5,10,6,30,183.0,67.0,2.7,22.0,97.0,161.76,123.97
2016,5,10,6,45,269.5,83.0,2.9,22.5,146.5,226.68,178.53
2016,5,10,7,0,356.0,99.0,3.1,23.0,196.0,307.62,245.02
2016,5,10,7,15,210.0,123.5,3.15,23.5,184.0,262.99,209.45
2016,5,10,7,30,64.0,148.0,3.2,24.0,172.0,196.37,154.38
2016,5,10,7,45,325.0,140.5,3.3,24.5,292.5,371.92,296.43
2016,5,10,8,0,586.0,133.0,3.4,25.0,413.0,568.92,447.77
2016,5,10,8,15,616.5,140.0,3.35,25.5,465.5,622.03,484.56
2016,5,10,8,30,647.0,147.0,3.3,26.0,518.0,675.78,521.52
2016,5,10,8,45,682.0,147.5,3.3,26.5,570.0,726.33,555.13
2016,5,10,9,0,717.0,148.0,3.3,27.0,622.0,777.12,587.63
2016,5,10,9,15,734.0,152.0,3.3,27.0,667.5,816.12,612.61
2016,5,10,9,30,751.0,156.0,3.3,27.0,713.0,853.68,636.46
2016,5,10,9,45,768.5,156.5,3.35,27.5,754.0,882.82,653.46
2016,5,10,10,0,786.0,157.0,3.4,28.0,795.0,913.66,671.55
2016,5,10,10,15,795.5,159.5,3.45,28.0,828.5,936.86,685.84
2016,5,10,10,30,805.0,162.0,3.5,28.0,862.0,957.48,698.52
2016,5,10,10,45,812.0,163.0,3.55,28.5,889.0,971.38,705.49
2016,5,10,11,0,819.0,164.0,3.6,29.0,916.0,982.43,710.71
2016,5,10,11,15,823.5,165.5,3.65,29.0,935.0,988.58,714.3
2016,5,10,11,30,828.0,167.0,3.7,29.0,954.0,991.7,716.08
2016,5,10,11,45,826.0,170.5,3.8,29.5,964.0,987.41,712.08
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,980.1,706.28
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.0,968.83,699.15
2016,5,10,12,30,825.0,174.0,4.0,30.0,980.0,954.75,690.28
2016,5,10,12,45,817.5,177.5,4.05,30.0,973.0,933.92,677.06
2016,5,10,13,0,810.0,181.0,4.1,30.0,966.0,910.75,662.35
2016,5,10,13,15,806.5,180.0,4.1,30.0,953.0,884.64,645.45
2016,5,10,13,30,803.0,179.0,4.1,30.0,940.0,856.33,627.07
2016,5,10,13,45,790.0,182.5,4.15,30.0,917.0,822.35,605.03
2016,5,10,14,0,777.0,186.0,4.2,30.0,894.0,787.0,581.94
2016,5,10,14,15,769.0,183.5,4.2,30.0,865.5,748.71,556.18
2016,5,10,14,30,761.0,181.0,4.2,30.0,837.0,709.17,528.38
2016,5,10,14,45,739.5,183.5,4.2,30.0,800.0,662.09,494.63
2016,5,10,15,0,718.0,186.0,4.2,30.0,763.0,616.75,461.5
2016,5,10,15,15,703.5,182.0,4.15,30.0,722.0,570.15,426.88
2016,5,10,15,30,689.0,178.0,4.1,30.0,681.0,523.73,391.67
2016,5,10,15,45,658.5,178.0,4.05,30.0,633.0,473.53,352.89
2016,5,10,16,0,628.0,178.0,4.0,30.0,585.0,425.56,315.07
2016,5,10,16,15,602.5,171.0,3.85,29.5,536.0,375.73,275.73
2016,5,10,16,30,577.0,164.0,3.7,29.0,487.0,328.48,237.63
2016,5,10,16,45,535.5,158.0,3.6,28.5,433.5,279.24,198.05
2016,5,10,17,0,494.0,152.0,3.5,28.0,380.0,234.16,161.9
2016,5,10,17,15,451.5,140.0,3.35,27.5,328.0,188.23,126.04
2016,5,10,17,30,409.0,128.0,3.2,27.0,276.0,146.9,95.66
2016,5,10,17,45,349.5,113.5,3.1,27.0,224.5,107.19,70.04
2016,5,10,18,0,290.0,99.0,3.0,27.0,173.0,78.16,60.79
2016,5,10,18,15,221.5,78.5,3.05,26.0,127.0,61.83,46.89
2016,5,10,18,30,153.0,58.0,3.1,25.0,81.0,46.61,33.54
2016,5,10,18,45,76.5,35.0,3.2,24.5,46.5,28.88,17.28
2016,5,10,19,0,0.0,12.0,3.3,24.0,12.0,11.58,0.0
2016,5,10,19,15,0.0,6.0,3.4,23.5,6.0,5.9,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,9.0,2.05,18.5,11.0,17.55,0.0
2016,5,11,6,0,68.0,18.0,2.3,19.0,22.0,45.96,15.08
2016,5,11,6,15,154.5,38.5,2.55,19.5,60.5,115.3,83.91
2016,5,11,6,30,241.0,59.0,2.8,20.0,99.0,181.49,140.57
2016,5,11,6,45,309.0,76.0,3.05,20.5,147.5,243.41,193.46
2016,5,11,7,0,377.0,93.0,3.3,21.0,196.0,311.82,250.61
2016,5,11,7,15,431.0,106.0,3.55,21.5,249.0,373.83,301.33
2016,5,11,7,30,485.0,119.0,3.8,22.0,302.0,440.22,354.07
2016,5,11,7,45,518.5,131.0,4.1,22.5,355.0,496.11,397.24
2016,5,11,8,0,552.0,143.0,4.4,23.0,408.0,553.75,440.74
2016,5,11,8,15,582.5,151.5,4.45,23.5,460.5,610.26,481.82
2016,5,11,8,30,613.0,160.0,4.5,24.0,513.0,664.4,520.25
2016,5,11,8,45,625.0,172.0,4.6,25.0,560.0,707.78,548.82
2016,5,11,9,0,637.0,184.0,4.7,26.0,607.0,749.99,575.96
2016,5,11,9,15,655.0,190.5,4.7,26.5,652.0,790.18,602.0
2016,5,11,9,30,673.0,197.0,4.7,27.0,697.0,829.14,626.35
2016,5,11,9,45,670.0,211.5,4.7,27.5,733.0,855.87,641.95
2016,5,11,10,0,667.0,226.0,4.7,28.0,769.0,879.94,655.71
2016,5,11,10,15,678.0,230.5,4.6,28.0,802.5,904.26,670.27
2016,5,11,10,30,689.0,235.0,4.5,28.0,836.0,926.36,683.52
2016,5,11,10,45,684.0,247.0,4.45,28.5,859.5,938.17,688.79
2016,5,11,11,0,679.0,259.0,4.4,29.0,883.0,947.14,692.3
2016,5,11,11,15,684.5,262.0,4.3,29.0,902.5,954.54,696.0
2016,5,11,11,30,690.0,265.0,4.2,29.0,922.0,959.28,698.05
2016,5,11,11,45,771.5,212.5,4.1,29.5,955.5,976.43,706.92
2016,5,11,12,0,853.0,160.0,4.0,30.0,989.0,990.02,713.37
2016,5,11,12,15,597.0,312.0,3.9,30.0,893.5,888.97,643.75
2016,5,11,12,30,341.0,464.0,3.8,30.0,798.0,781.23,563.23
2016,5,11,12,45,197.5,456.0,3.7,30.0,649.5,628.8,456.46
2016,5,11,13,0,54.0,448.0,3.6,30.0,501.0,482.72,350.84
2016,5,11,13,15,41.5,413.5,3.5,30.0,454.0,435.05,317.48
2016,5,11,13,30,29.0,379.0,3.4,30.0,407.0,388.47,284.2
2016,5,11,13,45,183.0,404.5,3.3,30.0,572.5,535.08,392.88
2016,5,11,14,0,337.0,430.0,3.2,30.0,738.0,668.57,487.48
2016,5,11,14,15,564.0,298.0,3.1,30.0,794.0,701.03,514.86
2016,5,11,14,30,791.0,166.0,3.0,30.0,850.0,717.63,530.82
2016,5,11,14,45,453.5,277.0,2.95,30.0,665.5,557.08,412.53
2016,5,11,15,0,116.0,388.0,2.9,30.0,481.0,428.4,315.1
2016,5,11,15,15,177.0,365.0,2.9,30.0,498.5,435.51,321.88
2016,5,11,15,30,238.0,342.0,2.9,30.0,516.0,436.85,323.37
2016,5,11,15,45,293.0,306.5,2.9,30.0,506.5,414.17,306.95
2016,5,11,16,0,348.0,271.0,2.9,30.0,497.0,390.25,288.68
2016,5,11,16,15,447.0,224.0,2.85,29.5,490.0,363.58,267.31
2016,5,11,16,30,546.0,177.0,2.8,29.0,483.0,330.39,238.98
2016,5,11,16,45,511.5,167.5,2.8,29.0,431.0,281.66,199.73
2016,5,11,17,0,477.0,158.0,2.8,29.0,379.0,236.41,163.35
2016,5,11,17,15,435.0,145.0,2.65,28.5,326.5,190.57,127.87
2016,5,11,17,30,393.0,132.0,2.5,28.0,274.0,149.29,97.64
2016,5,11,17,45,342.5,115.0,2.35,27.5,224.0,108.83,71.14
2016,5,11,18,0,292.0,98.0,2.2,27.0,174.0,78.28,60.87
2016,5,11,18,15,225.5,77.5,2.25,26.0,127.5,61.11,46.29
2016,5,11,18,30,159.0,57.0,2.3,25.0,81.0,45.88,32.96
2016,5,11,18,45,93.0,34.5,2.35,24.5,47.0,28.51,17.14
2016,5,11,19,0,27.0,12.0,2.4,24.0,13.0,11.14,0.0
2016,5,11,19,15,13.5,6.0,2.65,23.5,6.5,5.9,0.0
2016,5,11,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,35.0,10.5,1.1,19.5,12.5,19.33,0.0
2016,5,12,6,0,70.0,21.0,1.2,20.0,25.0,51.2,19.76
2016,5,12,6,15,159.5,41.0,1.4,20.5,64.0,113.87,82.55
2016,5,12,6,30,249.0,61.0,1.6,21.0,103.0,187.5,144.51
2016,5,12,6,45,184.0,82.5,1.8,21.5,120.0,187.02,147.16
2016,5,12,7,0,119.0,104.0,2.0,22.0,137.0,179.34,142.03
2016,5,12,7,15,177.5,125.5,2.0,22.5,186.5,240.38,191.71
2016,5,12,7,30,236.0,147.0,2.0,23.0,236.0,314.1,249.88
2016,5,12,7,45,211.5,175.0,2.05,23.5,264.5,330.96,261.53
2016,5,12,8,0,187.0,203.0,2.1,24.0,293.0,352.52,276.35
2016,5,12,8,15,93.5,123.0,2.05,24.0,168.0,199.64,156.42
2016,5,12,8,30,0.0,43.0,2.0,24.0,43.0,41.56,28.02
2016,5,12,8,45,0.0,55.0,2.0,24.5,55.0,53.19,37.28
2016,5,12,9,0,0.0,67.0,2.0,25.0,67.0,64.82,46.33
2016,5,12,9,15,2.5,124.5,1.95,25.5,126.5,123.35,92.17
2016,5,12,9,30,5.0,182.0,1.9,26.0,186.0,183.02,137.65
2016,5,12,9,45,2.5,126.5,1.85,26.5,128.5,125.37,92.68
2016,5,12,10,0,0.0,71.0,1.8,27.0,71.0,68.77,48.46
2016,5,12,10,15,218.0,214.5,1.7,27.0,405.0,436.86,332.05
2016,5,12,10,30,436.0,358.0,1.6,27.0,739.0,807.69,585.43
2016,5,12,10,45,416.5,379.0,1.55,27.5,752.5,811.46,580.94
2016,5,12,11,0,397.0,400.0,1.5,28.0,766.0,807.31,575.25
2016,5,12,11,15,279.5,444.0,1.5,28.0,704.5,734.5,523.72
2016,5,12,11,30,162.0,488.0,1.5,28.0,643.0,654.04,466.91
2016,5,12,11,45,131.5,488.0,1.55,28.0,614.5,620.0,443.96
2016,5,12,12,0,101.0,488.0,1.6,28.0,586.0,581.62,417.51
2016,5,12,12,15,104.0,491.0,1.65,28.0,592.5,583.6,419.36
2016,5,12,12,30,107.0,494.0,1.7,28.0,599.0,585.04,420.58
2016,5,12,12,45,268.5,459.5,1.75,28.5,721.0,699.33,501.8
2016,5,12,13,0,430.0,425.0,1.8,29.0,843.0,802.77,572.25
2016,5,12,13,15,359.5,445.5,1.85,28.5,791.5,745.55,533.55
2016,5,12,13,30,289.0,466.0,1.9,28.0,740.0,690.59,497.06
2016,5,12,13,45,150.0,345.0,1.95,28.0,487.0,452.63,332.74
2016,5,12,14,0,11.0,224.0,2.0,28.0,234.0,224.44,165.39
2016,5,12,14,15,223.5,288.5,2.0,28.0,482.0,438.46,327.99
2016,5,12,14,30,436.0,353.0,2.0,28.0,730.0,635.26,467.24
2016,5,12,14,45,360.5,364.5,2.0,28.0,668.0,576.54,423.68
2016,5,12,15,0,285.0,376.0,2.0,28.0,606.0,520.53,383.51
2016,5,12,15,15,208.0,361.5,1.95,28.0,524.5,450.87,333.37
2016,5,12,15,30,131.0,347.0,1.9,28.0,443.0,384.2,285.01
2016,5,12,15,45,361.0,270.0,1.9,28.0,510.5,416.37,309.85
2016,5,12,16,0,591.0,193.0,1.9,28.0,578.0,424.97,314.16
2016,5,12,16,15,565.5,185.0,1.8,27.5,529.5,376.37,276.14
2016,5,12,16,30,540.0,177.0,1.7,27.0,481.0,329.4,238.93
2016,5,12,16,45,508.5,167.0,1.6,26.5,430.0,281.39,200.61
2016,5,12,17,0,477.0,157.0,1.5,26.0,379.0,236.54,164.68
2016,5,12,17,15,435.5,144.5,1.35,25.5,327.0,191.17,129.36
2016,5,12,17,30,394.0,132.0,1.2,25.0,275.0,150.3,99.2
2016,5,12,17,45,339.5,116.5,1.1,25.0,225.0,110.69,73.08
2016,5,12,18,0,285.0,101.0,1.0,25.0,175.0,81.17,58.64
2016,5,12,18,15,219.5,80.5,0.95,24.5,129.0,63.28,48.42
2016,5,12,18,30,154.0,60.0,0.9,24.0,83.0,48.11,35.03
2016,5,12,18,45,77.0,37.0,0.9,23.5,48.5,32.04,20.2
2016,5,12,19,0,0.0,14.0,0.9,23.0,14.0,13.51,0.0
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
