Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,10.5,8.5,2.35,18.0,9.5,11.08,0.0
2016,5,13,6,0,21.0,17.0,2.4,18.0,19.0,26.5,8.86
2016,5,13,6,15,69.0,44.0,2.4,18.0,55.0,80.0,57.9
2016,5,13,6,30,117.0,71.0,2.4,18.0,91.0,134.44,104.51
2016,5,13,6,45,174.0,96.0,2.4,18.5,138.0,199.81,159.57
2016,5,13,7,0,231.0,121.0,2.4,19.0,185.0,264.67,213.35
2016,5,13,7,15,279.0,140.5,2.4,19.5,235.0,322.77,260.44
2016,5,13,7,30,327.0,160.0,2.4,20.0,285.0,384.99,309.44
2016,5,13,7,45,370.5,174.5,2.4,21.0,337.0,442.16,352.52
2016,5,13,8,0,414.0,189.0,2.4,22.0,389.0,510.48,402.39
2016,5,13,8,15,446.0,201.5,2.4,22.5,439.5,563.25,440.01
2016,5,13,8,30,478.0,214.0,2.4,23.0,490.0,617.25,477.65
2016,5,13,8,45,504.5,223.5,2.4,24.0,538.0,664.46,508.53
2016,5,13,9,0,531.0,233.0,2.4,25.0,586.0,711.89,538.78
2016,5,13,9,15,551.5,240.5,2.35,25.0,630.5,751.86,564.99
2016,5,13,9,30,572.0,248.0,2.3,25.0,675.0,791.14,590.37
2016,5,13,9,45,594.5,250.0,2.25,25.5,715.5,827.68,612.47
2016,5,13,10,0,617.0,252.0,2.2,26.0,756.0,861.04,632.14
2016,5,13,10,15,629.0,257.0,2.1,26.0,789.5,885.93,646.53
2016,5,13,10,30,641.0,262.0,2.0,26.0,823.0,908.75,659.46
2016,5,13,10,45,656.0,261.5,1.95,26.5,850.5,926.69,668.55
2016,5,13,11,0,671.0,261.0,1.9,27.0,878.0,942.34,676.14
2016,5,13,11,15,483.0,364.0,1.85,27.0,813.0,859.35,615.52
2016,5,13,11,30,295.0,467.0,1.8,27.0,748.0,769.41,550.33
2016,5,13,11,45,281.0,477.0,1.75,27.5,747.5,760.39,542.91
2016,5,13,12,0,267.0,487.0,1.7,28.0,747.0,750.21,534.09
2016,5,13,12,15,503.0,360.5,1.65,28.0,852.0,848.07,605.16
2016,5,13,12,30,739.0,234.0,1.6,28.0,957.0,936.26,665.11
2016,5,13,12,45,468.5,366.5,1.6,28.5,824.0,796.97,567.74
2016,5,13,13,0,198.0,499.0,1.6,29.0,691.0,663.04,471.44
2016,5,13,13,15,461.0,366.5,1.6,29.0,806.0,760.72,545.47
2016,5,13,13,30,724.0,234.0,1.6,29.0,921.0,843.42,605.28
2016,5,13,13,45,719.0,231.0,1.6,29.0,900.5,811.57,584.0
2016,5,13,14,0,714.0,228.0,1.6,29.0,880.0,778.16,562.33
2016,5,13,14,15,377.5,298.5,1.6,28.5,642.5,562.2,412.02
2016,5,13,14,30,41.0,369.0,1.6,28.0,405.0,376.36,275.55
2016,5,13,14,45,201.5,362.0,1.6,28.0,526.0,471.28,347.71
2016,5,13,15,0,362.0,355.0,1.6,28.0,647.0,550.95,405.08
2016,5,13,15,15,237.0,350.0,1.55,28.0,537.5,454.07,334.69
2016,5,13,15,30,112.0,345.0,1.5,28.0,428.0,376.79,278.53
2016,5,13,15,45,266.0,298.5,1.5,28.0,477.5,395.14,293.15
2016,5,13,16,0,420.0,252.0,1.5,28.0,527.0,402.83,297.54
2016,5,13,16,15,411.0,231.0,1.45,27.5,482.0,357.31,262.96
2016,5,13,16,30,402.0,210.0,1.4,27.0,437.0,312.54,228.39
2016,5,13,16,45,356.0,195.0,1.35,27.0,381.0,267.64,193.56
2016,5,13,17,0,310.0,180.0,1.3,27.0,325.0,223.19,159.36
2016,5,13,17,15,266.0,167.5,1.2,26.5,281.0,185.91,131.47
2016,5,13,17,30,222.0,155.0,1.1,26.0,237.0,153.14,108.06
2016,5,13,17,45,245.0,130.0,1.0,25.5,206.0,119.92,83.23
2016,5,13,18,0,268.0,105.0,0.9,25.0,175.0,84.62,61.1
2016,5,13,18,15,205.0,83.5,0.9,24.5,129.5,65.43,50.25
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,49.6,36.3
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,33.21,21.22
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,19.5,11.0,12.12,0.0
2016,5,14,6,0,10.0,22.0,1.7,20.0,22.0,26.66,9.85
2016,5,14,6,15,67.5,43.5,1.7,20.5,54.5,78.51,56.28
2016,5,14,6,30,125.0,65.0,1.7,21.0,87.0,135.2,103.87
2016,5,14,6,45,181.5,82.0,1.7,21.5,126.5,185.42,146.14
2016,5,14,7,0,238.0,99.0,1.7,22.0,166.0,241.21,192.2
2016,5,14,7,15,230.5,124.5,1.65,22.5,200.5,276.4,220.15
2016,5,14,7,30,223.0,150.0,1.6,23.0,235.0,310.11,245.83
2016,5,14,7,45,216.5,176.5,1.55,23.5,269.5,336.27,264.85
2016,5,14,8,0,210.0,203.0,1.5,24.0,304.0,368.74,287.9
2016,5,14,8,15,185.0,230.5,1.5,24.5,327.5,387.49,299.7
2016,5,14,8,30,160.0,258.0,1.5,25.0,351.0,403.58,309.24
2016,5,14,8,45,140.0,282.5,1.5,25.5,369.5,417.86,317.4
2016,5,14,9,0,120.0,307.0,1.5,26.0,388.0,430.21,323.99
2016,5,14,9,15,86.5,315.0,1.45,26.0,375.5,401.89,301.51
2016,5,14,9,30,53.0,323.0,1.4,26.0,363.0,380.59,284.21
2016,5,14,9,45,41.0,322.5,1.4,26.0,354.5,368.28,274.39
2016,5,14,10,0,29.0,322.0,1.4,26.0,346.0,355.6,264.29
2016,5,14,10,15,28.5,332.5,1.3,26.0,357.0,365.08,270.44
2016,5,14,10,30,28.0,343.0,1.2,26.0,368.0,374.41,276.33
2016,5,14,10,45,27.5,352.0,1.15,26.0,377.5,382.01,281.13
2016,5,14,11,0,27.0,361.0,1.1,26.0,387.0,389.42,285.81
2016,5,14,11,15,13.5,239.0,1.0,26.0,252.0,246.95,182.41
2016,5,14,11,30,0.0,117.0,0.9,26.0,117.0,113.73,82.55
2016,5,14,11,45,0.5,127.0,0.8,26.0,128.0,123.96,90.61
2016,5,14,12,0,1.0,137.0,0.7,26.0,139.0,134.15,98.26
2016,5,14,12,15,9.0,226.5,0.65,25.5,236.0,228.98,169.63
2016,5,14,12,30,17.0,316.0,0.6,25.0,333.0,323.23,238.0
2016,5,14,12,45,17.0,315.0,0.6,25.0,332.0,321.33,236.0
2016,5,14,13,0,17.0,314.0,0.6,25.0,331.0,319.37,234.65
2016,5,14,13,15,8.5,216.5,0.65,24.5,225.0,216.98,160.58
2016,5,14,13,30,0.0,119.0,0.7,24.0,119.0,115.27,84.4
2016,5,14,13,45,2.5,142.0,0.8,24.0,144.5,139.43,103.44
2016,5,14,14,0,5.0,165.0,0.9,24.0,170.0,163.31,121.83
2016,5,14,14,15,2.5,130.0,1.0,23.5,132.5,127.56,94.68
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,92.0,67.35
2016,5,14,14,45,0.0,80.5,1.25,23.0,80.5,78.0,56.53
2016,5,14,15,0,0.0,66.0,1.4,23.0,66.0,63.92,45.51
2016,5,14,15,15,0.0,47.0,1.45,22.5,47.0,45.49,31.01
2016,5,14,15,30,0.0,28.0,1.5,22.0,28.0,27.08,16.32
2016,5,14,15,45,0.0,22.0,1.6,22.0,22.0,21.27,11.66
2016,5,14,16,0,0.0,16.0,1.7,22.0,16.0,15.46,6.98
2016,5,14,16,15,11.5,112.0,1.65,22.0,118.5,112.37,85.25
2016,5,14,16,30,23.0,208.0,1.6,22.0,221.0,202.29,156.0
2016,5,14,16,45,109.5,202.0,1.6,22.0,254.5,209.24,159.29
2016,5,14,17,0,196.0,196.0,1.6,22.0,288.0,215.29,160.75
2016,5,14,17,15,164.5,178.5,1.65,21.5,249.0,181.89,135.35
2016,5,14,17,30,133.0,161.0,1.7,21.0,210.0,151.75,113.11
2016,5,14,17,45,117.0,135.0,1.75,21.0,172.5,119.86,89.18
2016,5,14,18,0,101.0,109.0,1.8,21.0,135.0,90.07,67.93
2016,5,14,18,15,72.5,83.5,2.05,20.5,100.0,68.76,54.02
2016,5,14,18,30,44.0,58.0,2.3,20.0,65.0,51.36,38.48
2016,5,14,18,45,22.0,35.5,2.55,20.0,39.0,32.42,21.07
2016,5,14,19,0,0.0,13.0,2.8,20.0,13.0,12.54,0.0
2016,5,14,19,15,0.0,6.5,2.9,19.5,6.5,6.39,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.0,2.65,14.0,8.0,7.86,0.0
2016,5,15,6,0,0.0,16.0,2.7,14.0,16.0,15.44,4.05
2016,5,15,6,15,7.5,38.0,2.7,14.0,39.5,41.38,28.31
2016,5,15,6,30,15.0,60.0,2.7,14.0,63.0,71.56,54.56
2016,5,15,6,45,36.0,82.5,2.75,14.5,92.0,106.18,84.34
2016,5,15,7,0,57.0,105.0,2.8,15.0,121.0,142.39,115.14
2016,5,15,7,15,60.5,128.5,2.8,15.0,148.5,171.63,139.62
2016,5,15,7,30,64.0,152.0,2.8,15.0,176.0,200.88,163.57
2016,5,15,7,45,70.5,177.0,2.85,15.5,207.5,233.87,189.8
2016,5,15,8,0,77.0,202.0,2.9,16.0,239.0,267.09,215.66
2016,5,15,8,15,76.0,225.5,2.9,16.5,266.0,293.28,235.2
2016,5,15,8,30,75.0,249.0,2.9,17.0,293.0,319.1,254.1
2016,5,15,8,45,75.5,272.5,2.95,17.5,320.0,345.75,273.44
2016,5,15,9,0,76.0,296.0,3.0,18.0,347.0,372.1,292.28
2016,5,15,9,15,112.0,326.5,2.95,18.5,407.5,436.72,340.86
2016,5,15,9,30,148.0,357.0,2.9,19.0,468.0,511.74,395.72
2016,5,15,9,45,233.5,365.5,2.9,19.5,551.5,600.45,461.19
2016,5,15,10,0,319.0,374.0,2.9,20.0,635.0,700.8,532.78
2016,5,15,10,15,285.5,401.0,2.85,20.5,642.0,699.98,528.06
2016,5,15,10,30,252.0,428.0,2.8,21.0,649.0,696.71,522.4
2016,5,15,10,45,138.0,388.5,2.8,21.5,510.5,535.66,404.03
2016,5,15,11,0,24.0,349.0,2.8,22.0,372.0,367.22,276.94
2016,5,15,11,15,34.5,386.5,2.7,22.0,420.0,421.38,317.23
2016,5,15,11,30,45.0,424.0,2.6,22.0,468.0,468.01,350.59
2016,5,15,11,45,34.0,394.5,2.55,22.0,428.0,425.3,318.88
2016,5,15,12,0,23.0,365.0,2.5,22.0,388.0,378.88,284.67
2016,5,15,12,15,38.5,409.0,2.45,22.0,447.5,439.62,329.39
2016,5,15,12,30,54.0,453.0,2.4,22.0,507.0,494.85,368.97
2016,5,15,12,45,42.5,425.0,2.35,22.5,467.0,453.5,337.99
2016,5,15,13,0,31.0,397.0,2.3,23.0,427.0,412.95,307.99
2016,5,15,13,15,36.0,405.0,2.3,23.0,439.5,422.29,315.19
2016,5,15,13,30,41.0,413.0,2.3,23.0,452.0,431.11,321.8
2016,5,15,13,45,31.0,370.0,2.3,23.0,399.0,379.13,284.06
2016,5,15,14,0,21.0,327.0,2.3,23.0,346.0,330.21,248.34
2016,5,15,14,15,16.0,281.0,2.3,23.0,295.5,281.53,212.49
2016,5,15,14,30,11.0,235.0,2.3,23.0,245.0,233.38,176.52
2016,5,15,14,45,12.5,245.5,2.3,23.0,256.5,243.37,184.51
2016,5,15,15,0,14.0,256.0,2.3,23.0,268.0,252.99,192.08
2016,5,15,15,15,14.0,249.5,2.3,22.5,261.0,245.63,187.17
2016,5,15,15,30,14.0,243.0,2.3,22.0,254.0,238.2,182.23
2016,5,15,15,45,7.0,165.0,2.3,22.0,170.5,161.4,123.12
2016,5,15,16,0,0.0,87.0,2.3,22.0,87.0,84.21,62.42
2016,5,15,16,15,9.5,145.5,2.25,21.5,151.0,142.81,109.59
2016,5,15,16,30,19.0,204.0,2.2,21.0,215.0,197.51,153.1
2016,5,15,16,45,9.5,127.5,2.15,21.0,133.0,124.32,95.4
2016,5,15,17,0,0.0,51.0,2.1,21.0,51.0,49.28,35.07
2016,5,15,17,15,0.0,44.0,1.95,20.5,44.0,42.5,29.73
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,35.72,24.27
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,29.44,19.07
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,23.15,13.8
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,17.36,9.59
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,11.57,4.39
2016,5,15,18,45,0.0,7.0,1.15,19.0,7.0,6.74,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,8.36,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,16.41,4.88
2016,5,16,6,15,1.0,37.5,2.05,18.0,37.5,38.26,25.42
2016,5,16,6,30,2.0,58.0,2.3,18.0,58.0,60.13,44.33
2016,5,16,6,45,15.0,80.0,2.55,18.0,84.0,88.96,68.88
2016,5,16,7,0,28.0,102.0,2.8,18.0,110.0,123.64,98.08
2016,5,16,7,15,31.0,123.5,3.0,18.0,134.0,148.91,119.0
2016,5,16,7,30,34.0,145.0,3.2,18.0,158.0,174.26,139.58
2016,5,16,7,45,122.0,174.5,3.4,18.5,232.0,272.25,219.9
2016,5,16,8,0,210.0,204.0,3.6,19.0,306.0,370.13,297.96
2016,5,16,8,15,113.5,204.5,3.7,19.0,260.5,305.34,243.94
2016,5,16,8,30,17.0,205.0,3.8,19.0,215.0,217.98,171.48
2016,5,16,8,45,19.0,222.0,3.9,19.5,234.5,236.82,185.72
2016,5,16,9,0,21.0,239.0,4.0,20.0,254.0,255.73,199.65
2016,5,16,9,15,10.5,160.0,3.95,20.5,167.5,165.8,127.96
2016,5,16,9,30,0.0,81.0,3.9,21.0,81.0,78.43,57.69
2016,5,16,9,45,0.0,107.0,3.85,21.5,107.0,103.86,77.75
2016,5,16,10,0,0.0,133.0,3.8,22.0,133.0,129.47,97.6
2016,5,16,10,15,27.0,263.5,3.65,22.5,287.5,291.78,223.43
2016,5,16,10,30,54.0,394.0,3.5,23.0,442.0,452.92,342.35
2016,5,16,10,45,79.0,426.0,3.35,23.5,498.0,509.3,381.93
2016,5,16,11,0,104.0,458.0,3.2,24.0,554.0,565.41,420.85
2016,5,16,11,15,68.5,427.0,3.05,24.0,490.5,496.41,369.68
2016,5,16,11,30,33.0,396.0,2.9,24.0,427.0,427.79,318.83
2016,5,16,11,45,29.0,385.5,2.8,24.5,413.5,411.37,306.18
2016,5,16,12,0,25.0,375.0,2.7,25.0,400.0,395.03,293.44
2016,5,16,12,15,23.0,362.5,2.75,25.0,385.5,375.4,279.25
2016,5,16,12,30,21.0,350.0,2.8,25.0,371.0,360.18,268.23
2016,5,16,12,45,66.5,421.5,2.85,25.5,487.0,472.5,350.26
2016,5,16,13,0,112.0,493.0,2.9,26.0,603.0,579.07,425.21
2016,5,16,13,15,85.5,468.0,3.0,26.0,551.5,526.22,387.29
2016,5,16,13,30,59.0,443.0,3.1,26.0,500.0,474.95,350.84
2016,5,16,13,45,41.0,391.0,3.25,26.0,430.5,407.18,302.49
2016,5,16,14,0,23.0,339.0,3.4,26.0,361.0,343.17,256.02
2016,5,16,14,15,25.0,338.0,3.5,25.5,361.0,339.33,254.29
2016,5,16,14,30,27.0,337.0,3.6,25.0,361.0,337.28,253.7
2016,5,16,14,45,17.5,270.0,3.7,25.0,285.5,269.72,203.48
2016,5,16,15,0,8.0,203.0,3.8,25.0,210.0,199.65,150.58
2016,5,16,15,15,12.0,226.0,3.85,25.0,235.5,222.7,168.7
2016,5,16,15,30,16.0,249.0,3.9,25.0,261.0,244.83,185.93
2016,5,16,15,45,13.0,228.0,4.0,25.0,237.5,222.49,169.19
2016,5,16,16,0,10.0,207.0,4.1,25.0,214.0,200.51,152.7
2016,5,16,16,15,15.0,206.5,4.1,24.5,216.0,200.52,153.42
2016,5,16,16,30,20.0,206.0,4.1,24.0,218.0,199.69,153.39
2016,5,16,16,45,218.5,184.0,4.1,24.0,288.5,221.3,165.75
2016,5,16,17,0,417.0,162.0,4.1,24.0,359.0,230.61,165.21
2016,5,16,17,15,395.5,144.5,4.05,23.5,312.5,187.69,130.35
2016,5,16,17,30,374.0,127.0,4.0,23.0,266.0,147.17,98.72
2016,5,16,17,45,438.0,98.0,3.95,22.5,234.5,105.98,65.99
2016,5,16,18,0,502.0,69.0,3.9,22.0,203.0,57.64,35.56
2016,5,16,18,15,425.0,58.5,3.65,21.5,153.5,41.83,30.66
2016,5,16,18,30,348.0,48.0,3.4,21.0,104.0,35.99,25.26
2016,5,16,18,45,238.5,33.5,3.2,20.5,65.0,25.58,15.55
2016,5,16,19,0,129.0,19.0,3.0,20.0,26.0,14.77,0.0
2016,5,16,19,15,64.5,9.5,2.9,19.5,13.0,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,16.5,1.5,1.47,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.89,0.0
2016,5,17,6,15,0.0,7.5,2.55,17.5,7.5,7.23,0.25
2016,5,17,6,30,0.0,12.0,2.7,18.0,12.0,11.57,4.01
2016,5,17,6,45,0.0,17.0,2.85,18.5,17.0,16.39,8.16
2016,5,17,7,0,0.0,22.0,3.0,19.0,22.0,21.22,12.24
2016,5,17,7,15,0.0,44.5,3.1,19.5,44.5,42.98,30.42
2016,5,17,7,30,0.0,67.0,3.2,20.0,67.0,64.76,48.34
2016,5,17,7,45,0.0,66.5,3.35,20.5,66.5,64.28,47.65
2016,5,17,8,0,0.0,66.0,3.5,21.0,66.0,63.8,46.97
2016,5,17,8,15,0.0,74.5,3.5,21.0,74.5,72.05,53.51
2016,5,17,8,30,0.0,83.0,3.5,21.0,83.0,80.3,59.99
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,101.91,77.03
2016,5,17,9,0,0.0,127.0,3.5,22.0,127.0,123.75,94.0
2016,5,17,9,15,11.0,201.5,3.45,22.5,210.0,208.23,160.16
2016,5,17,9,30,22.0,276.0,3.4,23.0,293.0,294.06,225.37
2016,5,17,9,45,14.0,228.0,3.35,23.5,239.0,237.46,180.94
2016,5,17,10,0,6.0,180.0,3.3,24.0,185.0,181.73,137.35
2016,5,17,10,15,70.0,308.5,3.25,24.0,369.5,379.72,289.12
2016,5,17,10,30,134.0,437.0,3.2,24.0,554.0,583.95,436.86
2016,5,17,10,45,77.5,383.5,3.15,24.0,452.0,463.65,347.67
2016,5,17,11,0,21.0,330.0,3.1,24.0,350.0,345.24,259.19
2016,5,17,11,15,19.5,326.0,3.05,24.0,345.0,339.19,254.78
2016,5,17,11,30,18.0,322.0,3.0,24.0,340.0,333.14,250.04
2016,5,17,11,45,45.5,397.0,2.95,24.5,442.0,439.18,327.57
2016,5,17,12,0,73.0,472.0,2.9,25.0,544.0,538.68,397.61
2016,5,17,12,15,156.0,486.0,2.85,25.0,639.5,632.58,465.2
2016,5,17,12,30,239.0,500.0,2.8,25.0,735.0,719.15,526.07
2016,5,17,12,45,525.0,336.5,2.8,25.5,849.5,822.33,604.22
2016,5,17,13,0,811.0,173.0,2.8,26.0,964.0,908.81,664.48
2016,5,17,13,15,808.0,172.0,2.8,26.0,951.0,883.4,647.23
2016,5,17,13,30,805.0,171.0,2.8,26.0,938.0,855.78,629.44
2016,5,17,13,45,798.0,170.5,2.8,26.0,917.5,823.21,608.28
2016,5,17,14,0,791.0,170.0,2.8,26.0,897.0,788.92,585.87
2016,5,17,14,15,783.5,168.0,2.8,26.0,869.0,751.29,561.03
2016,5,17,14,30,776.0,166.0,2.8,26.0,841.0,712.33,534.34
2016,5,17,14,45,772.0,159.5,2.85,26.0,808.5,670.45,504.91
2016,5,17,15,0,768.0,153.0,2.9,26.0,776.0,627.32,473.91
2016,5,17,15,15,755.0,150.0,2.9,25.5,735.5,580.98,440.41
2016,5,17,15,30,742.0,147.0,2.9,25.0,695.0,534.54,405.88
2016,5,17,15,45,723.5,143.5,2.95,25.0,649.5,481.99,365.28
2016,5,17,16,0,705.0,140.0,3.0,25.0,604.0,433.04,326.29
2016,5,17,16,15,532.0,181.5,2.95,24.5,516.0,365.03,273.66
2016,5,17,16,30,359.0,223.0,2.9,24.0,428.0,316.1,236.67
2016,5,17,16,45,295.0,209.0,2.9,24.0,366.0,264.49,196.65
2016,5,17,17,0,231.0,195.0,2.9,24.0,304.0,219.49,162.24
2016,5,17,17,15,217.0,172.0,2.8,23.5,264.5,183.11,133.61
2016,5,17,17,30,203.0,149.0,2.7,23.0,225.0,152.94,110.39
2016,5,17,17,45,182.0,126.5,2.65,23.0,186.0,119.76,85.97
2016,5,17,18,0,161.0,104.0,2.6,23.0,147.0,89.1,65.35
2016,5,17,18,15,128.5,81.5,2.6,22.5,111.0,67.61,52.65
2016,5,17,18,30,96.0,59.0,2.6,22.0,75.0,50.05,37.14
2016,5,17,18,45,48.0,38.5,2.6,22.0,46.5,33.44,21.98
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,17.32,1.34
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.85,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,8.36,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,16.41,5.57
2016,5,18,6,15,0.0,37.0,3.75,15.0,37.0,37.04,24.85
2016,5,18,6,30,0.0,57.0,3.7,15.0,57.0,57.87,43.03
2016,5,18,6,45,9.0,79.0,3.7,15.5,81.5,84.8,66.1
2016,5,18,7,0,18.0,101.0,3.7,16.0,106.0,112.28,89.33
2016,5,18,7,15,56.5,129.0,3.65,16.0,150.0,169.81,137.73
2016,5,18,7,30,95.0,157.0,3.6,16.0,194.0,225.68,184.06
2016,5,18,7,45,54.0,163.0,3.6,16.5,184.5,206.75,166.95
2016,5,18,8,0,13.0,169.0,3.6,17.0,175.0,178.41,142.04
2016,5,18,8,15,15.5,188.0,3.5,17.5,196.0,199.55,158.39
2016,5,18,8,30,18.0,207.0,3.4,18.0,217.0,220.82,174.5
2016,5,18,8,45,53.0,254.5,3.35,18.5,289.5,307.49,242.71
2016,5,18,9,0,88.0,302.0,3.3,19.0,362.0,388.85,304.77
2016,5,18,9,15,90.5,323.5,3.3,19.0,388.5,414.73,323.3
2016,5,18,9,30,93.0,345.0,3.3,19.0,415.0,440.38,341.7
2016,5,18,9,45,68.0,347.5,3.3,19.5,400.5,419.92,324.01
2016,5,18,10,0,43.0,350.0,3.3,20.0,386.0,398.41,305.77
2016,5,18,10,15,54.5,378.5,3.25,20.5,425.5,438.39,334.7
2016,5,18,10,30,66.0,407.0,3.2,21.0,465.0,478.24,362.84
2016,5,18,10,45,40.0,338.0,3.15,21.5,374.0,379.84,288.53
2016,5,18,11,0,14.0,269.0,3.1,22.0,283.0,277.49,210.57
2016,5,18,11,15,76.0,378.5,3.05,22.0,451.5,454.35,344.12
2016,5,18,11,30,138.0,488.0,3.0,22.0,620.0,630.96,470.42
2016,5,18,11,45,72.0,327.5,2.95,22.5,396.5,395.63,298.72
2016,5,18,12,0,6.0,167.0,2.9,23.0,173.0,168.31,126.08
2016,5,18,12,15,91.5,337.0,2.85,23.0,427.5,423.31,320.64
2016,5,18,12,30,177.0,507.0,2.8,23.0,682.0,667.21,493.77
2016,5,18,12,45,114.5,476.5,2.8,23.5,589.5,572.4,423.49
2016,5,18,13,0,52.0,446.0,2.8,24.0,497.0,479.41,355.42
2016,5,18,13,15,150.0,462.0,2.8,24.0,606.0,577.87,429.03
2016,5,18,13,30,248.0,478.0,2.8,24.0,715.0,668.31,494.2
2016,5,18,13,45,346.5,431.0,2.85,24.0,754.0,694.84,515.37
2016,5,18,14,0,445.0,384.0,2.9,24.0,793.0,713.0,530.86
2016,5,18,14,15,245.0,380.5,2.95,24.0,605.0,540.74,405.79
2016,5,18,14,30,45.0,377.0,3.0,24.0,417.0,386.96,290.41
2016,5,18,14,45,100.0,386.5,3.1,24.0,469.5,428.93,323.5
2016,5,18,15,0,155.0,396.0,3.2,24.0,522.0,461.74,348.66
2016,5,18,15,15,81.0,299.0,3.3,23.5,365.0,326.51,248.64
2016,5,18,15,30,7.0,202.0,3.4,23.0,208.0,196.64,149.78
2016,5,18,15,45,8.0,203.5,3.5,23.0,209.5,197.63,151.17
2016,5,18,16,0,9.0,205.0,3.6,23.0,211.0,198.32,152.12
2016,5,18,16,15,37.5,223.0,3.65,22.5,245.0,219.79,169.39
2016,5,18,16,30,66.0,241.0,3.7,22.0,279.0,240.54,185.7
2016,5,18,16,45,84.0,220.5,3.75,22.0,264.0,222.51,171.19
2016,5,18,17,0,102.0,200.0,3.8,22.0,249.0,202.56,154.82
2016,5,18,17,15,92.0,176.5,3.8,21.5,216.5,173.25,132.04
2016,5,18,17,30,82.0,153.0,3.8,21.0,184.0,145.16,110.29
2016,5,18,17,45,70.5,128.5,3.8,20.5,152.0,117.5,89.12
2016,5,18,18,0,59.0,104.0,3.8,20.0,120.0,91.39,69.51
2016,5,18,18,15,42.5,80.5,3.65,19.5,91.0,70.27,55.64
2016,5,18,18,30,26.0,57.0,3.5,19.0,62.0,50.98,38.44
2016,5,18,18,45,13.0,36.0,3.35,19.0,38.5,33.09,22.07
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,14.48,1.12
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,7.37,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,16.0,1.0,0.96,0.0
2016,5,19,6,30,0.0,2.0,3.1,16.0,2.0,1.93,0.0
2016,5,19,6,45,0.0,3.5,3.35,16.0,3.5,3.37,0.0
2016,5,19,7,0,0.0,5.0,3.6,16.0,5.0,4.82,0.0
2016,5,19,7,15,0.0,14.0,3.4,16.0,14.0,13.5,5.86
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,22.2,13.21
2016,5,19,7,45,0.0,25.0,3.0,16.5,25.0,24.13,14.75
2016,5,19,8,0,0.0,27.0,2.8,17.0,27.0,26.07,16.27
2016,5,19,8,15,0.0,26.5,2.85,17.0,26.5,25.6,15.79
2016,5,19,8,30,0.0,26.0,2.9,17.0,26.0,25.12,15.32
2016,5,19,8,45,0.0,42.0,3.0,17.0,42.0,40.61,28.09
2016,5,19,9,0,0.0,58.0,3.1,17.0,58.0,56.11,40.74
2016,5,19,9,15,0.0,69.5,3.05,17.0,69.5,67.27,49.74
2016,5,19,9,30,0.0,81.0,3.0,17.0,81.0,78.43,58.69
2016,5,19,9,45,0.0,102.0,2.95,17.5,102.0,98.95,74.99
2016,5,19,10,0,0.0,123.0,2.9,18.0,123.0,119.61,91.21
2016,5,19,10,15,2.5,145.0,2.5,18.0,148.0,143.68,110.23
2016,5,19,10,30,5.0,167.0,2.1,18.0,173.0,167.81,129.06
2016,5,19,10,45,2.5,131.5,1.7,18.5,134.5,130.41,99.01
2016,5,19,11,0,0.0,96.0,1.3,19.0,96.0,93.23,69.23
2016,5,19,11,15,4.0,138.0,1.25,19.0,142.0,138.26,104.89
2016,5,19,11,30,8.0,180.0,1.2,19.0,188.0,183.3,139.84
2016,5,19,11,45,139.0,334.5,1.2,19.5,471.0,473.67,359.97
2016,5,19,12,0,270.0,489.0,1.2,20.0,754.0,756.3,553.39
2016,5,19,12,15,527.5,343.5,1.2,20.0,862.5,857.3,625.81
2016,5,19,12,30,785.0,198.0,1.2,20.0,971.0,945.58,686.16
2016,5,19,12,45,500.5,348.5,1.2,20.5,841.0,811.81,591.8
2016,5,19,13,0,216.0,499.0,1.2,21.0,711.0,680.57,495.22
2016,5,19,13,15,509.0,340.0,1.2,21.5,828.5,780.84,572.47
2016,5,19,13,30,802.0,181.0,1.2,22.0,946.0,864.02,630.43
2016,5,19,13,45,541.0,315.0,1.2,22.5,826.0,747.73,547.34
2016,5,19,14,0,280.0,449.0,1.2,23.0,706.0,643.63,469.93
2016,5,19,14,15,285.5,432.5,1.2,23.0,688.0,619.11,454.65
2016,5,19,14,30,291.0,416.0,1.2,23.0,670.0,593.76,437.84
2016,5,19,14,45,184.5,397.0,1.2,23.0,556.0,492.65,365.78
2016,5,19,15,0,78.0,378.0,1.2,23.0,442.0,400.8,299.2
2016,5,19,15,15,79.0,358.0,1.3,23.0,420.0,377.75,283.8
2016,5,19,15,30,80.0,338.0,1.4,23.0,398.0,354.62,267.61
2016,5,19,15,45,44.5,271.0,1.5,23.0,304.5,272.51,206.95
2016,5,19,16,0,9.0,204.0,1.6,23.0,211.0,197.45,150.46
2016,5,19,16,15,4.5,163.5,1.75,23.0,167.0,157.51,120.13
2016,5,19,16,30,0.0,123.0,1.9,23.0,123.0,117.97,89.48
2016,5,19,16,45,0.0,93.0,2.05,23.0,93.0,89.81,67.35
2016,5,19,17,0,0.0,63.0,2.2,23.0,63.0,60.9,44.23
2016,5,19,17,15,0.0,55.0,2.2,22.5,55.0,53.14,38.18
2016,5,19,17,30,0.0,47.0,2.2,22.0,47.0,45.4,32.02
2016,5,19,17,45,220.0,64.5,2.2,21.5,124.5,65.54,40.57
2016,5,19,18,0,440.0,82.0,2.2,21.0,202.0,70.8,45.75
2016,5,19,18,15,366.5,69.0,2.05,20.5,153.5,50.33,38.2
2016,5,19,18,30,293.0,56.0,1.9,20.0,105.0,42.02,30.64
2016,5,19,18,45,195.0,39.0,1.8,19.5,66.5,29.9,19.44
2016,5,19,19,0,97.0,22.0,1.7,19.0,28.0,17.13,3.23
2016,5,19,19,15,48.5,11.0,1.7,18.5,14.0,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,69.5,13.5,0.8,14.5,19.0,31.92,0.0
2016,5,20,6,0,139.0,27.0,0.9,15.0,38.0,89.89,55.4
2016,5,20,6,15,238.0,43.0,0.9,15.5,79.0,152.62,115.54
2016,5,20,6,30,337.0,59.0,0.9,16.0,120.0,223.87,176.5
2016,5,20,6,45,168.5,54.0,0.9,16.5,84.5,144.87,115.69
2016,5,20,7,0,0.0,49.0,0.9,17.0,49.0,47.33,34.36
2016,5,20,7,15,18.5,98.5,0.9,17.5,106.0,108.45,85.57
2016,5,20,7,30,37.0,148.0,0.9,18.0,163.0,179.39,143.06
2016,5,20,7,45,78.5,179.0,0.9,18.5,216.0,241.33,192.22
2016,5,20,8,0,120.0,210.0,0.9,19.0,269.0,314.36,248.52
2016,5,20,8,15,133.0,236.0,0.95,19.5,308.5,355.72,278.68
2016,5,20,8,30,146.0,262.0,1.0,20.0,348.0,397.54,308.74
2016,5,20,8,45,197.0,283.0,1.05,20.5,409.5,464.99,358.09
2016,5,20,9,0,248.0,304.0,1.1,21.0,471.0,544.24,414.26
2016,5,20,9,15,517.5,220.5,1.15,21.5,600.0,703.03,531.06
2016,5,20,9,30,787.0,137.0,1.2,22.0,729.0,867.76,640.85
2016,5,20,9,45,799.0,140.0,1.3,22.5,769.0,898.87,657.88
2016,5,20,10,0,811.0,143.0,1.4,23.0,809.0,927.8,675.05
2016,5,20,10,15,820.0,145.0,1.45,23.0,843.0,950.42,688.77
2016,5,20,10,30,829.0,147.0,1.5,23.0,877.0,970.43,700.95
2016,5,20,10,45,836.0,148.5,1.6,23.5,904.0,985.19,709.25
2016,5,20,11,0,843.0,150.0,1.7,24.0,931.0,991.21,712.12
2016,5,20,11,15,847.5,151.0,1.7,24.0,950.0,997.26,715.23
2016,5,20,11,30,852.0,152.0,1.7,24.0,969.0,1000.29,716.56
2016,5,20,11,45,863.5,146.5,1.75,24.5,983.0,1000.83,715.76
2016,5,20,12,0,875.0,141.0,1.8,25.0,997.0,998.32,713.17
2016,5,20,12,15,875.5,141.0,1.8,25.0,1000.5,987.41,706.16
2016,5,20,12,30,876.0,141.0,1.8,25.0,1004.0,973.62,697.53
2016,5,20,12,45,873.5,141.5,1.8,25.5,998.5,954.74,684.42
2016,5,20,13,0,871.0,142.0,1.8,26.0,993.0,933.26,669.8
2016,5,20,13,15,867.5,141.5,1.8,26.0,979.5,907.42,653.76
2016,5,20,13,30,864.0,141.0,1.8,26.0,966.0,879.19,636.18
2016,5,20,13,45,857.0,141.0,1.8,26.0,944.5,846.22,615.46
2016,5,20,14,0,850.0,141.0,1.8,26.0,923.0,811.31,593.36
2016,5,20,14,15,842.5,139.5,1.8,26.0,895.0,772.89,568.77
2016,5,20,14,30,835.0,138.0,1.8,26.0,867.0,732.91,542.91
2016,5,20,14,45,828.0,134.5,1.85,26.0,832.5,688.37,513.03
2016,5,20,15,0,821.0,131.0,1.9,26.0,798.0,643.9,481.82
2016,5,20,15,15,808.0,128.0,1.95,26.0,757.0,595.36,446.82
2016,5,20,15,30,795.0,125.0,2.0,26.0,716.0,546.6,410.68
2016,5,20,15,45,777.5,122.5,2.05,26.0,669.5,496.07,372.16
2016,5,20,16,0,760.0,120.0,2.1,26.0,623.0,446.22,333.03
2016,5,20,16,15,739.0,116.0,2.1,25.5,573.5,394.53,291.97
2016,5,20,16,30,718.0,112.0,2.1,25.0,524.0,341.04,248.46
2016,5,20,16,45,688.0,107.5,2.15,25.0,471.0,289.24,205.13
2016,5,20,17,0,658.0,103.0,2.2,25.0,418.0,240.3,163.82
2016,5,20,17,15,621.0,96.5,2.1,24.5,364.5,191.4,123.67
2016,5,20,17,30,584.0,90.0,2.0,24.0,311.0,146.49,88.56
2016,5,20,17,45,531.5,82.0,1.9,24.0,258.0,103.18,58.91
2016,5,20,18,0,479.0,74.0,1.8,24.0,205.0,65.77,39.82
2016,5,20,18,15,405.5,63.0,1.65,23.0,156.5,45.34,33.52
2016,5,20,18,30,332.0,52.0,1.5,22.0,108.0,38.76,27.62
2016,5,20,18,45,227.5,37.0,1.4,21.5,68.5,28.22,17.92
2016,5,20,19,0,123.0,22.0,1.3,21.0,29.0,17.1,3.87
2016,5,20,19,15,61.5,11.0,1.35,21.0,14.5,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,24.5,13.0,2.05,19.5,14.5,19.38,0.0
2016,5,21,6,0,49.0,26.0,2.3,20.0,29.0,48.41,27.67
2016,5,21,6,15,109.0,50.5,2.35,20.0,67.5,108.45,80.52
2016,5,21,6,30,169.0,75.0,2.4,20.0,106.0,166.9,130.2
2016,5,21,6,45,86.5,86.0,2.45,20.5,102.0,139.69,109.91
2016,5,21,7,0,4.0,97.0,2.5,21.0,98.0,100.25,77.44
2016,5,21,7,15,37.5,126.5,2.5,21.5,141.0,155.85,123.06
2016,5,21,7,30,71.0,156.0,2.5,22.0,184.0,209.68,166.27
2016,5,21,7,45,98.0,183.0,2.55,22.5,228.0,258.83,204.79
2016,5,21,8,0,125.0,210.0,2.6,23.0,272.0,317.87,250.07
2016,5,21,8,15,137.5,236.0,2.6,23.0,311.5,359.07,280.89
2016,5,21,8,30,150.0,262.0,2.6,23.0,351.0,400.68,311.56
2016,5,21,8,45,167.0,287.0,2.65,23.5,393.5,445.12,343.44
2016,5,21,9,0,184.0,312.0,2.7,24.0,436.0,490.03,375.06
2016,5,21,9,15,108.0,305.0,2.7,24.0,379.0,418.79,319.5
2016,5,21,9,30,32.0,298.0,2.7,24.0,322.0,334.73,254.06
2016,5,21,9,45,183.5,335.0,2.7,24.5,484.5,522.04,395.7
2016,5,21,10,0,335.0,372.0,2.7,25.0,647.0,714.7,532.23
2016,5,21,10,15,211.5,397.5,2.65,25.0,574.0,617.69,458.9
2016,5,21,10,30,88.0,423.0,2.6,25.0,501.0,516.52,383.05
2016,5,21,10,45,51.0,344.0,2.6,25.5,389.5,396.88,295.96
2016,5,21,11,0,14.0,265.0,2.6,26.0,278.0,273.54,203.95
2016,5,21,11,15,62.0,373.5,2.55,26.0,433.0,435.5,323.87
2016,5,21,11,30,110.0,482.0,2.5,26.0,588.0,591.55,433.44
2016,5,21,11,45,94.0,479.5,2.5,26.5,570.5,570.23,416.1
2016,5,21,12,0,78.0,477.0,2.5,27.0,553.0,548.8,399.83
2016,5,21,12,15,44.0,339.5,2.45,27.0,382.5,376.49,277.77
2016,5,21,12,30,10.0,202.0,2.4,27.0,212.0,205.76,152.13
2016,5,21,12,45,15.0,271.0,2.4,27.0,286.0,276.94,205.5
2016,5,21,13,0,20.0,340.0,2.4,27.0,360.0,347.35,256.74
2016,5,21,13,15,73.5,412.5,2.4,27.0,483.5,463.09,341.08
2016,5,21,13,30,127.0,485.0,2.4,27.0,607.0,572.56,418.26
2016,5,21,13,45,84.0,440.5,2.45,27.0,520.5,489.62,359.14
2016,5,21,14,0,41.0,396.0,2.5,27.0,434.0,408.85,301.43
2016,5,21,14,15,58.0,403.5,2.55,27.0,455.5,425.2,314.32
2016,5,21,14,30,75.0,411.0,2.6,27.0,477.0,439.86,325.52
2016,5,21,14,45,61.0,381.0,2.65,27.0,433.0,397.83,295.42
2016,5,21,15,0,47.0,351.0,2.7,27.0,389.0,357.19,266.25
2016,5,21,15,15,190.0,338.5,2.75,27.0,481.5,423.15,317.27
2016,5,21,15,30,333.0,326.0,2.8,27.0,574.0,474.88,355.75
2016,5,21,15,45,407.5,278.0,2.85,27.0,562.0,448.06,336.03
2016,5,21,16,0,482.0,230.0,2.9,27.0,550.0,417.18,312.32
2016,5,21,16,15,434.0,234.0,2.9,26.5,505.0,374.83,279.68
2016,5,21,16,30,386.0,238.0,2.9,26.0,460.0,340.69,253.07
2016,5,21,16,45,410.0,208.5,2.95,26.0,424.0,300.33,219.89
2016,5,21,17,0,434.0,179.0,3.0,26.0,388.0,253.18,180.67
2016,5,21,17,15,395.0,165.0,2.95,25.5,337.0,208.84,145.89
2016,5,21,17,30,356.0,151.0,2.9,25.0,286.0,172.61,118.64
2016,5,21,17,45,306.0,133.0,2.85,25.0,236.0,132.29,90.36
2016,5,21,18,0,256.0,115.0,2.8,25.0,186.0,97.32,68.92
2016,5,21,18,15,200.0,92.5,2.65,24.5,140.0,71.85,55.86
2016,5,21,18,30,144.0,70.0,2.5,24.0,94.0,55.53,41.55
2016,5,21,18,45,88.5,44.5,2.45,23.5,57.5,38.13,25.96
2016,5,21,19,0,33.0,19.0,2.4,23.0,21.0,17.25,4.48
2016,5,21,19,15,16.5,9.5,2.4,22.5,10.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,48.5,14.5,2.05,20.5,18.5,27.37,0.0
2016,5,22,6,0,97.0,29.0,2.2,21.0,37.0,73.62,44.93
2016,5,22,6,15,186.0,47.5,2.3,21.0,77.0,139.29,103.82
2016,5,22,6,30,275.0,66.0,2.4,21.0,117.0,206.64,161.02
2016,5,22,6,45,188.0,88.5,2.55,21.5,128.5,197.3,156.21
2016,5,22,7,0,101.0,111.0,2.7,22.0,140.0,178.63,141.66
2016,5,22,7,15,50.5,116.5,2.7,22.5,131.0,151.42,119.16
2016,5,22,7,30,0.0,122.0,2.7,23.0,122.0,121.75,93.85
2016,5,22,7,45,31.5,162.0,2.75,23.5,177.5,190.66,149.12
2016,5,22,8,0,63.0,202.0,2.8,24.0,233.0,257.14,200.99
2016,5,22,8,15,64.5,226.0,2.8,24.0,261.0,285.22,221.83
2016,5,22,8,30,66.0,250.0,2.8,24.0,289.0,313.13,242.35
2016,5,22,8,45,39.5,237.0,2.8,24.5,261.5,277.22,213.0
2016,5,22,9,0,13.0,224.0,2.8,25.0,234.0,233.34,177.72
2016,5,22,9,15,17.5,250.0,2.75,25.0,263.5,263.63,200.49
2016,5,22,9,30,22.0,276.0,2.7,25.0,293.0,294.04,222.91
2016,5,22,9,45,35.5,317.0,2.7,25.5,345.5,357.3,269.23
2016,5,22,10,0,49.0,358.0,2.7,26.0,398.0,412.56,308.63
2016,5,22,10,15,37.0,347.0,2.7,26.0,378.5,388.44,289.96
2016,5,22,10,30,25.0,336.0,2.7,26.0,359.0,364.23,271.55
2016,5,22,10,45,21.5,323.0,2.75,26.5,343.0,339.28,252.56
2016,5,22,11,0,18.0,310.0,2.8,27.0,327.0,322.33,239.42
2016,5,22,11,15,15.0,275.0,2.8,27.0,289.5,284.13,211.16
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,246.25,183.01
2016,5,22,11,45,11.5,224.5,2.85,27.0,236.0,230.23,171.09
2016,5,22,12,0,11.0,209.0,2.9,27.0,220.0,214.26,159.14
2016,5,22,12,15,19.0,298.5,2.95,27.0,317.5,309.05,229.62
2016,5,22,12,30,27.0,388.0,3.0,27.0,415.0,405.74,299.53
2016,5,22,12,45,76.0,443.5,3.1,27.5,518.0,503.16,369.57
2016,5,22,13,0,125.0,499.0,3.2,28.0,621.0,597.94,435.87
2016,5,22,13,15,430.0,359.5,3.25,28.0,772.5,730.18,536.82
2016,5,22,13,30,735.0,220.0,3.3,28.0,924.0,845.54,621.7
2016,5,22,13,45,417.5,337.0,3.35,28.0,735.5,666.91,492.43
2016,5,22,14,0,100.0,454.0,3.4,28.0,547.0,509.82,374.2
2016,5,22,14,15,87.0,432.5,3.4,28.0,511.5,474.03,349.55
2016,5,22,14,30,74.0,411.0,3.4,28.0,476.0,439.26,324.89
2016,5,22,14,45,215.0,386.0,3.45,28.0,563.5,504.53,375.45
2016,5,22,15,0,356.0,361.0,3.5,28.0,651.0,556.95,415.05
2016,5,22,15,15,511.0,275.0,3.5,27.5,667.5,551.22,413.9
2016,5,22,15,30,666.0,189.0,3.5,27.0,684.0,532.8,402.37
2016,5,22,15,45,647.5,183.0,3.55,27.0,639.5,484.4,365.14
2016,5,22,16,0,629.0,177.0,3.6,27.0,595.0,437.04,327.95
2016,5,22,16,15,461.5,208.5,3.55,27.0,502.0,364.52,272.12
2016,5,22,16,30,294.0,240.0,3.5,27.0,409.0,310.96,231.76
2016,5,22,16,45,408.0,193.5,3.45,27.0,403.5,283.64,206.95
2016,5,22,17,0,522.0,147.0,3.4,27.0,398.0,248.39,173.86
2016,5,22,17,15,482.5,136.5,3.25,26.5,346.5,202.37,137.08
2016,5,22,17,30,443.0,126.0,3.1,26.0,295.0,160.56,105.04
2016,5,22,17,45,388.5,113.5,3.0,26.0,244.5,120.12,77.07
2016,5,22,18,0,334.0,101.0,2.9,26.0,194.0,85.59,57.38
2016,5,22,18,15,268.5,83.5,2.8,25.5,147.5,65.45,50.24
2016,5,22,18,30,203.0,66.0,2.7,25.0,101.0,52.64,38.97
2016,5,22,18,45,128.0,44.0,2.65,24.5,63.5,35.93,24.09
2016,5,22,19,0,53.0,22.0,2.6,24.0,26.0,18.53,5.76
2016,5,22,19,15,26.5,11.0,2.65,24.0,13.0,10.81,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
