Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.5,0.85,21.0,1.5,1.44,0.0
2016,6,2,6,0,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,6,2,6,15,0.0,6.0,1.3,21.0,6.0,5.78,0.0
2016,6,2,6,30,0.0,9.0,1.6,21.0,9.0,8.67,1.55
2016,6,2,6,45,0.0,12.5,1.95,21.0,12.5,12.05,4.43
2016,6,2,7,0,0.0,16.0,2.3,21.0,16.0,15.43,7.28
2016,6,2,7,15,7.5,78.5,2.4,21.0,81.5,80.83,61.66
2016,6,2,7,30,15.0,141.0,2.5,21.0,147.0,151.45,119.06
2016,6,2,7,45,20.0,162.5,2.6,21.5,172.0,176.92,138.86
2016,6,2,8,0,25.0,184.0,2.7,22.0,197.0,202.7,158.65
2016,6,2,8,15,83.5,224.5,2.75,22.0,273.5,297.5,233.75
2016,6,2,8,30,142.0,265.0,2.8,22.0,350.0,397.89,310.88
2016,6,2,8,45,86.5,264.5,2.85,22.0,317.5,345.72,268.65
2016,6,2,9,0,31.0,264.0,2.9,22.0,285.0,298.8,230.49
2016,6,2,9,15,23.5,260.0,2.9,22.0,277.0,279.19,214.85
2016,6,2,9,30,16.0,256.0,2.9,22.0,269.0,268.03,205.58
2016,6,2,9,45,137.0,324.5,2.95,22.5,438.0,468.09,358.73
2016,6,2,10,0,258.0,393.0,3.0,23.0,607.0,665.19,500.71
2016,6,2,10,15,141.0,362.0,3.0,23.0,479.5,512.83,387.28
2016,6,2,10,30,24.0,331.0,3.0,23.0,352.0,350.36,264.37
2016,6,2,10,45,34.0,368.5,3.05,23.5,400.0,405.62,305.06
2016,6,2,11,0,44.0,406.0,3.1,24.0,448.0,452.78,338.45
2016,6,2,11,15,26.0,292.5,2.95,24.0,317.0,317.76,238.83
2016,6,2,11,30,8.0,179.0,2.8,24.0,186.0,182.4,136.63
2016,6,2,11,45,74.0,341.5,2.65,24.0,414.0,412.27,310.46
2016,6,2,12,0,140.0,504.0,2.5,24.0,642.0,641.78,472.13
2016,6,2,12,15,494.0,326.5,2.3,24.0,815.5,812.2,598.19
2016,6,2,12,30,848.0,149.0,2.1,24.0,989.0,960.48,697.01
2016,6,2,12,45,855.0,144.0,1.9,24.5,988.0,946.31,682.85
2016,6,2,13,0,862.0,139.0,1.7,25.0,987.0,929.38,668.64
2016,6,2,13,15,654.5,280.0,1.6,25.0,919.5,858.62,621.04
2016,6,2,13,30,447.0,421.0,1.5,25.0,852.0,790.67,569.34
2016,6,2,13,45,247.5,417.0,1.45,25.0,655.0,603.55,440.37
2016,6,2,14,0,48.0,413.0,1.4,25.0,458.0,431.17,316.3
2016,6,2,14,15,135.0,424.0,1.45,25.0,544.5,502.31,370.38
2016,6,2,14,30,222.0,435.0,1.5,25.0,631.0,568.18,417.98
2016,6,2,14,45,533.5,275.0,1.55,25.0,722.0,622.97,463.45
2016,6,2,15,0,845.0,115.0,1.6,25.0,813.0,659.49,494.12
2016,6,2,15,15,834.5,113.0,1.6,25.0,773.0,613.29,460.14
2016,6,2,15,30,824.0,111.0,1.6,25.0,733.0,566.53,425.58
2016,6,2,15,45,813.0,107.0,1.6,25.0,689.0,513.95,385.99
2016,6,2,16,0,802.0,103.0,1.6,25.0,645.0,464.44,347.4
2016,6,2,16,15,783.5,99.5,1.55,25.0,596.0,412.42,305.7
2016,6,2,16,30,765.0,96.0,1.5,25.0,547.0,361.54,263.83
2016,6,2,16,45,743.0,91.5,1.5,25.0,496.0,310.03,220.79
2016,6,2,17,0,721.0,87.0,1.5,25.0,445.0,260.46,178.69
2016,6,2,17,15,688.5,82.0,1.4,24.5,391.5,207.31,134.55
2016,6,2,17,30,656.0,77.0,1.3,24.0,338.0,160.45,96.61
2016,6,2,17,45,613.0,70.5,1.25,24.0,285.5,114.8,62.93
2016,6,2,18,0,570.0,64.0,1.2,24.0,233.0,73.89,38.46
2016,6,2,18,15,503.5,56.5,1.1,23.5,182.5,38.21,27.41
2016,6,2,18,30,437.0,49.0,1.0,23.0,132.0,34.88,24.39
2016,6,2,18,45,339.0,38.0,0.9,22.5,90.0,28.09,18.16
2016,6,2,19,0,241.0,27.0,0.8,22.0,48.0,20.77,10.53
2016,6,2,19,15,120.5,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,14.0,1.5,17.5,14.0,13.52,0.0
2016,6,3,6,0,0.0,28.0,1.5,18.0,28.0,28.25,15.96
2016,6,3,6,15,21.5,48.0,1.55,18.0,52.5,60.61,43.9
2016,6,3,6,30,43.0,68.0,1.6,18.0,77.0,92.19,70.97
2016,6,3,6,45,53.5,90.5,1.65,18.5,104.5,123.31,97.33
2016,6,3,7,0,64.0,113.0,1.7,19.0,132.0,155.0,123.61
2016,6,3,7,15,73.0,137.0,1.7,19.0,163.0,188.29,150.8
2016,6,3,7,30,82.0,161.0,1.7,19.0,194.0,222.08,177.79
2016,6,3,7,45,416.5,118.5,1.7,19.5,322.5,420.59,339.07
2016,6,3,8,0,751.0,76.0,1.7,20.0,451.0,626.69,495.29
2016,6,3,8,15,773.0,79.0,1.85,20.5,502.5,675.36,527.01
2016,6,3,8,30,795.0,82.0,2.0,21.0,554.0,719.21,556.1
2016,6,3,8,45,813.0,84.0,2.15,21.5,602.5,762.69,584.56
2016,6,3,9,0,831.0,86.0,2.3,22.0,651.0,805.16,611.95
2016,6,3,9,15,843.5,88.0,2.4,22.5,695.0,841.53,634.48
2016,6,3,9,30,856.0,90.0,2.5,23.0,739.0,876.07,655.62
2016,6,3,9,45,653.5,206.5,2.7,23.5,717.5,841.78,630.89
2016,6,3,10,0,451.0,323.0,2.9,24.0,696.0,781.33,582.55
2016,6,3,10,15,368.5,373.0,2.95,24.0,686.0,752.0,559.42
2016,6,3,10,30,286.0,423.0,3.0,24.0,676.0,726.31,538.26
2016,6,3,10,45,352.5,409.0,3.05,24.5,731.0,777.1,573.91
2016,6,3,11,0,419.0,395.0,3.1,25.0,786.0,833.81,612.31
2016,6,3,11,15,318.5,441.5,3.1,25.0,742.5,773.83,567.51
2016,6,3,11,30,218.0,488.0,3.1,25.0,699.0,711.81,521.63
2016,6,3,11,45,161.0,491.0,3.1,25.0,648.0,654.18,480.26
2016,6,3,12,0,104.0,494.0,3.1,25.0,597.0,592.18,435.35
2016,6,3,12,15,499.0,304.5,3.05,25.0,799.0,795.57,590.2
2016,6,3,12,30,894.0,115.0,3.0,25.0,1001.0,972.5,710.24
2016,6,3,12,45,889.5,117.5,2.95,25.0,996.0,954.12,696.32
2016,6,3,13,0,885.0,120.0,2.9,25.0,991.0,933.16,682.5
2016,6,3,13,15,589.0,295.5,2.85,25.0,872.0,814.77,600.99
2016,6,3,13,30,293.0,471.0,2.8,25.0,753.0,704.78,516.88
2016,6,3,13,45,247.0,469.5,2.75,25.5,704.0,652.05,479.18
2016,6,3,14,0,201.0,468.0,2.7,26.0,655.0,603.92,444.05
2016,6,3,14,15,528.0,293.0,2.65,26.0,764.0,682.19,508.28
2016,6,3,14,30,855.0,118.0,2.6,26.0,873.0,741.11,554.1
2016,6,3,14,45,844.5,117.5,2.55,26.0,839.5,698.53,524.72
2016,6,3,15,0,834.0,117.0,2.5,26.0,806.0,654.97,493.42
2016,6,3,15,15,477.0,237.5,2.45,25.5,627.5,504.83,381.22
2016,6,3,15,30,120.0,358.0,2.4,25.0,449.0,392.88,295.25
2016,6,3,15,45,450.0,233.5,2.35,25.0,543.5,438.6,332.33
2016,6,3,16,0,780.0,109.0,2.3,25.0,638.0,460.55,347.17
2016,6,3,16,15,761.5,105.5,2.15,25.0,589.5,409.64,305.4
2016,6,3,16,30,743.0,102.0,2.0,25.0,541.0,359.89,264.01
2016,6,3,16,45,716.5,98.5,1.9,25.0,489.5,309.01,221.28
2016,6,3,17,0,690.0,95.0,1.8,25.0,438.0,257.28,177.58
2016,6,3,17,15,657.0,89.5,1.7,24.5,385.5,208.1,136.62
2016,6,3,17,30,624.0,84.0,1.6,24.0,333.0,162.37,99.6
2016,6,3,17,45,575.5,78.0,1.55,24.0,280.5,118.2,67.15
2016,6,3,18,0,527.0,72.0,1.5,24.0,228.0,79.38,43.88
2016,6,3,18,15,461.0,63.0,1.35,23.5,179.0,43.63,32.07
2016,6,3,18,30,395.0,54.0,1.2,23.0,130.0,39.27,28.15
2016,6,3,18,45,297.5,41.5,1.05,22.5,88.5,31.2,20.8
2016,6,3,19,0,200.0,29.0,0.9,22.0,47.0,22.34,11.88
2016,6,3,19,15,100.0,14.5,0.9,21.5,23.5,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,8.5,14.5,2.05,17.5,15.5,17.16,0.0
2016,6,4,6,0,17.0,29.0,2.3,18.0,31.0,37.2,22.53
2016,6,4,6,15,43.0,49.5,2.4,18.5,57.0,70.77,51.86
2016,6,4,6,30,69.0,70.0,2.5,19.0,83.0,111.3,86.32
2016,6,4,6,45,85.0,92.5,2.6,19.5,114.0,146.74,116.36
2016,6,4,7,0,101.0,115.0,2.7,20.0,145.0,183.27,146.69
2016,6,4,7,15,50.5,95.5,2.85,20.5,110.5,127.25,100.49
2016,6,4,7,30,0.0,76.0,3.0,21.0,76.0,73.51,55.23
2016,6,4,7,45,26.5,138.5,3.15,21.5,152.0,160.65,126.31
2016,6,4,8,0,53.0,201.0,3.3,22.0,228.0,248.7,195.91
2016,6,4,8,15,74.0,230.5,3.45,22.5,272.5,297.19,233.04
2016,6,4,8,30,95.0,260.0,3.6,23.0,317.0,346.88,270.52
2016,6,4,8,45,74.0,273.5,3.75,23.5,320.0,345.47,267.41
2016,6,4,9,0,53.0,287.0,3.9,24.0,323.0,342.59,263.32
2016,6,4,9,15,75.5,320.0,4.0,24.0,375.5,397.75,304.82
2016,6,4,9,30,98.0,353.0,4.1,24.0,428.0,453.67,346.12
2016,6,4,9,45,191.5,370.0,4.2,24.5,525.5,567.55,430.72
2016,6,4,10,0,285.0,387.0,4.3,25.0,623.0,684.38,514.6
2016,6,4,10,15,355.5,376.0,4.35,25.0,682.5,742.69,556.52
2016,6,4,10,30,426.0,365.0,4.4,25.0,742.0,809.18,603.68
2016,6,4,10,45,349.5,410.0,4.45,25.5,726.0,775.25,575.48
2016,6,4,11,0,273.0,455.0,4.5,26.0,710.0,745.08,550.33
2016,6,4,11,15,356.0,437.5,4.55,26.0,776.5,807.19,595.67
2016,6,4,11,30,439.0,420.0,4.6,26.0,843.0,872.87,642.22
2016,6,4,11,45,278.0,459.5,4.65,26.0,728.5,743.38,548.4
2016,6,4,12,0,117.0,499.0,4.7,26.0,614.0,614.33,453.26
2016,6,4,12,15,106.0,496.5,4.75,26.0,601.5,592.89,438.38
2016,6,4,12,30,95.0,494.0,4.8,26.0,589.0,575.61,425.92
2016,6,4,12,45,181.5,492.5,4.85,26.0,672.0,652.84,483.63
2016,6,4,13,0,268.0,491.0,4.9,26.0,755.0,724.0,535.79
2016,6,4,13,15,255.5,487.5,4.9,26.0,736.5,698.76,517.6
2016,6,4,13,30,243.0,484.0,4.9,26.0,718.0,674.78,500.69
2016,6,4,13,45,331.0,439.5,4.95,26.0,751.5,695.26,518.41
2016,6,4,14,0,419.0,395.0,5.0,26.0,785.0,709.43,531.24
2016,6,4,14,15,251.5,408.5,4.95,26.0,641.0,576.05,432.34
2016,6,4,14,30,84.0,422.0,4.9,26.0,497.0,458.19,343.13
2016,6,4,14,45,213.5,396.0,4.85,26.0,575.0,516.04,389.02
2016,6,4,15,0,343.0,370.0,4.8,26.0,653.0,562.27,424.71
2016,6,4,15,15,171.5,238.5,4.7,25.5,380.0,322.78,246.76
2016,6,4,15,30,0.0,107.0,4.6,25.0,107.0,103.45,76.31
2016,6,4,15,45,110.5,208.5,4.55,25.0,283.5,249.45,191.19
2016,6,4,16,0,221.0,310.0,4.5,25.0,460.0,382.03,291.16
2016,6,4,16,15,219.5,285.0,4.3,24.5,424.5,346.37,263.66
2016,6,4,16,30,218.0,260.0,4.1,24.0,389.0,310.87,236.34
2016,6,4,16,45,350.5,209.0,3.9,24.0,393.5,291.8,218.1
2016,6,4,17,0,483.0,158.0,3.7,24.0,398.0,258.88,186.68
2016,6,4,17,15,469.5,139.5,3.35,23.5,350.5,213.22,148.73
2016,6,4,17,30,456.0,121.0,3.0,23.0,303.0,169.1,112.72
2016,6,4,17,45,428.0,105.5,2.65,23.0,256.0,127.55,81.09
2016,6,4,18,0,400.0,90.0,2.3,23.0,209.0,89.18,55.64
2016,6,4,18,15,350.5,75.5,2.05,22.5,164.5,54.77,41.81
2016,6,4,18,30,301.0,61.0,1.8,22.0,120.0,44.99,33.19
2016,6,4,18,45,225.5,45.5,1.55,22.0,82.0,34.35,23.52
2016,6,4,19,0,150.0,30.0,1.3,22.0,44.0,23.11,12.6
2016,6,4,19,15,75.0,15.0,1.3,21.5,22.0,11.7,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,102.0,15.5,3.3,19.0,25.0,52.55,0.0
2016,6,5,6,0,204.0,31.0,3.5,19.0,50.0,118.08,80.33
2016,6,5,6,15,305.5,43.5,3.6,19.5,93.0,179.61,136.29
2016,6,5,6,30,407.0,56.0,3.7,20.0,136.0,254.08,200.1
2016,6,5,6,45,478.5,64.5,3.8,20.5,187.0,318.09,254.98
2016,6,5,7,0,550.0,73.0,3.9,21.0,238.0,388.4,313.45
2016,6,5,7,15,597.5,79.5,4.0,21.5,291.5,448.56,362.23
2016,6,5,7,30,645.0,86.0,4.1,22.0,345.0,512.04,412.02
2016,6,5,7,45,682.5,90.5,4.25,23.0,400.0,569.52,454.96
2016,6,5,8,0,720.0,95.0,4.4,24.0,455.0,628.74,497.84
2016,6,5,8,15,745.0,99.0,4.45,24.0,507.5,677.21,531.94
2016,6,5,8,30,770.0,103.0,4.5,24.0,560.0,728.09,567.29
2016,6,5,8,45,792.5,105.0,4.55,24.5,610.5,774.42,597.69
2016,6,5,9,0,815.0,107.0,4.6,25.0,661.0,820.03,627.12
2016,6,5,9,15,829.5,110.0,4.6,25.5,706.5,858.72,650.99
2016,6,5,9,30,844.0,113.0,4.6,26.0,752.0,890.33,669.73
2016,6,5,9,45,857.0,114.0,4.65,26.5,793.0,921.76,688.56
2016,6,5,10,0,870.0,115.0,4.7,27.0,834.0,951.0,705.8
2016,6,5,10,15,435.5,125.5,4.75,27.0,485.0,564.23,432.92
2016,6,5,10,30,1.0,136.0,4.8,27.0,136.0,133.38,97.99
2016,6,5,10,45,228.0,264.0,4.85,27.0,476.0,502.78,383.22
2016,6,5,11,0,455.0,392.0,4.9,27.0,816.0,866.72,641.0
2016,6,5,11,15,250.5,410.0,4.9,27.0,644.5,673.95,499.9
2016,6,5,11,30,46.0,428.0,4.9,27.0,473.0,473.66,350.67
2016,6,5,11,45,233.5,431.5,4.95,27.5,661.0,671.15,497.39
2016,6,5,12,0,421.0,435.0,5.0,28.0,849.0,856.81,628.04
2016,6,5,12,15,673.0,276.0,4.95,28.0,941.0,937.05,689.79
2016,6,5,12,30,925.0,117.0,4.9,28.0,1033.0,1004.98,734.31
2016,6,5,12,45,924.0,116.5,4.9,28.0,1029.0,986.57,721.73
2016,6,5,13,0,923.0,116.0,4.9,28.0,1025.0,965.39,707.94
2016,6,5,13,15,921.0,115.5,4.85,28.0,1013.0,940.58,691.41
2016,6,5,13,30,919.0,115.0,4.8,28.0,1001.0,913.14,673.17
2016,6,5,13,45,914.5,115.0,4.8,28.0,981.0,881.54,652.44
2016,6,5,14,0,910.0,115.0,4.8,28.0,961.0,847.69,630.12
2016,6,5,14,15,904.5,113.5,4.7,28.0,934.0,809.58,604.2
2016,6,5,14,30,899.0,112.0,4.6,28.0,907.0,769.61,576.92
2016,6,5,14,45,887.5,112.5,4.6,28.0,872.0,725.61,547.16
2016,6,5,15,0,876.0,113.0,4.6,28.0,837.0,680.6,514.99
2016,6,5,15,15,866.0,111.0,4.5,27.5,797.0,633.47,480.61
2016,6,5,15,30,856.0,109.0,4.4,27.0,757.0,585.66,444.94
2016,6,5,15,45,844.5,105.0,4.3,27.0,712.5,534.82,405.3
2016,6,5,16,0,833.0,101.0,4.2,27.0,668.0,483.89,364.61
2016,6,5,16,15,815.5,98.0,3.95,26.5,618.0,427.59,319.44
2016,6,5,16,30,798.0,95.0,3.7,26.0,568.0,375.94,276.6
2016,6,5,16,45,776.5,90.5,3.45,26.0,516.0,322.91,231.43
2016,6,5,17,0,755.0,86.0,3.2,26.0,464.0,271.72,187.3
2016,6,5,17,15,723.0,81.5,2.85,25.5,409.5,220.35,143.96
2016,6,5,17,30,691.0,77.0,2.5,25.0,355.0,169.11,102.08
2016,6,5,17,45,647.5,71.5,2.15,24.5,300.5,122.28,67.23
2016,6,5,18,0,604.0,66.0,1.8,24.0,246.0,80.24,41.65
2016,6,5,18,15,537.5,58.5,1.65,23.0,194.5,41.34,30.18
2016,6,5,18,30,471.0,51.0,1.5,22.0,143.0,36.4,25.83
2016,6,5,18,45,365.5,40.0,1.4,21.5,98.0,29.67,19.64
2016,6,5,19,0,260.0,29.0,1.3,21.0,53.0,22.43,12.23
2016,6,5,19,15,130.0,14.5,1.3,20.5,26.5,11.11,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,134.5,14.5,2.2,17.5,27.0,61.54,0.0
2016,6,6,6,0,269.0,29.0,2.4,18.0,54.0,137.94,94.44
2016,6,6,6,15,374.5,39.5,2.6,18.5,99.0,202.92,154.36
2016,6,6,6,30,480.0,50.0,2.8,19.0,144.0,278.74,219.73
2016,6,6,6,45,547.0,57.0,3.0,19.5,196.0,342.24,274.53
2016,6,6,7,0,614.0,64.0,3.2,20.0,248.0,411.62,332.41
2016,6,6,7,15,658.5,69.5,3.15,20.5,303.0,471.77,380.83
2016,6,6,7,30,703.0,75.0,3.1,21.0,358.0,532.85,428.22
2016,6,6,7,45,735.0,79.5,3.1,22.0,413.0,589.36,469.61
2016,6,6,8,0,767.0,84.0,3.1,23.0,468.0,647.01,509.55
2016,6,6,8,15,790.0,87.5,3.2,23.5,521.0,697.63,543.69
2016,6,6,8,30,813.0,91.0,3.3,24.0,574.0,748.05,577.05
2016,6,6,8,45,830.5,94.0,3.4,25.0,623.5,792.93,604.74
2016,6,6,9,0,848.0,97.0,3.5,26.0,673.0,831.71,627.72
2016,6,6,9,15,861.0,99.5,3.5,26.0,718.5,869.5,651.71
2016,6,6,9,30,874.0,102.0,3.5,26.0,764.0,905.43,674.26
2016,6,6,9,45,883.0,104.0,3.5,26.5,804.0,935.03,691.06
2016,6,6,10,0,892.0,106.0,3.5,27.0,844.0,962.19,706.17
2016,6,6,10,15,899.5,107.5,3.45,27.0,877.5,984.77,719.27
2016,6,6,10,30,907.0,109.0,3.4,27.0,911.0,1004.55,730.59
2016,6,6,10,45,911.5,110.5,3.4,27.5,938.0,1018.44,737.05
2016,6,6,11,0,916.0,112.0,3.4,28.0,965.0,1029.25,741.63
2016,6,6,11,15,919.5,113.0,3.35,28.0,984.5,1035.39,744.42
2016,6,6,11,30,923.0,114.0,3.3,28.0,1004.0,1038.32,745.31
2016,6,6,11,45,926.5,113.0,3.25,28.0,1016.0,1036.02,743.0
2016,6,6,12,0,930.0,112.0,3.2,28.0,1028.0,1030.52,738.81
2016,6,6,12,15,930.0,112.0,3.15,28.0,1031.5,1019.43,731.19
2016,6,6,12,30,930.0,112.0,3.1,28.0,1035.0,1005.33,721.8
2016,6,6,12,45,927.5,112.5,3.1,28.0,1030.0,986.47,709.86
2016,6,6,13,0,925.0,113.0,3.1,28.0,1025.0,964.86,696.23
2016,6,6,13,15,922.5,112.5,3.05,28.0,1012.5,939.62,679.92
2016,6,6,13,30,920.0,112.0,3.0,28.0,1000.0,911.78,661.95
2016,6,6,13,45,914.5,112.0,3.0,28.5,979.5,879.37,640.03
2016,6,6,14,0,909.0,112.0,3.0,29.0,959.0,844.77,616.67
2016,6,6,14,15,903.0,111.0,2.95,28.5,931.5,806.83,593.11
2016,6,6,14,30,897.0,110.0,2.9,28.0,904.0,767.07,568.08
2016,6,6,14,45,884.0,111.0,2.85,28.0,868.5,722.61,538.45
2016,6,6,15,0,871.0,112.0,2.8,28.0,833.0,677.26,506.62
2016,6,6,15,15,860.5,110.0,2.75,28.0,793.0,630.09,472.18
2016,6,6,15,30,850.0,108.0,2.7,28.0,753.0,582.29,436.5
2016,6,6,15,45,836.0,105.5,2.65,28.0,707.5,531.81,398.0
2016,6,6,16,0,822.0,103.0,2.6,28.0,662.0,477.83,356.04
2016,6,6,16,15,804.0,100.0,2.45,27.5,612.5,425.54,314.62
2016,6,6,16,30,786.0,97.0,2.3,27.0,563.0,374.31,272.86
2016,6,6,16,45,762.0,93.0,2.2,27.0,511.0,321.55,228.75
2016,6,6,17,0,738.0,89.0,2.1,27.0,459.0,270.9,185.8
2016,6,6,17,15,706.0,84.5,1.95,26.5,405.0,220.42,143.74
2016,6,6,17,30,674.0,80.0,1.8,26.0,351.0,169.9,102.84
2016,6,6,17,45,629.5,74.0,1.7,26.0,297.0,123.39,68.29
2016,6,6,18,0,585.0,68.0,1.6,26.0,243.0,81.78,42.8
2016,6,6,18,15,519.0,60.0,1.45,25.0,192.0,43.37,31.64
2016,6,6,18,30,453.0,52.0,1.3,24.0,141.0,37.19,26.28
2016,6,6,18,45,350.5,41.0,1.2,23.0,97.0,30.5,20.22
2016,6,6,19,0,248.0,30.0,1.1,22.0,53.0,23.31,12.96
2016,6,6,19,15,124.0,15.0,1.1,21.5,26.5,11.67,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,95.5,16.0,0.9,19.5,25.0,51.45,0.0
2016,6,7,6,0,191.0,32.0,0.9,20.0,50.0,115.14,77.94
2016,6,7,6,15,290.5,45.5,1.0,20.5,92.5,176.45,132.65
2016,6,7,6,30,390.0,59.0,1.1,21.0,135.0,248.22,193.01
2016,6,7,6,45,457.5,68.5,1.2,21.5,185.0,312.33,246.55
2016,6,7,7,0,525.0,78.0,1.3,22.0,235.0,380.69,301.87
2016,6,7,7,15,572.0,85.5,1.25,22.5,288.0,440.6,348.37
2016,6,7,7,30,619.0,93.0,1.2,23.0,341.0,503.78,395.45
2016,6,7,7,45,653.5,98.5,1.2,24.0,394.5,559.33,434.56
2016,6,7,8,0,688.0,104.0,1.2,25.0,448.0,616.38,473.26
2016,6,7,8,15,713.5,108.5,1.3,25.5,500.0,666.77,506.96
2016,6,7,8,30,739.0,113.0,1.4,26.0,552.0,714.72,537.77
2016,6,7,8,45,757.5,117.0,1.55,26.5,600.5,758.96,566.03
2016,6,7,9,0,776.0,121.0,1.7,27.0,649.0,802.28,593.33
2016,6,7,9,15,459.0,241.0,1.7,27.0,559.0,675.48,501.46
2016,6,7,9,30,142.0,361.0,1.7,27.0,469.0,511.14,377.68
2016,6,7,9,45,220.0,372.0,1.75,27.5,549.5,596.12,438.88
2016,6,7,10,0,298.0,383.0,1.8,28.0,630.0,692.44,504.19
2016,6,7,10,15,239.0,411.5,1.8,28.0,615.0,659.75,478.72
2016,6,7,10,30,180.0,440.0,1.8,28.0,600.0,632.8,457.94
2016,6,7,10,45,517.0,291.0,1.8,28.5,768.5,824.22,595.2
2016,6,7,11,0,854.0,142.0,1.8,29.0,937.0,998.42,705.66
2016,6,7,11,15,513.5,317.0,1.85,29.0,798.5,847.25,604.06
2016,6,7,11,30,173.0,492.0,1.9,29.0,660.0,671.36,478.37
2016,6,7,11,45,99.5,436.0,1.95,29.0,533.0,532.76,384.48
2016,6,7,12,0,26.0,380.0,2.0,29.0,406.0,401.61,291.6
2016,6,7,12,15,454.0,258.5,2.0,29.0,709.0,706.82,517.71
2016,6,7,12,30,882.0,137.0,2.0,29.0,1012.0,983.55,697.92
2016,6,7,12,45,882.0,136.0,2.05,29.0,1008.0,966.28,684.78
2016,6,7,13,0,882.0,135.0,2.1,29.0,1004.0,946.38,673.08
2016,6,7,13,15,879.5,134.5,2.1,29.0,992.0,922.07,658.09
2016,6,7,13,30,877.0,134.0,2.1,29.0,980.0,895.3,641.54
2016,6,7,13,45,873.0,132.5,2.15,29.5,960.5,863.97,621.21
2016,6,7,14,0,869.0,131.0,2.2,30.0,941.0,830.49,599.42
2016,6,7,14,15,862.5,130.0,2.2,30.0,914.0,793.51,576.01
2016,6,7,14,30,856.0,129.0,2.2,30.0,887.0,754.85,551.31
2016,6,7,14,45,849.5,126.0,2.25,30.0,854.0,712.87,524.44
2016,6,7,15,0,843.0,123.0,2.3,30.0,821.0,669.59,494.64
2016,6,7,15,15,832.0,120.5,2.25,29.5,781.5,622.88,461.99
2016,6,7,15,30,821.0,118.0,2.2,29.0,742.0,572.67,426.06
2016,6,7,15,45,603.0,196.0,2.2,29.0,639.5,486.44,361.22
2016,6,7,16,0,385.0,274.0,2.2,29.0,537.0,425.27,314.75
2016,6,7,16,15,287.0,269.0,2.1,28.5,457.0,357.89,265.43
2016,6,7,16,30,189.0,264.0,2.0,28.0,377.0,304.45,226.45
2016,6,7,16,45,447.5,180.5,1.9,28.0,414.5,295.81,214.55
2016,6,7,17,0,706.0,97.0,1.8,28.0,452.0,267.18,183.06
2016,6,7,17,15,673.0,92.0,1.7,27.5,399.0,217.5,142.03
2016,6,7,17,30,640.0,87.0,1.6,27.0,346.0,171.26,104.84
2016,6,7,17,45,590.0,81.5,1.55,27.0,292.5,126.32,71.85
2016,6,7,18,0,540.0,76.0,1.5,27.0,239.0,86.9,47.86
2016,6,7,18,15,474.0,67.0,1.35,26.0,189.0,49.93,37.08
2016,6,7,18,30,408.0,58.0,1.2,25.0,139.0,42.56,30.73
2016,6,7,18,45,309.5,45.5,1.1,24.5,96.0,34.25,23.24
2016,6,7,19,0,211.0,33.0,1.0,24.0,53.0,25.5,14.65
2016,6,7,19,15,105.5,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,79.5,16.5,0.25,21.5,24.0,47.68,0.0
2016,6,8,6,0,159.0,33.0,0.2,22.0,48.0,105.99,70.97
2016,6,8,6,15,252.5,48.5,0.35,22.0,89.5,165.85,123.52
2016,6,8,6,30,346.0,64.0,0.5,22.0,131.0,235.42,181.53
2016,6,8,6,45,418.0,73.5,0.7,22.5,180.5,296.64,232.32
2016,6,8,7,0,490.0,83.0,0.9,23.0,230.0,367.61,289.34
2016,6,8,7,15,537.5,91.0,1.1,23.5,282.0,426.82,335.82
2016,6,8,7,30,585.0,99.0,1.3,24.0,334.0,489.35,383.47
2016,6,8,7,45,623.0,104.5,1.55,24.5,387.0,545.79,425.57
2016,6,8,8,0,661.0,110.0,1.8,25.0,440.0,604.06,467.98
2016,6,8,8,15,687.0,114.5,1.9,25.5,491.5,653.77,502.12
2016,6,8,8,30,713.0,119.0,2.0,26.0,543.0,703.74,534.83
2016,6,8,8,45,564.5,191.0,2.15,26.5,544.5,681.71,515.35
2016,6,8,9,0,416.0,263.0,2.3,27.0,546.0,650.71,488.25
2016,6,8,9,15,434.0,274.0,2.35,27.0,587.0,688.91,514.46
2016,6,8,9,30,452.0,285.0,2.4,27.0,628.0,726.61,539.57
2016,6,8,9,45,625.0,215.0,2.45,27.5,716.0,824.27,608.75
2016,6,8,10,0,798.0,145.0,2.5,28.0,804.0,920.58,669.68
2016,6,8,10,15,807.0,147.0,2.5,28.0,837.5,943.28,682.41
2016,6,8,10,30,816.0,149.0,2.5,28.0,871.0,963.47,694.21
2016,6,8,10,45,526.0,306.0,2.5,28.0,777.0,848.76,614.81
2016,6,8,11,0,236.0,463.0,2.5,28.0,683.0,709.87,512.6
2016,6,8,11,15,160.5,467.0,2.5,28.0,618.5,636.57,461.21
2016,6,8,11,30,85.0,471.0,2.5,28.0,554.0,556.38,403.74
2016,6,8,11,45,214.5,465.5,2.5,28.5,676.5,682.04,493.28
2016,6,8,12,0,344.0,460.0,2.5,29.0,799.0,803.49,575.44
2016,6,8,12,15,189.0,436.5,2.5,29.0,623.0,618.33,446.95
2016,6,8,12,30,34.0,413.0,2.5,29.0,447.0,437.65,317.68
2016,6,8,12,45,55.0,445.0,2.55,29.0,499.5,485.99,353.14
2016,6,8,13,0,76.0,477.0,2.6,29.0,552.0,532.79,386.09
2016,6,8,13,15,56.5,443.5,2.6,29.0,499.5,478.81,347.95
2016,6,8,13,30,37.0,410.0,2.6,29.0,447.0,426.19,310.84
2016,6,8,13,45,212.5,408.5,2.65,29.0,608.0,567.39,415.85
2016,6,8,14,0,388.0,407.0,2.7,29.0,769.0,698.61,509.15
2016,6,8,14,15,585.0,288.0,2.7,29.0,816.0,722.8,530.47
2016,6,8,14,30,782.0,169.0,2.7,29.0,863.0,736.51,544.51
2016,6,8,14,45,461.5,286.5,2.7,29.0,692.0,586.1,433.84
2016,6,8,15,0,141.0,404.0,2.7,29.0,521.0,464.5,341.77
2016,6,8,15,15,215.0,374.5,2.7,28.5,543.0,475.03,352.08
2016,6,8,15,30,289.0,345.0,2.7,28.0,565.0,474.67,353.43
2016,6,8,15,45,308.5,317.5,2.7,28.0,539.5,444.58,331.57
2016,6,8,16,0,328.0,290.0,2.7,28.0,514.0,412.5,307.77
2016,6,8,16,15,492.5,216.0,2.6,27.5,524.0,395.73,294.48
2016,6,8,16,30,657.0,142.0,2.5,27.0,534.0,364.8,267.84
2016,6,8,16,45,612.0,137.5,2.4,27.0,476.5,311.25,224.33
2016,6,8,17,0,567.0,133.0,2.3,27.0,419.0,262.14,184.21
2016,6,8,17,15,522.5,129.0,2.15,26.5,368.5,218.68,149.14
2016,6,8,17,30,478.0,125.0,2.0,26.0,318.0,178.78,117.93
2016,6,8,17,45,439.5,111.5,1.85,26.0,269.0,136.4,86.33
2016,6,8,18,0,401.0,98.0,1.7,26.0,220.0,98.23,61.37
2016,6,8,18,15,342.5,84.0,1.6,25.5,173.5,63.71,48.88
2016,6,8,18,30,284.0,70.0,1.5,25.0,127.0,51.94,38.68
2016,6,8,18,45,208.0,52.5,1.4,24.5,87.0,39.85,27.95
2016,6,8,19,0,132.0,35.0,1.3,24.0,47.0,28.9,17.43
2016,6,8,19,15,66.0,17.5,1.35,23.5,23.5,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.5,1.0,21.5,23.5,46.41,0.0
2016,6,9,6,0,150.0,33.0,1.1,22.0,47.0,103.0,69.06
2016,6,9,6,15,239.0,48.5,1.0,22.0,88.0,160.68,120.11
2016,6,9,6,30,328.0,64.0,0.9,22.0,129.0,227.62,176.2
2016,6,9,6,45,399.0,74.5,0.85,22.5,177.5,288.65,226.55
2016,6,9,7,0,470.0,85.0,0.8,23.0,226.0,356.35,280.4
2016,6,9,7,15,517.5,93.5,1.0,23.5,277.5,417.95,328.64
2016,6,9,7,30,565.0,102.0,1.2,24.0,329.0,480.15,376.01
2016,6,9,7,45,604.5,107.5,1.4,25.0,381.5,536.74,417.19
2016,6,9,8,0,644.0,113.0,1.6,26.0,434.0,595.32,458.6
2016,6,9,8,15,670.0,118.0,1.7,26.0,485.0,644.93,493.71
2016,6,9,8,30,696.0,123.0,1.8,26.0,536.0,694.84,527.36
2016,6,9,8,45,718.0,126.5,1.95,26.5,584.5,739.78,556.37
2016,6,9,9,0,740.0,130.0,2.1,27.0,633.0,781.32,582.71
2016,6,9,9,15,755.0,133.5,2.2,27.0,677.0,818.81,606.87
2016,6,9,9,30,770.0,137.0,2.3,27.0,721.0,854.79,629.93
2016,6,9,9,45,784.0,138.5,2.4,27.5,760.5,885.96,648.44
2016,6,9,10,0,798.0,140.0,2.5,28.0,800.0,915.16,665.59
2016,6,9,10,15,532.0,283.0,2.6,28.0,731.0,822.78,600.84
2016,6,9,10,30,266.0,426.0,2.7,28.0,662.0,710.13,516.43
2016,6,9,10,45,265.0,441.0,2.8,28.5,682.5,724.43,525.43
2016,6,9,11,0,264.0,456.0,2.9,29.0,703.0,737.48,532.72
2016,6,9,11,15,552.5,302.0,2.95,29.0,831.0,870.96,631.44
2016,6,9,11,30,841.0,148.0,3.0,29.0,959.0,991.08,711.22
2016,6,9,11,45,448.0,301.0,3.1,29.5,734.0,758.06,551.63
2016,6,9,12,0,55.0,454.0,3.2,30.0,509.0,504.18,364.39
2016,6,9,12,15,127.0,481.0,3.25,30.0,608.0,601.9,435.51
2016,6,9,12,30,199.0,508.0,3.3,30.0,707.0,692.29,498.48
2016,6,9,12,45,257.0,493.5,3.35,30.0,748.0,726.91,523.27
2016,6,9,13,0,315.0,479.0,3.4,30.0,789.0,756.99,545.18
2016,6,9,13,15,581.0,311.5,3.4,30.0,875.5,824.77,599.54
2016,6,9,13,30,847.0,144.0,3.4,30.0,962.0,879.35,638.76
2016,6,9,13,45,842.0,143.0,3.4,30.0,942.5,848.55,618.39
2016,6,9,14,0,837.0,142.0,3.4,30.0,923.0,815.75,597.22
2016,6,9,14,15,830.5,140.5,3.35,30.0,896.5,779.46,573.34
2016,6,9,14,30,824.0,139.0,3.3,30.0,870.0,741.58,548.26
2016,6,9,14,45,452.0,263.0,3.3,30.0,662.0,558.61,415.01
2016,6,9,15,0,80.0,387.0,3.3,30.0,454.0,413.02,303.8
2016,6,9,15,15,172.0,369.0,3.25,29.5,503.0,443.98,329.14
2016,6,9,15,30,264.0,351.0,3.2,29.0,552.0,465.98,346.6
2016,6,9,15,45,480.0,251.0,3.2,29.0,589.5,472.97,353.3
2016,6,9,16,0,696.0,151.0,3.2,29.0,627.0,460.88,343.75
2016,6,9,16,15,565.0,184.0,3.1,28.5,552.0,398.68,295.92
2016,6,9,16,30,434.0,217.0,3.0,28.0,477.0,348.31,257.49
2016,6,9,16,45,514.0,174.0,2.95,28.0,454.0,312.88,227.09
2016,6,9,17,0,594.0,131.0,2.9,28.0,431.0,268.38,187.97
2016,6,9,17,15,558.5,123.0,2.7,27.5,379.5,221.41,149.71
2016,6,9,17,30,523.0,115.0,2.5,27.0,328.0,178.62,115.69
2016,6,9,17,45,477.0,105.0,2.35,27.0,277.0,135.96,84.13
2016,6,9,18,0,431.0,95.0,2.2,27.0,226.0,98.24,60.03
2016,6,9,18,15,367.5,82.0,2.05,26.0,178.0,62.9,48.1
2016,6,9,18,30,304.0,69.0,1.9,25.0,130.0,51.09,37.97
2016,6,9,18,45,223.0,52.0,1.75,24.5,89.5,39.4,27.58
2016,6,9,19,0,142.0,35.0,1.6,24.0,49.0,28.92,17.52
2016,6,9,19,15,71.0,17.5,1.65,24.0,24.5,14.84,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,15.5,1.0,21.5,24.5,51.67,0.0
2016,6,10,6,0,198.0,31.0,1.1,22.0,49.0,115.89,77.74
2016,6,10,6,15,294.5,44.0,1.25,22.0,91.0,175.81,131.44
2016,6,10,6,30,391.0,57.0,1.4,22.0,133.0,247.89,192.3
2016,6,10,6,45,457.5,66.0,1.6,22.5,182.0,309.24,243.89
2016,6,10,7,0,524.0,75.0,1.8,23.0,231.0,376.4,298.67
2016,6,10,7,15,569.5,81.5,1.9,23.5,283.0,434.16,344.38
2016,6,10,7,30,615.0,88.0,2.0,24.0,335.0,495.09,390.98
2016,6,10,7,45,649.5,93.0,2.1,24.5,387.5,549.83,431.52
2016,6,10,8,0,684.0,98.0,2.2,25.0,440.0,606.12,472.03
2016,6,10,8,15,476.0,175.0,2.25,25.5,425.5,559.81,432.22
2016,6,10,8,30,268.0,252.0,2.3,26.0,411.0,490.32,375.18
2016,6,10,8,45,520.0,182.5,2.35,26.5,524.5,635.75,485.25
2016,6,10,9,0,772.0,113.0,2.4,27.0,638.0,789.64,591.37
2016,6,10,9,15,786.5,116.0,2.4,27.0,682.0,827.13,613.91
2016,6,10,9,30,801.0,119.0,2.4,27.0,726.0,863.03,636.14
2016,6,10,9,45,812.0,121.5,2.4,27.5,765.0,893.32,653.22
2016,6,10,10,0,823.0,124.0,2.4,28.0,804.0,915.88,665.15
2016,6,10,10,15,556.5,272.0,2.4,28.0,740.5,834.75,608.11
2016,6,10,10,30,290.0,420.0,2.4,28.0,677.0,727.29,527.08
2016,6,10,10,45,302.0,431.0,2.4,28.5,705.5,750.56,541.92
2016,6,10,11,0,314.0,442.0,2.4,29.0,734.0,772.75,554.95
2016,6,10,11,15,587.5,287.5,2.4,29.0,848.5,892.08,642.06
2016,6,10,11,30,861.0,133.0,2.4,29.0,963.0,996.26,709.05
2016,6,10,11,45,870.0,129.0,2.45,29.5,976.5,996.65,706.96
2016,6,10,12,0,879.0,125.0,2.5,30.0,990.0,994.05,704.1
2016,6,10,12,15,575.0,309.5,2.5,30.0,876.5,875.2,625.49
2016,6,10,12,30,271.0,494.0,2.5,30.0,763.0,750.03,533.79
2016,6,10,12,45,293.5,486.0,2.55,30.0,776.5,754.36,538.54
2016,6,10,13,0,316.0,478.0,2.6,30.0,790.0,757.17,541.34
2016,6,10,13,15,594.0,301.5,2.6,30.0,879.0,827.48,597.3
2016,6,10,13,30,872.0,125.0,2.6,30.0,968.0,884.1,636.72
2016,6,10,13,45,866.5,125.0,2.6,30.0,948.5,853.21,616.53
2016,6,10,14,0,861.0,125.0,2.6,30.0,929.0,820.27,595.62
2016,6,10,14,15,855.0,124.0,2.6,30.0,902.5,784.12,572.46
2016,6,10,14,30,849.0,123.0,2.6,30.0,876.0,746.26,547.99
2016,6,10,14,45,838.5,122.5,2.65,30.0,842.5,704.16,520.65
2016,6,10,15,0,828.0,122.0,2.7,30.0,809.0,661.08,490.74
2016,6,10,15,15,556.5,234.5,2.65,30.0,686.5,553.77,410.46
2016,6,10,15,30,285.0,347.0,2.6,30.0,564.0,474.81,350.07
2016,6,10,15,45,526.5,231.5,2.6,30.0,603.0,480.73,356.65
2016,6,10,16,0,768.0,116.0,2.6,30.0,642.0,467.53,346.34
2016,6,10,16,15,749.5,112.5,2.5,29.5,594.5,417.29,306.92
2016,6,10,16,30,731.0,109.0,2.4,29.0,547.0,368.22,267.48
2016,6,10,16,45,700.0,107.0,2.35,29.0,495.0,314.55,223.57
2016,6,10,17,0,669.0,105.0,2.3,29.0,443.0,266.71,183.67
2016,6,10,17,15,635.5,99.5,2.15,28.5,391.0,218.36,143.95
2016,6,10,17,30,602.0,94.0,2.0,28.0,339.0,173.52,107.96
2016,6,10,17,45,546.0,89.0,1.85,28.0,286.0,130.22,76.3
2016,6,10,18,0,490.0,84.0,1.7,28.0,233.0,93.12,53.58
2016,6,10,18,15,425.5,73.5,1.55,27.5,184.5,57.44,37.85
2016,6,10,18,30,361.0,63.0,1.4,27.0,136.0,46.3,33.62
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.0,36.93,25.3
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.04,15.93
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.65,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.0,16.5,1.75,22.5,22.5,39.59,0.0
2016,6,11,6,0,126.0,33.0,2.0,23.0,45.0,88.64,58.55
2016,6,11,6,15,213.0,49.5,2.2,23.5,85.0,151.98,113.21
2016,6,11,6,30,300.0,66.0,2.4,24.0,125.0,217.86,168.38
2016,6,11,6,45,370.0,77.5,2.6,24.5,173.0,278.15,218.79
2016,6,11,7,0,440.0,89.0,2.8,25.0,221.0,345.01,273.26
2016,6,11,7,15,488.5,98.0,2.9,25.0,271.5,402.73,319.71
2016,6,11,7,30,537.0,107.0,3.0,25.0,322.0,467.97,370.61
2016,6,11,7,45,574.0,113.5,3.1,25.5,374.0,522.85,411.68
2016,6,11,8,0,611.0,120.0,3.2,26.0,426.0,579.55,453.02
2016,6,11,8,15,638.5,126.0,3.25,26.0,476.0,630.14,489.58
2016,6,11,8,30,666.0,132.0,3.3,26.0,526.0,681.18,525.32
2016,6,11,8,45,685.5,137.5,3.35,26.5,573.5,725.31,553.93
2016,6,11,9,0,705.0,143.0,3.4,27.0,621.0,768.77,581.65
2016,6,11,9,15,721.0,146.5,3.4,27.0,665.0,806.03,605.63
2016,6,11,9,30,737.0,150.0,3.4,27.0,709.0,838.69,626.31
2016,6,11,9,45,519.5,265.5,3.45,27.5,669.5,776.9,578.15
2016,6,11,10,0,302.0,381.0,3.5,28.0,630.0,694.06,512.29
2016,6,11,10,15,172.5,380.5,3.5,28.0,524.5,562.86,416.97
2016,6,11,10,30,43.0,380.0,3.5,28.0,419.0,427.83,316.18
2016,6,11,10,45,44.5,395.0,3.55,28.5,436.0,443.59,326.99
2016,6,11,11,0,46.0,410.0,3.6,29.0,453.0,459.08,336.99
2016,6,11,11,15,91.5,449.5,3.6,29.0,537.5,543.25,397.48
2016,6,11,11,30,137.0,489.0,3.6,29.0,622.0,632.68,459.96
2016,6,11,11,45,456.5,342.0,3.6,29.0,791.0,808.03,590.09
2016,6,11,12,0,776.0,195.0,3.6,29.0,960.0,966.75,699.51
2016,6,11,12,15,777.0,195.5,3.55,29.0,964.0,957.69,691.89
2016,6,11,12,30,778.0,196.0,3.5,29.0,968.0,946.06,683.99
2016,6,11,12,45,774.5,197.5,3.5,29.5,964.0,928.69,671.42
2016,6,11,13,0,771.0,199.0,3.5,30.0,960.0,909.13,657.56
2016,6,11,13,15,768.0,198.0,3.45,30.0,948.5,885.54,642.15
2016,6,11,13,30,765.0,197.0,3.4,30.0,937.0,859.91,625.43
2016,6,11,13,45,758.0,196.5,3.4,30.0,917.5,829.41,605.73
2016,6,11,14,0,751.0,196.0,3.4,30.0,898.0,797.31,584.9
2016,6,11,14,15,743.5,194.0,3.35,30.0,872.0,761.99,561.56
2016,6,11,14,30,736.0,192.0,3.3,30.0,846.0,724.2,535.45
2016,6,11,14,45,704.5,202.0,3.25,30.0,809.0,680.18,504.04
2016,6,11,15,0,673.0,212.0,3.2,30.0,772.0,637.16,472.93
2016,6,11,15,15,659.0,207.5,3.15,30.0,734.0,593.19,441.13
2016,6,11,15,30,645.0,203.0,3.1,30.0,696.0,549.41,408.85
2016,6,11,15,45,628.0,197.0,3.05,30.0,653.0,503.08,374.11
2016,6,11,16,0,611.0,191.0,3.0,30.0,610.0,457.62,339.28
2016,6,11,16,15,588.0,184.5,2.9,29.5,563.5,410.22,302.88
2016,6,11,16,30,565.0,178.0,2.8,29.0,517.0,365.03,267.35
2016,6,11,16,45,538.5,168.5,2.7,29.0,468.0,317.4,228.99
2016,6,11,17,0,512.0,159.0,2.6,29.0,419.0,272.26,192.27
2016,6,11,17,15,475.0,149.0,2.4,28.5,368.5,227.03,156.27
2016,6,11,17,30,438.0,139.0,2.2,28.0,318.0,185.64,124.05
2016,6,11,17,45,392.5,125.5,2.05,28.0,268.5,144.31,93.68
2016,6,11,18,0,347.0,112.0,1.9,28.0,219.0,107.88,69.84
2016,6,11,18,15,286.5,95.5,1.8,27.5,172.0,78.01,55.12
2016,6,11,18,30,226.0,79.0,1.7,27.0,125.0,62.2,46.98
2016,6,11,18,45,155.0,58.0,1.65,26.5,85.5,46.63,33.38
2016,6,11,19,0,84.0,37.0,1.6,26.0,46.0,30.45,18.7
2016,6,11,19,15,42.0,18.5,1.65,25.5,23.0,16.57,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
