Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,17.0,2.2,23.5,21.5,36.54,0.0
2016,6,12,6,0,99.0,34.0,2.4,24.0,43.0,81.34,53.31
2016,6,12,6,15,177.5,52.5,2.45,24.0,82.0,136.08,100.92
2016,6,12,6,30,256.0,71.0,2.5,24.0,121.0,204.93,158.38
2016,6,12,6,45,324.0,84.5,2.65,24.5,168.5,264.35,207.88
2016,6,12,7,0,392.0,98.0,2.8,25.0,216.0,330.17,261.37
2016,6,12,7,15,441.0,109.0,2.9,25.0,266.0,388.17,307.96
2016,6,12,7,30,490.0,120.0,3.0,25.0,316.0,450.0,356.34
2016,6,12,7,45,454.5,146.0,3.1,25.5,348.5,476.36,374.78
2016,6,12,8,0,419.0,172.0,3.2,26.0,381.0,498.35,389.3
2016,6,12,8,15,261.0,216.0,3.25,26.0,351.5,436.56,339.05
2016,6,12,8,30,103.0,260.0,3.3,26.0,322.0,353.03,271.54
2016,6,12,8,45,83.5,277.0,3.35,26.5,330.0,357.06,272.92
2016,6,12,9,0,64.0,294.0,3.4,27.0,338.0,359.59,272.83
2016,6,12,9,15,282.5,280.0,3.4,27.0,492.0,553.5,420.88
2016,6,12,9,30,501.0,266.0,3.4,27.0,646.0,750.33,563.14
2016,6,12,9,45,469.0,296.0,3.4,27.5,666.5,762.45,566.76
2016,6,12,10,0,437.0,326.0,3.4,28.0,687.0,771.13,569.22
2016,6,12,10,15,385.5,366.0,3.35,28.0,694.5,761.04,559.36
2016,6,12,10,30,334.0,406.0,3.3,28.0,702.0,755.57,552.63
2016,6,12,10,45,300.5,430.5,3.3,28.5,703.0,748.62,544.9
2016,6,12,11,0,267.0,455.0,3.3,29.0,704.0,739.57,535.85
2016,6,12,11,15,354.0,436.5,3.3,29.0,774.0,804.83,581.92
2016,6,12,11,30,441.0,418.0,3.3,29.0,844.0,873.86,629.11
2016,6,12,11,45,426.0,425.0,3.35,29.5,841.0,860.37,617.96
2016,6,12,12,0,411.0,432.0,3.4,30.0,838.0,842.23,604.51
2016,6,12,12,15,423.5,438.5,3.35,30.0,858.0,854.91,612.6
2016,6,12,12,30,436.0,445.0,3.3,30.0,878.0,862.63,617.3
2016,6,12,12,45,432.5,441.0,3.3,30.0,869.0,843.32,604.54
2016,6,12,13,0,429.0,437.0,3.3,30.0,860.0,822.95,591.26
2016,6,12,13,15,412.0,430.0,3.3,30.0,833.0,787.23,567.51
2016,6,12,13,30,395.0,423.0,3.3,30.0,806.0,751.3,543.54
2016,6,12,13,45,424.0,408.0,3.3,30.0,811.0,745.48,540.79
2016,6,12,14,0,453.0,393.0,3.3,30.0,816.0,738.13,536.71
2016,6,12,14,15,434.0,381.5,3.25,30.0,777.5,693.66,506.24
2016,6,12,14,30,415.0,370.0,3.2,30.0,739.0,649.73,476.02
2016,6,12,14,45,454.0,341.5,3.2,30.0,731.0,632.09,464.99
2016,6,12,15,0,493.0,313.0,3.2,30.0,723.0,610.69,450.8
2016,6,12,15,15,430.5,318.5,3.15,30.0,664.5,552.75,408.75
2016,6,12,15,30,368.0,324.0,3.1,30.0,606.0,502.97,372.24
2016,6,12,15,45,418.5,283.5,3.05,30.0,585.5,470.71,349.25
2016,6,12,16,0,469.0,243.0,3.0,30.0,565.0,436.83,323.94
2016,6,12,16,15,369.0,249.5,2.9,29.5,491.5,378.22,280.23
2016,6,12,16,30,269.0,256.0,2.8,29.0,418.0,324.83,240.72
2016,6,12,16,45,258.5,234.5,2.7,29.0,378.5,286.94,211.42
2016,6,12,17,0,248.0,213.0,2.6,29.0,339.0,250.15,182.63
2016,6,12,17,15,234.0,190.0,2.4,28.5,298.0,212.54,153.5
2016,6,12,17,30,220.0,167.0,2.2,28.0,257.0,176.54,125.75
2016,6,12,17,45,291.0,137.0,2.05,28.0,238.0,146.68,99.7
2016,6,12,18,0,362.0,107.0,1.9,28.0,219.0,105.24,67.12
2016,6,12,18,15,300.5,92.0,1.85,27.5,172.5,71.51,49.55
2016,6,12,18,30,239.0,77.0,1.8,27.0,126.0,60.75,45.79
2016,6,12,18,45,168.0,57.5,1.75,26.5,86.5,46.27,33.1
2016,6,12,19,0,97.0,38.0,1.7,26.0,47.0,31.23,19.39
2016,6,12,19,15,48.5,19.0,1.85,26.0,23.5,16.05,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,17.0,2.9,23.5,23.0,40.65,0.0
2016,6,13,6,0,129.0,34.0,3.0,24.0,46.0,91.14,59.96
2016,6,13,6,15,221.5,50.0,3.15,24.0,86.5,155.67,115.87
2016,6,13,6,30,314.0,66.0,3.3,24.0,127.0,223.62,173.13
2016,6,13,6,45,399.0,74.0,3.5,24.5,177.0,287.49,226.69
2016,6,13,7,0,484.0,82.0,3.7,25.0,227.0,362.51,287.92
2016,6,13,7,15,247.0,109.5,3.75,25.5,184.0,269.06,213.64
2016,6,13,7,30,10.0,137.0,3.8,26.0,141.0,143.97,110.58
2016,6,13,7,45,343.5,119.0,3.85,26.5,290.0,371.9,295.29
2016,6,13,8,0,677.0,101.0,3.9,27.0,439.0,603.96,473.04
2016,6,13,8,15,473.0,176.0,3.85,27.0,425.0,558.23,433.05
2016,6,13,8,30,269.0,251.0,3.8,27.0,411.0,489.76,376.65
2016,6,13,8,45,290.5,271.0,3.8,27.5,457.0,536.79,409.99
2016,6,13,9,0,312.0,291.0,3.8,28.0,503.0,584.29,442.54
2016,6,13,9,15,558.0,204.5,3.75,28.5,615.0,725.7,547.47
2016,6,13,9,30,804.0,118.0,3.7,29.0,727.0,864.16,640.72
2016,6,13,9,45,554.5,249.0,3.7,29.5,679.5,791.48,585.57
2016,6,13,10,0,305.0,380.0,3.7,30.0,632.0,695.79,510.13
2016,6,13,10,15,574.5,252.5,3.65,30.0,751.5,833.97,612.59
2016,6,13,10,30,844.0,125.0,3.6,30.0,871.0,959.71,695.41
2016,6,13,10,45,507.0,297.0,3.6,30.5,749.0,820.79,596.77
2016,6,13,11,0,170.0,469.0,3.6,31.0,627.0,650.71,469.2
2016,6,13,11,15,515.5,300.0,3.55,31.0,794.5,832.32,604.2
2016,6,13,11,30,861.0,131.0,3.5,31.0,962.0,994.62,711.71
2016,6,13,11,45,609.5,291.5,3.5,31.0,883.5,909.73,653.58
2016,6,13,12,0,358.0,452.0,3.5,31.0,805.0,810.01,579.36
2016,6,13,12,15,611.0,293.5,3.5,31.0,899.0,895.51,645.17
2016,6,13,12,30,864.0,135.0,3.5,31.0,993.0,966.18,691.99
2016,6,13,12,45,534.5,319.5,3.5,31.5,849.5,823.6,593.3
2016,6,13,13,0,205.0,504.0,3.5,32.0,706.0,679.46,485.5
2016,6,13,13,15,254.5,486.0,3.5,32.0,734.0,698.2,500.59
2016,6,13,13,30,304.0,468.0,3.5,32.0,762.0,713.94,512.64
2016,6,13,13,45,285.0,463.0,3.5,32.0,734.5,680.45,489.71
2016,6,13,14,0,266.0,458.0,3.5,32.0,707.0,647.5,467.27
2016,6,13,14,15,235.0,449.5,3.5,32.0,665.0,605.4,438.14
2016,6,13,14,30,204.0,441.0,3.5,32.0,623.0,562.79,408.49
2016,6,13,14,45,186.5,424.0,3.5,32.0,585.5,524.1,381.7
2016,6,13,15,0,169.0,407.0,3.5,32.0,548.0,486.61,355.5
2016,6,13,15,15,263.5,367.5,3.4,31.5,575.0,496.2,364.91
2016,6,13,15,30,358.0,328.0,3.3,31.0,602.0,501.1,369.96
2016,6,13,15,45,376.0,301.0,3.25,31.0,573.5,467.66,345.61
2016,6,13,16,0,394.0,274.0,3.2,31.0,545.0,432.27,319.35
2016,6,13,16,15,373.0,256.5,3.05,30.5,498.0,386.32,285.19
2016,6,13,16,30,352.0,239.0,2.9,30.0,451.0,342.24,251.89
2016,6,13,16,45,292.5,225.0,2.8,30.0,390.5,290.48,212.67
2016,6,13,17,0,233.0,211.0,2.7,30.0,330.0,244.72,178.26
2016,6,13,17,15,224.0,187.5,2.5,29.5,291.0,208.62,150.29
2016,6,13,17,30,215.0,164.0,2.3,29.0,252.0,173.62,123.22
2016,6,13,17,45,197.5,141.5,2.15,29.0,213.5,144.04,101.05
2016,6,13,18,0,180.0,119.0,2.0,29.0,175.0,112.03,78.16
2016,6,13,18,15,152.0,97.5,1.95,28.5,138.5,82.74,59.51
2016,6,13,18,30,124.0,76.0,1.9,28.0,102.0,63.45,47.85
2016,6,13,18,45,84.0,55.5,1.9,27.5,71.0,47.25,33.77
2016,6,13,19,0,44.0,35.0,1.9,27.0,40.0,30.59,18.84
2016,6,13,19,15,22.0,17.5,2.05,26.5,20.0,15.81,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.5,17.5,2.9,23.5,21.5,36.36,0.0
2016,6,14,6,0,93.0,35.0,3.2,24.0,43.0,80.95,52.96
2016,6,14,6,15,179.5,53.0,3.3,24.0,83.0,137.44,101.99
2016,6,14,6,30,266.0,71.0,3.4,24.0,123.0,208.98,161.76
2016,6,14,6,45,165.5,91.5,3.55,24.5,127.5,190.02,148.96
2016,6,14,7,0,65.0,112.0,3.7,25.0,132.0,154.2,120.34
2016,6,14,7,15,284.5,115.0,3.75,25.0,226.0,296.93,236.87
2016,6,14,7,30,504.0,118.0,3.8,25.0,320.0,455.93,362.66
2016,6,14,7,45,415.5,154.5,3.9,25.5,337.0,459.75,362.82
2016,6,14,8,0,327.0,191.0,4.0,26.0,354.0,446.09,349.71
2016,6,14,8,15,177.5,207.0,3.9,26.0,297.0,355.63,277.3
2016,6,14,8,30,28.0,223.0,3.8,26.0,240.0,253.22,194.09
2016,6,14,8,45,26.5,237.5,3.7,26.5,254.5,267.04,203.76
2016,6,14,9,0,25.0,252.0,3.6,27.0,269.0,272.56,206.8
2016,6,14,9,15,32.5,281.5,3.45,27.5,305.5,318.23,240.13
2016,6,14,9,30,40.0,311.0,3.3,28.0,342.0,355.88,266.81
2016,6,14,9,45,42.5,332.0,3.15,28.5,366.0,379.82,282.92
2016,6,14,10,0,45.0,353.0,3.0,29.0,390.0,403.59,298.72
2016,6,14,10,15,39.0,356.0,2.95,29.0,389.5,399.99,295.23
2016,6,14,10,30,33.0,359.0,2.9,29.0,389.0,396.17,291.75
2016,6,14,10,45,58.0,403.5,2.85,29.5,457.5,465.81,340.97
2016,6,14,11,0,83.0,448.0,2.8,30.0,526.0,535.22,388.53
2016,6,14,11,15,49.0,364.0,2.9,30.0,410.0,413.48,302.1
2016,6,14,11,30,15.0,280.0,3.0,30.0,294.0,288.87,211.77
2016,6,14,11,45,114.0,391.0,3.1,30.5,503.0,507.51,370.97
2016,6,14,12,0,213.0,502.0,3.2,31.0,712.0,712.89,511.27
2016,6,14,12,15,533.0,323.5,3.35,31.0,852.0,849.82,612.88
2016,6,14,12,30,853.0,145.0,3.5,31.0,992.0,965.37,691.82
2016,6,14,12,45,856.5,142.0,3.7,31.0,989.5,950.26,682.44
2016,6,14,13,0,860.0,139.0,3.9,31.0,987.0,932.52,672.28
2016,6,14,13,15,559.5,310.0,4.0,31.0,859.5,807.4,586.75
2016,6,14,13,30,259.0,481.0,4.1,31.0,732.0,686.82,496.35
2016,6,14,13,45,554.0,307.0,4.25,31.5,829.5,762.76,557.74
2016,6,14,14,0,849.0,133.0,4.4,32.0,927.0,820.02,600.02
2016,6,14,14,15,467.0,279.0,4.4,32.0,714.5,626.39,461.79
2016,6,14,14,30,85.0,425.0,4.4,32.0,502.0,462.77,337.15
2016,6,14,14,45,452.0,275.5,4.45,32.0,655.0,571.9,424.51
2016,6,14,15,0,819.0,126.0,4.5,32.0,808.0,661.44,493.37
2016,6,14,15,15,808.0,124.0,4.45,31.5,769.5,613.91,458.98
2016,6,14,15,30,797.0,122.0,4.4,31.0,731.0,568.02,425.48
2016,6,14,15,45,780.0,120.0,4.4,31.0,687.0,518.73,387.87
2016,6,14,16,0,763.0,118.0,4.4,31.0,643.0,469.99,349.78
2016,6,14,16,15,744.5,114.5,4.25,30.5,595.5,420.03,310.39
2016,6,14,16,30,726.0,111.0,4.1,30.0,548.0,371.22,270.89
2016,6,14,16,45,698.0,107.5,4.0,30.0,497.0,317.41,226.55
2016,6,14,17,0,670.0,104.0,3.9,30.0,446.0,269.14,186.02
2016,6,14,17,15,637.0,98.5,3.6,29.5,394.0,220.76,146.03
2016,6,14,17,30,604.0,93.0,3.3,29.0,342.0,175.82,109.69
2016,6,14,17,45,557.0,86.5,3.05,29.0,290.0,131.94,76.89
2016,6,14,18,0,510.0,80.0,2.8,29.0,238.0,93.23,52.19
2016,6,14,18,15,445.5,71.0,2.65,28.5,189.0,57.34,36.01
2016,6,14,18,30,381.0,62.0,2.5,28.0,140.0,45.36,32.71
2016,6,14,18,45,287.5,49.0,2.4,27.5,98.0,36.79,25.11
2016,6,14,19,0,194.0,36.0,2.3,27.0,56.0,27.74,16.61
2016,6,14,19,15,97.0,18.0,2.4,26.5,28.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.85,23.5,20.0,29.0,0.0
2016,6,15,6,0,58.0,35.0,3.0,24.0,40.0,64.37,41.21
2016,6,15,6,15,132.0,56.5,3.15,24.5,79.0,124.39,91.97
2016,6,15,6,30,206.0,78.0,3.3,25.0,118.0,185.98,143.14
2016,6,15,6,45,280.5,92.5,3.5,25.5,165.0,245.98,192.93
2016,6,15,7,0,355.0,107.0,3.7,26.0,212.0,320.63,253.32
2016,6,15,7,15,405.5,118.5,3.8,26.0,262.0,378.22,299.62
2016,6,15,7,30,456.0,130.0,3.9,26.0,312.0,439.82,347.98
2016,6,15,7,45,509.5,134.0,4.05,26.5,365.0,498.53,392.61
2016,6,15,8,0,563.0,138.0,4.2,27.0,418.0,564.56,441.53
2016,6,15,8,15,592.5,144.5,4.3,27.5,468.5,615.42,477.75
2016,6,15,8,30,622.0,151.0,4.4,28.0,519.0,666.94,513.7
2016,6,15,8,45,663.0,147.5,4.5,28.5,570.0,717.22,547.88
2016,6,15,9,0,704.0,144.0,4.6,29.0,621.0,768.22,581.32
2016,6,15,9,15,721.0,147.5,4.6,29.0,665.0,806.39,606.12
2016,6,15,9,30,738.0,151.0,4.6,29.0,709.0,839.99,627.62
2016,6,15,9,45,764.0,146.0,4.7,29.5,751.5,874.71,649.12
2016,6,15,10,0,790.0,141.0,4.8,30.0,794.0,908.05,669.51
2016,6,15,10,15,799.5,143.5,4.8,30.0,827.5,931.87,684.15
2016,6,15,10,30,809.0,146.0,4.8,30.0,861.0,953.24,697.22
2016,6,15,10,45,822.5,143.5,4.85,30.5,889.5,964.8,702.78
2016,6,15,11,0,836.0,141.0,4.9,31.0,918.0,979.89,710.79
2016,6,15,11,15,840.5,142.0,4.85,31.0,938.0,986.82,714.21
2016,6,15,11,30,845.0,143.0,4.8,31.0,958.0,990.81,715.85
2016,6,15,11,45,855.5,138.5,4.8,31.5,972.5,992.39,714.96
2016,6,15,12,0,866.0,134.0,4.8,32.0,987.0,991.01,712.27
2016,6,15,12,15,867.0,134.0,4.7,32.0,991.5,981.71,705.26
2016,6,15,12,30,868.0,134.0,4.6,32.0,996.0,969.61,696.92
2016,6,15,12,45,868.5,133.0,4.55,32.0,993.0,953.42,686.23
2016,6,15,13,0,869.0,132.0,4.5,32.0,990.0,934.63,673.94
2016,6,15,13,15,866.5,131.5,4.4,32.0,978.5,911.0,658.31
2016,6,15,13,30,864.0,131.0,4.3,32.0,967.0,884.95,641.14
2016,6,15,13,45,860.0,130.0,4.2,32.5,948.0,854.82,620.02
2016,6,15,14,0,856.0,129.0,4.1,33.0,929.0,822.56,597.57
2016,6,15,14,15,850.5,127.5,4.0,33.0,903.5,786.68,573.89
2016,6,15,14,30,845.0,126.0,3.9,33.0,878.0,749.07,548.96
2016,6,15,14,45,836.5,124.0,3.8,33.0,845.5,707.33,521.06
2016,6,15,15,0,828.0,122.0,3.7,33.0,813.0,664.45,490.81
2016,6,15,15,15,817.5,120.0,3.6,32.5,774.5,619.37,459.0
2016,6,15,15,30,807.0,118.0,3.5,32.0,736.0,570.82,423.99
2016,6,15,15,45,793.0,115.5,3.45,32.0,692.5,522.22,387.26
2016,6,15,16,0,779.0,113.0,3.4,32.0,649.0,473.85,349.79
2016,6,15,16,15,761.5,109.5,3.25,31.5,601.5,423.54,310.51
2016,6,15,16,30,744.0,106.0,3.1,31.0,554.0,374.26,270.97
2016,6,15,16,45,720.5,102.0,3.0,31.0,503.5,323.8,229.35
2016,6,15,17,0,697.0,98.0,2.9,31.0,453.0,272.13,186.4
2016,6,15,17,15,665.0,93.0,2.7,30.5,401.0,222.98,145.95
2016,6,15,17,30,633.0,88.0,2.5,30.0,349.0,177.14,108.99
2016,6,15,17,45,591.5,81.0,2.3,29.5,297.0,131.92,75.18
2016,6,15,18,0,550.0,74.0,2.1,29.0,245.0,91.26,49.09
2016,6,15,18,15,487.0,66.0,2.05,28.5,195.5,54.06,32.59
2016,6,15,18,30,424.0,58.0,2.0,28.0,146.0,41.85,29.76
2016,6,15,18,45,330.5,46.0,1.95,27.5,102.5,34.45,23.18
2016,6,15,19,0,237.0,34.0,1.9,27.0,59.0,26.08,15.32
2016,6,15,19,15,118.5,17.0,2.05,26.5,29.5,13.15,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,62.0,17.0,3.45,23.5,23.0,33.73,0.0
2016,6,16,6,0,124.0,34.0,3.7,24.0,46.0,89.52,58.5
2016,6,16,6,15,218.0,50.0,3.8,24.0,86.5,154.08,114.59
2016,6,16,6,30,312.0,66.0,3.9,24.0,127.0,222.32,172.17
2016,6,16,6,45,399.5,74.5,4.05,24.5,177.0,287.76,227.07
2016,6,16,7,0,487.0,83.0,4.2,25.0,227.0,364.41,289.72
2016,6,16,7,15,536.0,90.5,4.2,25.5,279.5,423.67,337.05
2016,6,16,7,30,585.0,98.0,4.2,26.0,332.0,486.4,385.59
2016,6,16,7,45,635.0,99.5,4.25,26.5,386.5,546.15,430.69
2016,6,16,8,0,685.0,101.0,4.3,27.0,441.0,608.69,476.62
2016,6,16,8,15,710.0,105.5,4.3,27.5,492.5,658.62,510.95
2016,6,16,8,30,735.0,110.0,4.3,28.0,544.0,706.25,542.32
2016,6,16,8,45,761.5,110.0,4.35,28.5,594.0,752.55,572.32
2016,6,16,9,0,788.0,110.0,4.4,29.0,644.0,798.47,601.58
2016,6,16,9,15,802.0,113.0,4.4,29.0,688.5,836.13,625.76
2016,6,16,9,30,816.0,116.0,4.4,29.0,733.0,872.15,648.66
2016,6,16,9,45,829.5,116.5,4.45,29.5,772.5,897.68,663.24
2016,6,16,10,0,843.0,117.0,4.5,30.0,812.0,926.6,680.09
2016,6,16,10,15,851.0,118.5,4.5,30.5,845.5,949.05,692.3
2016,6,16,10,30,859.0,120.0,4.5,31.0,879.0,968.91,702.8
2016,6,16,10,45,865.5,121.0,4.55,31.5,906.0,984.03,710.49
2016,6,16,11,0,872.0,122.0,4.6,32.0,933.0,996.28,716.39
2016,6,16,11,15,876.0,123.0,4.6,32.0,952.5,1003.07,720.06
2016,6,16,11,30,880.0,124.0,4.6,32.0,972.0,1006.83,721.91
2016,6,16,11,45,881.0,125.0,4.6,32.0,983.5,1004.52,719.97
2016,6,16,12,0,882.0,126.0,4.6,32.0,995.0,999.15,716.21
2016,6,16,12,15,883.0,126.0,4.6,32.0,999.5,989.82,710.02
2016,6,16,12,30,884.0,126.0,4.6,32.0,1004.0,977.62,702.08
2016,6,16,12,45,882.0,126.5,4.6,32.5,1000.0,960.33,689.53
2016,6,16,13,0,880.0,127.0,4.6,33.0,996.0,940.46,675.43
2016,6,16,13,15,877.5,126.5,4.55,33.0,984.5,916.64,659.97
2016,6,16,13,30,875.0,126.0,4.5,33.0,973.0,890.37,642.94
2016,6,16,13,45,870.0,126.0,4.45,33.0,953.5,860.06,623.24
2016,6,16,14,0,865.0,126.0,4.4,33.0,934.0,827.64,602.11
2016,6,16,14,15,859.0,124.5,4.35,33.0,908.0,791.11,578.14
2016,6,16,14,30,853.0,123.0,4.3,33.0,882.0,752.86,552.88
2016,6,16,14,45,840.5,124.0,4.25,33.0,848.5,710.74,524.79
2016,6,16,15,0,828.0,125.0,4.2,33.0,815.0,667.75,494.45
2016,6,16,15,15,817.0,122.5,4.1,33.0,776.5,621.93,461.08
2016,6,16,15,30,806.0,120.0,4.0,33.0,738.0,572.71,424.7
2016,6,16,15,45,791.0,117.5,3.95,33.0,694.0,523.63,387.64
2016,6,16,16,0,776.0,115.0,3.9,33.0,650.0,474.89,349.93
2016,6,16,16,15,758.0,111.5,3.75,32.5,602.5,424.51,310.67
2016,6,16,16,30,740.0,108.0,3.6,32.0,555.0,375.21,271.21
2016,6,16,16,45,715.0,104.0,3.5,32.0,504.0,321.34,227.18
2016,6,16,17,0,690.0,100.0,3.4,32.0,453.0,272.57,186.51
2016,6,16,17,15,658.0,95.0,3.15,31.5,401.0,223.76,146.42
2016,6,16,17,30,626.0,90.0,2.9,31.0,349.0,178.26,109.81
2016,6,16,17,45,581.5,83.5,2.7,30.5,297.0,133.43,76.48
2016,6,16,18,0,537.0,77.0,2.5,30.0,245.0,93.5,50.98
2016,6,16,18,15,473.0,68.5,2.35,29.0,195.0,56.49,34.31
2016,6,16,18,30,409.0,60.0,2.2,28.0,145.0,43.61,31.24
2016,6,16,18,45,315.5,48.0,2.1,27.5,102.0,35.94,24.42
2016,6,16,19,0,222.0,36.0,2.0,27.0,59.0,27.69,16.66
2016,6,16,19,15,111.0,18.0,2.1,26.5,29.5,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,86.5,16.5,2.9,22.5,24.5,39.91,0.0
2016,6,17,6,0,173.0,33.0,3.2,23.0,49.0,110.17,72.87
2016,6,17,6,15,273.0,47.0,3.35,23.5,91.0,170.8,127.21
2016,6,17,6,30,373.0,61.0,3.5,24.0,133.0,242.0,187.23
2016,6,17,6,45,463.0,67.0,3.65,24.5,185.0,311.41,245.42
2016,6,17,7,0,553.0,73.0,3.8,25.0,237.0,387.61,307.7
2016,6,17,7,15,599.5,79.5,3.8,25.5,290.0,447.17,355.16
2016,6,17,7,30,646.0,86.0,3.8,26.0,343.0,509.98,403.5
2016,6,17,7,45,689.5,87.5,3.85,26.5,398.0,567.87,446.86
2016,6,17,8,0,733.0,89.0,3.9,27.0,453.0,625.94,488.94
2016,6,17,8,15,756.5,92.5,3.9,27.5,504.5,675.66,522.14
2016,6,17,8,30,780.0,96.0,3.9,28.0,556.0,725.32,554.61
2016,6,17,8,45,803.0,96.5,3.9,28.5,606.0,770.83,583.5
2016,6,17,9,0,826.0,97.0,3.9,29.0,656.0,810.73,608.03
2016,6,17,9,15,839.0,99.5,3.85,29.0,701.0,848.1,631.54
2016,6,17,9,30,852.0,102.0,3.8,29.0,746.0,883.72,653.65
2016,6,17,9,45,864.5,102.5,3.8,29.5,786.0,914.73,671.42
2016,6,17,10,0,877.0,103.0,3.8,30.0,826.0,943.57,687.64
2016,6,17,10,15,884.0,104.5,3.75,30.5,859.5,965.81,699.15
2016,6,17,10,30,891.0,106.0,3.7,31.0,893.0,985.32,708.88
2016,6,17,10,45,897.5,106.5,3.7,31.5,920.0,1000.44,716.11
2016,6,17,11,0,904.0,107.0,3.7,32.0,947.0,1012.6,721.53
2016,6,17,11,15,907.5,108.0,3.65,32.0,966.5,1019.22,724.65
2016,6,17,11,30,911.0,109.0,3.6,32.0,986.0,1022.69,725.92
2016,6,17,11,45,915.0,107.5,3.55,32.5,998.5,1020.98,722.56
2016,6,17,12,0,919.0,106.0,3.5,33.0,1011.0,1016.13,717.38
2016,6,17,12,15,919.5,106.0,3.4,33.0,1015.5,1006.2,710.26
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,993.28,701.38
2016,6,17,12,45,918.5,106.0,3.25,33.0,1016.0,975.6,689.97
2016,6,17,13,0,917.0,106.0,3.2,33.0,1012.0,955.19,676.92
2016,6,17,13,15,914.5,105.5,3.15,33.0,1000.5,930.69,661.34
2016,6,17,13,30,912.0,105.0,3.1,33.0,989.0,903.6,644.13
2016,6,17,13,45,908.0,104.5,3.05,33.5,969.5,872.76,623.23
2016,6,17,14,0,904.0,104.0,3.0,34.0,950.0,839.64,600.9
2016,6,17,14,15,898.5,103.0,2.95,34.0,923.5,802.75,577.3
2016,6,17,14,30,893.0,102.0,2.9,34.0,897.0,764.01,552.34
2016,6,17,14,45,885.0,101.0,2.85,34.0,864.0,721.81,524.9
2016,6,17,15,0,877.0,100.0,2.8,34.0,831.0,678.32,495.88
2016,6,17,15,15,867.0,98.0,2.75,33.5,792.5,631.58,463.58
2016,6,17,15,30,857.0,96.0,2.7,33.0,754.0,584.13,429.88
2016,6,17,15,45,844.5,94.0,2.7,33.0,710.0,534.86,393.23
2016,6,17,16,0,832.0,92.0,2.7,33.0,666.0,485.55,355.53
2016,6,17,16,15,815.5,89.0,2.6,32.5,617.5,433.8,315.51
2016,6,17,16,30,799.0,86.0,2.5,32.0,569.0,378.77,272.01
2016,6,17,16,45,778.0,83.0,2.45,32.0,518.0,327.21,229.6
2016,6,17,17,0,757.0,80.0,2.4,32.0,467.0,277.39,187.88
2016,6,17,17,15,728.0,76.0,2.25,31.5,414.5,226.81,146.1
2016,6,17,17,30,699.0,72.0,2.1,31.0,362.0,179.2,107.5
2016,6,17,17,45,659.0,67.0,2.0,30.5,309.0,132.52,72.47
2016,6,17,18,0,619.0,62.0,1.9,30.0,256.0,87.07,42.91
2016,6,17,18,15,559.5,55.5,1.75,29.0,205.0,47.47,25.68
2016,6,17,18,30,500.0,49.0,1.6,28.0,154.0,33.84,23.03
2016,6,17,18,45,406.5,40.0,1.5,27.5,109.0,28.85,18.53
2016,6,17,19,0,313.0,31.0,1.4,27.0,64.0,23.5,13.32
2016,6,17,19,15,156.5,15.5,1.45,26.5,32.0,11.5,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,80.5,16.5,2.15,23.5,23.5,38.22,0.0
2016,6,18,6,0,161.0,33.0,2.4,24.0,47.0,106.23,69.65
2016,6,18,6,15,259.5,47.0,2.45,24.0,88.5,165.61,122.83
2016,6,18,6,30,358.0,61.0,2.5,24.0,130.0,235.42,181.66
2016,6,18,6,45,432.0,70.0,2.65,24.5,179.5,299.65,235.43
2016,6,18,7,0,506.0,79.0,2.8,25.0,229.0,369.4,292.25
2016,6,18,7,15,554.0,86.0,2.7,25.5,281.0,428.28,338.67
2016,6,18,7,30,602.0,93.0,2.6,26.0,333.0,490.56,385.97
2016,6,18,7,45,439.5,145.5,2.55,26.5,334.0,464.64,362.99
2016,6,18,8,0,277.0,198.0,2.5,27.0,335.0,418.49,324.24
2016,6,18,8,15,500.0,156.0,2.4,27.0,437.5,554.83,428.75
2016,6,18,8,30,723.0,114.0,2.3,27.0,540.0,703.34,535.18
2016,6,18,8,45,745.0,116.5,2.2,27.5,589.0,745.68,560.02
2016,6,18,9,0,767.0,119.0,2.1,28.0,638.0,790.09,586.43
2016,6,18,9,15,782.0,122.0,1.9,28.0,682.5,828.04,608.2
2016,6,18,9,30,797.0,125.0,1.7,28.0,727.0,864.44,628.33
2016,6,18,9,45,812.0,125.5,1.55,28.5,767.5,896.35,644.23
2016,6,18,10,0,827.0,126.0,1.4,29.0,808.0,920.68,654.86
2016,6,18,10,15,835.5,128.0,1.25,29.0,841.5,943.85,665.8
2016,6,18,10,30,844.0,130.0,1.1,29.0,875.0,964.48,674.85
2016,6,18,10,45,853.5,129.5,0.95,29.5,903.0,980.84,679.66
2016,6,18,11,0,863.0,129.0,0.8,30.0,931.0,994.45,682.58
2016,6,18,11,15,867.5,130.0,0.85,30.0,951.0,1001.73,687.09
2016,6,18,11,30,872.0,131.0,0.9,30.0,971.0,1005.99,690.0
2016,6,18,11,45,868.0,136.5,1.0,30.5,982.0,1003.18,688.41
2016,6,18,12,0,864.0,142.0,1.1,31.0,993.0,997.3,685.07
2016,6,18,12,15,865.0,142.5,1.2,31.0,998.0,988.53,681.41
2016,6,18,12,30,866.0,143.0,1.3,31.0,1003.0,976.97,676.05
2016,6,18,12,45,867.0,141.5,1.4,31.5,1000.0,960.86,666.54
2016,6,18,13,0,868.0,140.0,1.5,32.0,997.0,942.17,655.44
2016,6,18,13,15,865.5,139.5,1.55,32.0,986.0,918.63,641.98
2016,6,18,13,30,863.0,139.0,1.6,32.0,975.0,892.67,626.97
2016,6,18,13,45,860.0,137.5,1.65,32.0,956.5,863.03,609.55
2016,6,18,14,0,857.0,136.0,1.7,32.0,938.0,831.21,590.61
2016,6,18,14,15,850.5,134.5,1.7,32.0,911.5,794.58,567.92
2016,6,18,14,30,844.0,133.0,1.7,32.0,885.0,756.28,543.99
2016,6,18,14,45,832.5,132.5,1.75,32.0,851.5,713.85,517.45
2016,6,18,15,0,821.0,132.0,1.8,32.0,818.0,668.55,487.07
2016,6,18,15,15,809.5,129.5,1.8,32.0,779.0,622.31,454.83
2016,6,18,15,30,798.0,127.0,1.8,32.0,740.0,575.66,421.48
2016,6,18,15,45,780.5,125.5,1.8,32.0,695.5,526.53,385.48
2016,6,18,16,0,763.0,124.0,1.8,32.0,651.0,477.99,348.95
2016,6,18,16,15,743.5,120.0,1.75,31.5,602.5,427.15,310.32
2016,6,18,16,30,724.0,116.0,1.7,31.0,554.0,374.4,269.27
2016,6,18,16,45,692.5,113.5,1.65,31.0,502.0,323.34,228.13
2016,6,18,17,0,661.0,111.0,1.6,31.0,450.0,275.17,188.72
2016,6,18,17,15,627.5,105.0,1.5,30.5,398.0,226.62,149.46
2016,6,18,17,30,594.0,99.0,1.4,30.0,346.0,181.57,113.63
2016,6,18,17,45,540.0,93.0,1.35,29.5,293.0,137.66,81.53
2016,6,18,18,0,486.0,87.0,1.3,29.0,240.0,99.72,57.57
2016,6,18,18,15,423.0,76.5,1.25,28.5,191.0,63.65,40.2
2016,6,18,18,30,360.0,66.0,1.2,28.0,142.0,48.35,35.24
2016,6,18,18,45,267.0,52.0,1.15,27.5,99.5,39.08,27.07
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,29.28,18.01
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.75,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,24.5,15.5,1.5,23.5,17.5,21.91,0.0
2016,6,19,6,0,49.0,31.0,1.7,24.0,35.0,55.4,34.3
2016,6,19,6,15,100.5,51.5,1.8,24.0,68.0,100.13,73.15
2016,6,19,6,30,152.0,72.0,1.9,24.0,101.0,154.93,118.89
2016,6,19,6,45,207.5,87.5,2.05,24.5,141.0,204.61,160.22
2016,6,19,7,0,263.0,103.0,2.2,25.0,181.0,259.68,205.15
2016,6,19,7,15,269.5,125.5,2.2,25.5,219.5,300.2,237.07
2016,6,19,7,30,276.0,148.0,2.2,26.0,258.0,340.64,267.85
2016,6,19,7,45,269.0,174.0,2.25,26.5,294.0,376.1,293.71
2016,6,19,8,0,262.0,200.0,2.3,27.0,330.0,410.15,317.73
2016,6,19,8,15,348.0,206.0,2.2,27.0,399.0,488.96,376.59
2016,6,19,8,30,434.0,212.0,2.1,27.0,468.0,582.84,444.14
2016,6,19,8,45,572.5,175.5,2.05,27.5,543.5,672.99,508.24
2016,6,19,9,0,711.0,139.0,2.0,28.0,619.0,767.48,571.05
2016,6,19,9,15,437.0,248.5,1.95,28.0,550.0,663.0,492.34
2016,6,19,9,30,163.0,358.0,1.9,28.0,481.0,526.66,388.73
2016,6,19,9,45,465.5,255.0,1.9,28.5,633.0,714.92,527.18
2016,6,19,10,0,768.0,152.0,1.9,29.0,785.0,898.34,648.38
2016,6,19,10,15,777.5,154.5,1.95,29.0,818.5,921.87,661.02
2016,6,19,10,30,787.0,157.0,2.0,29.0,852.0,943.01,673.78
2016,6,19,10,45,621.0,272.0,2.1,29.0,831.0,909.0,650.83
2016,6,19,11,0,455.0,387.0,2.2,29.0,810.0,862.35,615.2
2016,6,19,11,15,460.5,401.0,2.3,29.0,837.0,880.38,627.35
2016,6,19,11,30,466.0,415.0,2.4,29.0,864.0,896.4,637.67
2016,6,19,11,45,253.0,420.5,2.5,29.0,664.5,680.65,490.93
2016,6,19,12,0,40.0,426.0,2.6,29.0,465.0,461.76,334.81
2016,6,19,12,15,434.0,292.5,2.65,29.0,723.0,723.03,530.21
2016,6,19,12,30,828.0,159.0,2.7,29.0,981.0,960.23,689.43
2016,6,19,12,45,828.5,158.0,2.75,29.0,978.0,940.09,674.81
2016,6,19,13,0,829.0,157.0,2.8,29.0,975.0,922.1,663.88
2016,6,19,13,15,421.0,199.5,2.8,29.0,615.0,576.75,429.15
2016,6,19,13,30,13.0,242.0,2.8,29.0,255.0,245.32,180.01
2016,6,19,13,45,417.0,195.5,2.85,29.0,586.5,541.86,408.32
2016,6,19,14,0,821.0,149.0,2.9,29.0,918.0,814.01,597.97
2016,6,19,14,15,815.0,147.5,2.9,29.0,892.5,778.77,572.81
2016,6,19,14,30,809.0,146.0,2.9,29.0,867.0,741.57,548.48
2016,6,19,14,45,803.5,142.0,2.9,29.0,835.5,701.02,521.44
2016,6,19,15,0,798.0,138.0,2.9,29.0,804.0,659.23,491.89
2016,6,19,15,15,787.0,135.5,2.8,29.0,766.0,614.29,459.06
2016,6,19,15,30,776.0,133.0,2.7,29.0,728.0,568.95,425.29
2016,6,19,15,45,765.0,128.0,2.65,29.0,686.0,521.12,389.17
2016,6,19,16,0,754.0,123.0,2.6,29.0,644.0,473.3,352.16
2016,6,19,16,15,380.5,155.0,2.5,29.0,418.0,299.64,223.02
2016,6,19,16,30,7.0,187.0,2.4,29.0,192.0,179.63,134.23
2016,6,19,16,45,341.0,145.5,2.35,29.0,321.0,236.42,172.5
2016,6,19,17,0,675.0,104.0,2.3,29.0,450.0,273.57,189.72
2016,6,19,17,15,578.5,112.5,2.1,28.5,386.0,222.51,149.63
2016,6,19,17,30,482.0,121.0,1.9,28.0,322.0,182.09,119.65
2016,6,19,17,45,452.5,107.0,1.7,28.0,274.5,139.89,87.48
2016,6,19,18,0,423.0,93.0,1.5,28.0,227.0,100.97,60.93
2016,6,19,18,15,374.0,79.5,1.4,27.0,181.0,65.39,42.34
2016,6,19,18,30,325.0,66.0,1.3,26.0,135.0,48.29,35.52
2016,6,19,18,45,254.5,51.0,1.25,25.5,95.5,38.23,26.62
2016,6,19,19,0,184.0,36.0,1.2,25.0,56.0,27.61,16.86
2016,6,19,19,15,92.0,18.0,1.2,24.5,28.0,13.91,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,81.0,15.5,1.3,21.5,22.5,37.26,0.0
2016,6,20,6,0,162.0,31.0,1.5,22.0,45.0,103.71,67.78
2016,6,20,6,15,258.0,44.5,1.6,22.5,85.5,161.55,120.05
2016,6,20,6,30,354.0,58.0,1.7,23.0,126.0,229.57,177.24
2016,6,20,6,45,425.5,67.0,1.85,24.0,174.5,292.73,229.67
2016,6,20,7,0,497.0,76.0,2.0,25.0,223.0,360.7,284.38
2016,6,20,7,15,544.5,83.0,2.05,25.5,274.0,418.77,330.15
2016,6,20,7,30,592.0,90.0,2.1,26.0,325.0,480.25,376.96
2016,6,20,7,45,631.0,94.0,2.15,26.5,377.5,535.76,417.89
2016,6,20,8,0,670.0,98.0,2.2,27.0,430.0,593.26,459.04
2016,6,20,8,15,466.5,173.5,2.15,27.5,417.0,549.14,420.8
2016,6,20,8,30,263.0,249.0,2.1,28.0,404.0,482.17,365.84
2016,6,20,8,45,201.0,279.5,2.1,28.5,404.0,463.96,349.76
2016,6,20,9,0,139.0,310.0,2.1,29.0,404.0,449.54,335.87
2016,6,20,9,15,212.0,325.0,2.05,29.0,479.5,531.49,395.2
2016,6,20,9,30,285.0,340.0,2.0,29.0,555.0,625.94,460.85
2016,6,20,9,45,248.5,368.0,1.95,29.5,563.0,626.78,457.3
2016,6,20,10,0,212.0,396.0,1.9,30.0,571.0,616.1,446.78
2016,6,20,10,15,523.5,261.0,1.85,30.0,717.0,790.73,572.69
2016,6,20,10,30,835.0,126.0,1.8,30.0,863.0,951.28,675.5
2016,6,20,10,45,843.0,126.5,1.75,30.5,890.5,967.22,680.9
2016,6,20,11,0,851.0,127.0,1.7,31.0,918.0,980.4,686.13
2016,6,20,11,15,507.0,308.0,1.7,31.0,782.5,832.35,588.64
2016,6,20,11,30,163.0,489.0,1.7,31.0,647.0,659.1,465.1
2016,6,20,11,45,516.0,308.5,1.7,31.5,815.5,834.42,591.37
2016,6,20,12,0,869.0,128.0,1.7,32.0,984.0,988.82,688.14
2016,6,20,12,15,870.0,128.0,1.7,32.0,989.0,979.76,680.71
2016,6,20,12,30,871.0,128.0,1.7,32.0,994.0,967.88,673.44
2016,6,20,12,45,872.5,126.5,1.75,32.5,991.5,952.35,663.3
2016,6,20,13,0,874.0,125.0,1.8,33.0,989.0,934.19,651.6
2016,6,20,13,15,872.0,124.5,1.8,33.0,978.0,911.13,637.67
2016,6,20,13,30,870.0,124.0,1.8,33.0,967.0,885.59,622.24
2016,6,20,13,45,574.0,289.5,1.85,33.0,841.5,763.64,542.27
2016,6,20,14,0,278.0,455.0,1.9,33.0,716.0,655.96,464.2
2016,6,20,14,15,566.0,286.5,1.95,33.0,798.0,711.37,510.42
2016,6,20,14,30,854.0,118.0,2.0,33.0,880.0,751.04,541.31
2016,6,20,14,45,589.5,248.5,2.05,33.0,765.5,645.6,466.95
2016,6,20,15,0,325.0,379.0,2.1,33.0,651.0,563.48,405.92
2016,6,20,15,15,553.0,255.0,2.15,33.0,691.0,575.58,419.12
2016,6,20,15,30,781.0,131.0,2.2,33.0,731.0,570.54,418.18
2016,6,20,15,45,765.5,128.5,2.25,33.0,687.5,522.36,382.67
2016,6,20,16,0,750.0,126.0,2.3,33.0,644.0,474.61,346.73
2016,6,20,16,15,731.0,122.0,2.3,32.5,597.0,424.62,308.75
2016,6,20,16,30,712.0,118.0,2.3,32.0,550.0,372.63,268.26
2016,6,20,16,45,685.5,114.0,2.3,32.0,499.5,322.51,227.74
2016,6,20,17,0,659.0,110.0,2.3,32.0,449.0,274.77,188.51
2016,6,20,17,15,625.5,104.5,2.15,31.5,397.0,226.71,149.52
2016,6,20,17,30,592.0,99.0,2.0,31.0,345.0,182.14,113.99
2016,6,20,17,45,545.5,92.0,1.95,30.5,293.5,138.3,81.56
2016,6,20,18,0,499.0,85.0,1.9,30.0,242.0,99.6,56.65
2016,6,20,18,15,435.0,75.0,1.75,29.0,193.0,63.41,39.39
2016,6,20,18,30,371.0,65.0,1.6,28.0,144.0,47.51,34.55
2016,6,20,18,45,278.5,52.0,1.45,27.5,101.5,39.03,27.04
2016,6,20,19,0,186.0,39.0,1.3,27.0,59.0,30.07,18.7
2016,6,20,19,15,93.0,19.5,1.35,26.5,29.5,15.13,0.4
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.0,16.0,2.4,22.5,22.0,33.62,0.0
2016,6,21,6,0,132.0,32.0,2.7,23.0,44.0,89.1,57.19
2016,6,21,6,15,227.5,47.0,2.75,23.5,83.5,153.26,113.62
2016,6,21,6,30,323.0,62.0,2.8,24.0,123.0,221.17,170.6
2016,6,21,6,45,396.0,72.0,2.85,25.0,171.5,281.86,221.12
2016,6,21,7,0,469.0,82.0,2.9,26.0,220.0,352.33,277.85
2016,6,21,7,15,518.5,90.0,2.85,26.5,271.0,411.47,324.51
2016,6,21,7,30,568.0,98.0,2.8,27.0,322.0,474.19,372.32
2016,6,21,7,45,607.0,103.0,2.8,27.5,374.5,529.89,413.46
2016,6,21,8,0,646.0,108.0,2.8,28.0,427.0,587.57,454.82
2016,6,21,8,15,673.0,113.0,2.65,28.5,478.0,638.06,489.05
2016,6,21,8,30,700.0,118.0,2.5,29.0,529.0,688.96,521.38
2016,6,21,8,45,721.0,121.5,2.35,29.5,577.0,733.39,548.27
2016,6,21,9,0,742.0,125.0,2.2,30.0,625.0,774.58,572.24
2016,6,21,9,15,757.5,128.5,2.1,30.5,669.5,812.85,594.01
2016,6,21,9,30,773.0,132.0,2.0,31.0,714.0,849.66,614.35
2016,6,21,9,45,784.5,134.5,1.9,31.5,753.0,880.02,630.1
2016,6,21,10,0,796.0,137.0,1.8,32.0,792.0,908.33,644.28
2016,6,21,10,15,805.0,139.5,1.75,32.0,825.5,932.01,657.22
2016,6,21,10,30,814.0,142.0,1.7,32.0,859.0,953.23,668.61
2016,6,21,10,45,822.5,142.5,1.7,32.5,886.5,963.36,672.41
2016,6,21,11,0,831.0,143.0,1.7,33.0,914.0,976.77,678.42
2016,6,21,11,15,565.0,304.0,1.75,33.0,834.0,886.11,619.38
2016,6,21,11,30,299.0,465.0,1.8,33.0,754.0,776.14,541.34
2016,6,21,11,45,582.0,298.5,1.9,33.5,869.0,890.15,623.84
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,988.89,685.53
2016,6,21,12,15,866.0,132.0,2.05,34.0,989.0,979.87,679.37
2016,6,21,12,30,867.0,132.0,2.1,34.0,994.0,968.04,672.64
2016,6,21,12,45,866.0,132.0,2.15,34.0,990.5,951.63,663.15
2016,6,21,13,0,865.0,132.0,2.2,34.0,987.0,932.69,652.13
2016,6,21,13,15,863.0,131.5,2.25,34.0,976.0,909.83,638.66
2016,6,21,13,30,861.0,131.0,2.3,34.0,965.0,884.52,623.63
2016,6,21,13,45,856.0,130.5,2.35,34.0,946.5,854.3,605.39
2016,6,21,14,0,851.0,130.0,2.4,34.0,928.0,822.0,585.71
2016,6,21,14,15,845.5,128.5,2.4,34.0,902.5,786.47,563.43
2016,6,21,14,30,840.0,127.0,2.4,34.0,877.0,749.21,539.85
2016,6,21,14,45,563.5,258.5,2.45,34.0,753.5,636.61,460.43
2016,6,21,15,0,287.0,390.0,2.5,34.0,630.0,548.06,394.5
2016,6,21,15,15,550.5,251.5,2.5,33.5,684.5,571.24,416.71
2016,6,21,15,30,814.0,113.0,2.5,33.0,739.0,576.78,424.08
2016,6,21,15,45,800.5,110.5,2.5,33.0,695.5,525.23,385.82
2016,6,21,16,0,787.0,108.0,2.5,33.0,652.0,476.8,349.02
2016,6,21,16,15,769.5,104.5,2.45,32.5,605.0,426.11,310.14
2016,6,21,16,30,752.0,101.0,2.4,32.0,558.0,376.42,270.88
2016,6,21,16,45,729.5,97.0,2.4,32.0,507.5,325.82,229.63
2016,6,21,17,0,707.0,93.0,2.4,32.0,457.0,277.16,189.25
