Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,15,676.5,88.5,2.3,31.5,405.0,225.12,146.79
2016,6,21,17,30,646.0,84.0,2.2,31.0,353.0,179.22,109.75
2016,6,21,17,45,606.0,77.5,2.1,31.0,301.5,133.72,75.36
2016,6,21,18,0,566.0,71.0,2.0,31.0,250.0,92.62,48.5
2016,6,21,18,15,505.0,63.5,1.8,30.0,200.0,54.7,31.11
2016,6,21,18,30,444.0,56.0,1.6,29.0,150.0,39.71,27.86
2016,6,21,18,45,355.0,45.0,1.45,28.5,106.5,33.19,22.07
2016,6,21,19,0,266.0,34.0,1.3,28.0,63.0,26.18,15.5
2016,6,21,19,15,133.0,17.0,1.35,27.5,31.5,13.08,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,82.5,15.0,2.6,23.5,22.5,37.05,0.0
2016,6,22,6,0,165.0,30.0,2.9,24.0,45.0,103.2,66.17
2016,6,22,6,15,263.5,43.5,3.05,24.5,85.5,161.99,119.51
2016,6,22,6,30,362.0,57.0,3.2,25.0,126.0,231.22,177.7
2016,6,22,6,45,435.0,65.5,3.35,25.5,175.0,294.91,231.17
2016,6,22,7,0,508.0,74.0,3.5,26.0,224.0,363.44,287.23
2016,6,22,7,15,556.0,81.0,3.5,26.5,275.5,422.25,334.02
2016,6,22,7,30,604.0,88.0,3.5,27.0,327.0,484.51,381.91
2016,6,22,7,45,641.0,93.0,3.5,27.5,379.5,540.36,423.46
2016,6,22,8,0,678.0,98.0,3.5,28.0,432.0,598.03,465.08
2016,6,22,8,15,703.5,102.0,3.45,28.5,483.0,647.53,498.68
2016,6,22,8,30,729.0,106.0,3.4,29.0,534.0,694.98,529.41
2016,6,22,8,45,749.5,109.0,3.4,29.5,582.5,739.61,557.72
2016,6,22,9,0,770.0,112.0,3.4,30.0,631.0,783.54,585.04
2016,6,22,9,15,784.5,115.0,3.4,30.0,675.5,821.26,608.92
2016,6,22,9,30,799.0,118.0,3.4,30.0,720.0,857.43,631.57
2016,6,22,9,45,811.0,120.0,3.4,30.5,759.5,888.42,649.32
2016,6,22,10,0,823.0,122.0,3.4,31.0,799.0,911.8,661.94
2016,6,22,10,15,832.0,124.0,3.45,31.5,832.5,935.58,675.13
2016,6,22,10,30,841.0,126.0,3.5,32.0,866.0,956.84,686.66
2016,6,22,10,45,848.0,126.5,3.55,32.5,893.5,971.93,694.24
2016,6,22,11,0,855.0,127.0,3.6,33.0,921.0,984.24,700.13
2016,6,22,11,15,859.5,128.0,3.65,33.0,941.0,991.67,704.45
2016,6,22,11,30,864.0,129.0,3.7,33.0,961.0,996.12,707.02
2016,6,22,11,45,872.0,125.5,3.75,33.0,975.0,996.56,707.17
2016,6,22,12,0,880.0,122.0,3.8,33.0,989.0,994.0,705.55
2016,6,22,12,15,881.0,122.5,3.85,33.0,994.0,985.47,700.23
2016,6,22,12,30,882.0,123.0,3.9,33.0,999.0,974.06,693.2
2016,6,22,12,45,882.5,122.0,3.95,33.5,996.0,957.99,681.87
2016,6,22,13,0,883.0,121.0,4.0,34.0,993.0,939.27,668.94
2016,6,22,13,15,880.5,120.5,4.0,34.0,982.0,915.65,654.01
2016,6,22,13,30,878.0,120.0,4.0,34.0,971.0,889.54,637.5
2016,6,22,13,45,874.5,119.0,4.05,34.0,953.0,859.73,618.76
2016,6,22,14,0,871.0,118.0,4.1,34.0,935.0,827.71,598.47
2016,6,22,14,15,865.5,116.5,4.1,34.0,909.0,791.57,575.12
2016,6,22,14,30,860.0,115.0,4.1,34.0,883.0,753.65,550.43
2016,6,22,14,45,839.5,121.0,4.1,34.0,848.0,710.29,521.82
2016,6,22,15,0,819.0,127.0,4.1,34.0,813.0,666.63,491.39
2016,6,22,15,15,808.0,125.0,4.05,33.5,775.0,619.29,458.28
2016,6,22,15,30,797.0,123.0,4.0,33.0,737.0,573.51,425.36
2016,6,22,15,45,519.0,218.5,4.0,33.0,609.0,470.68,347.81
2016,6,22,16,0,241.0,314.0,4.0,33.0,481.0,399.78,293.95
2016,6,22,16,15,484.5,213.0,3.9,32.5,517.5,396.2,291.27
2016,6,22,16,30,728.0,112.0,3.8,32.0,554.0,377.52,273.67
2016,6,22,16,45,701.5,108.5,3.75,32.0,503.5,324.0,229.96
2016,6,22,17,0,675.0,105.0,3.7,32.0,453.0,275.83,189.89
2016,6,22,17,15,643.0,99.5,3.5,31.5,401.0,227.24,150.02
2016,6,22,17,30,611.0,94.0,3.3,31.0,349.0,181.95,113.51
2016,6,22,17,45,565.5,87.5,3.15,30.5,297.0,137.58,80.32
2016,6,22,18,0,520.0,81.0,3.0,30.0,245.0,98.22,54.75
2016,6,22,18,15,458.0,71.5,2.8,29.5,196.0,60.96,36.72
2016,6,22,18,30,396.0,62.0,2.6,29.0,147.0,45.14,32.41
2016,6,22,18,45,306.0,49.5,2.45,28.5,104.0,36.99,25.23
2016,6,22,19,0,216.0,37.0,2.3,28.0,61.0,28.39,17.28
2016,6,22,19,15,108.0,18.5,2.4,27.5,30.5,14.29,0.51
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,80.0,15.5,2.95,23.5,22.5,36.8,0.0
2016,6,23,6,0,160.0,31.0,3.1,24.0,45.0,102.98,65.7
2016,6,23,6,15,259.5,45.0,3.25,24.0,85.5,162.29,119.95
2016,6,23,6,30,359.0,59.0,3.4,24.0,126.0,232.19,179.14
2016,6,23,6,45,441.0,66.0,3.55,24.5,176.0,297.92,234.48
2016,6,23,7,0,523.0,73.0,3.7,25.0,226.0,369.71,293.41
2016,6,23,7,15,570.0,80.0,3.7,25.5,278.0,428.62,340.53
2016,6,23,7,30,617.0,87.0,3.7,26.0,330.0,490.89,388.66
2016,6,23,7,45,661.5,89.0,3.7,26.5,384.5,548.72,432.06
2016,6,23,8,0,706.0,91.0,3.7,27.0,439.0,608.97,475.93
2016,6,23,8,15,730.0,95.0,3.65,27.5,490.0,656.41,507.69
2016,6,23,8,30,754.0,99.0,3.6,28.0,541.0,706.12,540.16
2016,6,23,8,45,499.5,200.0,3.6,28.5,503.5,635.86,483.89
2016,6,23,9,0,245.0,301.0,3.6,29.0,466.0,537.86,404.88
2016,6,23,9,15,537.5,203.0,3.55,29.5,597.5,700.56,527.29
2016,6,23,9,30,830.0,105.0,3.5,30.0,729.0,865.41,638.37
2016,6,23,9,45,552.5,244.5,3.5,30.5,669.5,783.41,577.09
2016,6,23,10,0,275.0,384.0,3.5,31.0,610.0,671.36,489.97
2016,6,23,10,15,574.0,246.5,3.5,31.0,743.5,826.39,604.8
2016,6,23,10,30,873.0,109.0,3.5,31.0,877.0,970.05,698.88
2016,6,23,10,45,880.0,109.0,3.55,31.5,904.5,985.16,705.5
2016,6,23,11,0,887.0,109.0,3.6,32.0,932.0,997.41,711.34
2016,6,23,11,15,538.5,298.5,3.65,32.0,802.0,854.04,614.75
2016,6,23,11,30,190.0,488.0,3.7,32.0,672.0,685.16,490.39
2016,6,23,11,45,290.5,461.5,3.75,32.5,746.0,759.58,543.33
2016,6,23,12,0,391.0,435.0,3.8,33.0,820.0,826.68,589.11
2016,6,23,12,15,638.5,279.0,3.8,33.0,912.0,909.95,651.69
2016,6,23,12,30,886.0,123.0,3.8,33.0,1004.0,978.09,695.75
2016,6,23,12,45,546.0,313.0,3.85,33.5,856.0,830.21,594.79
2016,6,23,13,0,206.0,503.0,3.9,34.0,708.0,680.65,483.63
2016,6,23,13,15,197.5,498.0,3.9,34.0,692.0,659.78,470.26
2016,6,23,13,30,189.0,493.0,3.9,34.0,676.0,638.89,456.19
2016,6,23,13,45,529.0,308.0,3.95,34.0,807.0,744.99,539.05
2016,6,23,14,0,869.0,123.0,4.0,34.0,938.0,831.04,600.98
2016,6,23,14,15,863.5,121.5,3.95,34.0,912.5,794.97,576.79
2016,6,23,14,30,858.0,120.0,3.9,34.0,887.0,757.13,552.04
2016,6,23,14,45,852.0,117.0,3.9,34.0,855.0,715.95,525.03
2016,6,23,15,0,846.0,114.0,3.9,34.0,823.0,673.39,495.98
2016,6,23,15,15,835.5,112.0,3.85,33.5,784.5,627.71,464.02
2016,6,23,15,30,825.0,110.0,3.8,33.0,746.0,581.4,430.78
2016,6,23,15,45,808.5,109.0,3.8,33.0,701.5,529.08,391.65
2016,6,23,16,0,792.0,108.0,3.8,33.0,657.0,480.16,353.95
2016,6,23,16,15,774.0,104.5,3.75,32.5,609.5,429.0,314.29
2016,6,23,16,30,756.0,101.0,3.7,32.0,562.0,378.87,274.29
2016,6,23,16,45,728.5,99.0,3.7,32.0,510.5,328.16,232.62
2016,6,23,17,0,701.0,97.0,3.7,32.0,459.0,276.71,189.96
2016,6,23,17,15,669.5,92.0,3.5,31.5,406.5,227.29,149.24
2016,6,23,17,30,638.0,87.0,3.3,31.0,354.0,181.11,111.83
2016,6,23,17,45,589.5,82.0,3.15,30.5,301.0,136.17,78.23
2016,6,23,18,0,541.0,77.0,3.0,30.0,248.0,96.55,52.62
2016,6,23,18,15,479.0,68.5,2.75,29.5,198.5,59.0,34.7
2016,6,23,18,30,417.0,60.0,2.5,29.0,149.0,43.22,30.81
2016,6,23,18,45,323.5,48.5,2.3,28.5,105.5,36.19,24.57
2016,6,23,19,0,230.0,37.0,2.1,28.0,62.0,28.38,17.29
2016,6,23,19,15,115.0,18.5,2.2,27.5,31.0,14.29,0.7
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.0,15.0,1.8,22.5,22.5,37.85,0.0
2016,6,24,6,0,172.0,30.0,2.0,23.0,45.0,105.21,66.86
2016,6,24,6,15,276.0,43.0,2.15,23.5,86.5,165.63,122.29
2016,6,24,6,30,380.0,56.0,2.3,24.0,128.0,238.69,183.56
2016,6,24,6,45,233.5,83.0,2.5,24.5,132.0,210.67,164.9
2016,6,24,7,0,87.0,110.0,2.7,25.0,136.0,169.5,132.49
2016,6,24,7,15,249.0,117.5,2.75,25.5,211.5,278.29,220.61
2016,6,24,7,30,411.0,125.0,2.8,26.0,287.0,404.11,319.23
2016,6,24,7,45,429.5,143.0,2.85,27.0,334.5,453.63,355.05
2016,6,24,8,0,448.0,161.0,2.9,28.0,382.0,503.73,390.41
2016,6,24,8,15,411.0,191.5,2.95,28.0,411.0,527.08,405.67
2016,6,24,8,30,374.0,222.0,3.0,28.0,440.0,537.39,411.38
2016,6,24,8,45,372.0,247.0,3.05,28.5,480.5,574.91,436.3
2016,6,24,9,0,370.0,272.0,3.1,29.0,521.0,611.03,459.6
2016,6,24,9,15,333.5,304.0,3.15,29.5,540.5,623.28,464.88
2016,6,24,9,30,297.0,336.0,3.2,30.0,560.0,632.07,467.78
2016,6,24,9,45,303.0,355.0,3.3,30.5,594.5,662.85,487.38
2016,6,24,10,0,309.0,374.0,3.4,31.0,629.0,692.68,506.01
2016,6,24,10,15,602.5,233.5,3.5,31.0,755.5,840.16,614.74
2016,6,24,10,30,896.0,93.0,3.6,31.0,882.0,975.32,702.84
2016,6,24,10,45,672.5,240.0,3.7,31.5,842.5,926.67,668.48
2016,6,24,11,0,449.0,387.0,3.8,32.0,803.0,856.38,613.74
2016,6,24,11,15,343.0,434.0,3.9,32.0,756.5,791.79,568.03
2016,6,24,11,30,237.0,481.0,4.0,32.0,710.0,724.96,520.02
2016,6,24,11,45,237.5,488.0,4.1,32.0,720.0,728.69,522.81
2016,6,24,12,0,238.0,495.0,4.2,32.0,730.0,731.37,524.56
2016,6,24,12,15,317.0,467.0,4.25,32.0,781.0,778.35,558.65
2016,6,24,12,30,396.0,439.0,4.3,32.0,832.0,818.81,587.9
2016,6,24,12,45,402.0,436.5,4.4,32.0,834.5,811.56,583.31
2016,6,24,13,0,408.0,434.0,4.5,32.0,837.0,802.93,578.09
2016,6,24,13,15,351.5,452.5,4.5,31.5,797.5,756.16,546.22
2016,6,24,13,30,295.0,471.0,4.5,31.0,758.0,710.8,515.12
2016,6,24,13,45,296.5,460.5,4.55,31.0,744.0,689.94,501.51
2016,6,24,14,0,298.0,450.0,4.6,31.0,730.0,668.44,487.26
2016,6,24,14,15,296.0,436.5,4.55,31.0,708.5,640.79,468.36
2016,6,24,14,30,294.0,423.0,4.5,31.0,687.0,612.81,449.13
2016,6,24,14,45,266.0,412.5,4.5,31.0,644.0,568.7,417.97
2016,6,24,15,0,238.0,402.0,4.5,31.0,601.0,530.09,390.45
2016,6,24,15,15,247.5,379.5,4.4,30.5,578.0,499.09,369.52
2016,6,24,15,30,257.0,357.0,4.3,30.0,555.0,470.78,350.02
2016,6,24,15,45,170.5,334.0,4.25,30.0,462.0,393.93,293.36
2016,6,24,16,0,84.0,311.0,4.2,30.0,369.0,325.46,242.7
2016,6,24,16,15,91.5,289.5,4.05,29.5,349.0,303.65,227.24
2016,6,24,16,30,99.0,268.0,3.9,29.0,329.0,281.11,210.77
2016,6,24,16,45,72.5,236.0,3.8,29.0,278.5,237.76,178.36
2016,6,24,17,0,46.0,204.0,3.7,29.0,228.0,197.41,148.22
2016,6,24,17,15,51.5,184.0,3.45,28.5,208.5,177.24,132.92
2016,6,24,17,30,57.0,164.0,3.2,28.0,189.0,156.56,116.95
2016,6,24,17,45,50.0,141.5,2.95,28.0,161.0,131.86,98.03
2016,6,24,18,0,43.0,119.0,2.7,28.0,133.0,108.11,79.93
2016,6,24,18,15,32.5,97.0,2.45,27.5,106.0,85.63,63.13
2016,6,24,18,30,22.0,75.0,2.2,27.0,79.0,66.18,50.43
2016,6,24,18,45,11.0,54.0,2.0,26.5,56.0,50.07,36.42
2016,6,24,19,0,0.0,33.0,1.8,26.0,33.0,31.3,19.86
2016,6,24,19,15,0.0,16.5,1.85,26.0,16.5,15.93,1.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,45.0,15.5,2.4,23.5,19.5,27.28,0.0
2016,6,25,6,0,90.0,31.0,2.5,24.0,39.0,74.01,45.51
2016,6,25,6,15,180.0,48.0,2.55,24.0,77.5,130.14,95.5
2016,6,25,6,30,270.0,65.0,2.6,24.0,116.0,201.68,155.17
2016,6,25,6,45,207.5,87.5,2.65,24.5,134.0,203.99,159.63
2016,6,25,7,0,145.0,110.0,2.7,25.0,152.0,199.52,156.91
2016,6,25,7,15,145.5,134.0,2.85,25.0,183.5,232.27,183.4
2016,6,25,7,30,146.0,158.0,3.0,25.0,215.0,264.57,208.77
2016,6,25,7,45,82.5,166.5,3.2,25.5,200.0,229.08,179.17
2016,6,25,8,0,19.0,175.0,3.4,26.0,185.0,188.93,145.45
2016,6,25,8,15,10.0,168.0,3.55,26.0,173.5,174.31,133.38
2016,6,25,8,30,1.0,161.0,3.7,26.0,162.0,159.62,121.19
2016,6,25,8,45,6.5,189.5,3.85,26.5,194.5,192.82,146.52
2016,6,25,9,0,12.0,218.0,4.0,27.0,227.0,226.32,171.63
2016,6,25,9,15,95.0,286.5,4.05,27.0,358.0,378.25,288.38
2016,6,25,9,30,178.0,355.0,4.1,27.0,489.0,536.72,405.17
2016,6,25,9,45,216.5,371.0,4.15,27.0,543.0,591.33,443.94
2016,6,25,10,0,255.0,387.0,4.2,27.0,597.0,655.61,489.3
2016,6,25,10,15,255.0,405.5,4.2,27.0,623.0,677.05,502.97
2016,6,25,10,30,255.0,424.0,4.2,27.0,649.0,697.34,516.02
2016,6,25,10,45,139.5,385.5,4.25,27.5,509.5,535.42,397.81
2016,6,25,11,0,24.0,347.0,4.3,28.0,370.0,372.68,276.0
2016,6,25,11,15,14.5,251.0,4.25,28.0,265.0,260.05,193.22
2016,6,25,11,30,5.0,155.0,4.2,28.0,160.0,155.93,114.75
2016,6,25,11,45,9.0,203.0,4.2,28.5,212.0,206.85,153.1
2016,6,25,12,0,13.0,251.0,4.2,29.0,264.0,257.6,190.52
2016,6,25,12,15,147.5,370.5,4.15,29.0,517.0,513.63,380.6
2016,6,25,12,30,282.0,490.0,4.1,29.0,770.0,758.7,551.37
2016,6,25,12,45,151.5,419.5,4.05,29.0,570.0,555.83,407.43
2016,6,25,13,0,21.0,349.0,4.0,29.0,370.0,357.71,262.77
2016,6,25,13,15,10.5,219.0,3.95,29.0,229.5,221.6,163.34
2016,6,25,13,30,0.0,89.0,3.9,29.0,89.0,86.29,61.05
2016,6,25,13,45,8.5,197.5,3.85,29.0,206.0,198.1,146.34
2016,6,25,14,0,17.0,306.0,3.8,29.0,323.0,308.14,227.97
2016,6,25,14,15,20.0,318.0,3.75,28.5,337.5,320.61,237.53
2016,6,25,14,30,23.0,330.0,3.7,28.0,352.0,332.63,247.06
2016,6,25,14,45,16.0,271.0,3.7,28.0,286.0,270.68,201.51
2016,6,25,15,0,9.0,212.0,3.7,28.0,220.0,209.37,155.89
2016,6,25,15,15,8.5,206.5,3.7,28.0,214.0,203.14,151.54
2016,6,25,15,30,8.0,201.0,3.7,28.0,208.0,196.92,147.11
2016,6,25,15,45,4.0,161.5,3.7,28.0,165.0,157.1,116.97
2016,6,25,16,0,0.0,122.0,3.7,28.0,122.0,117.59,86.77
2016,6,25,16,15,0.0,103.5,3.65,27.5,103.5,100.0,73.5
2016,6,25,16,30,0.0,85.0,3.6,27.0,85.0,82.25,59.92
2016,6,25,16,45,0.0,47.0,3.6,27.0,47.0,45.43,30.83
2016,6,25,17,0,0.0,9.0,3.6,27.0,9.0,8.69,1.37
2016,6,25,17,15,0.0,20.0,3.4,26.5,20.0,19.31,10.04
2016,6,25,17,30,0.0,31.0,3.2,26.0,31.0,29.93,18.79
2016,6,25,17,45,0.0,26.5,3.05,26.0,26.5,25.58,15.3
2016,6,25,18,0,0.0,22.0,2.9,26.0,22.0,21.23,11.78
2016,6,25,18,15,0.0,17.5,2.65,25.5,17.5,16.88,8.23
2016,6,25,18,30,0.0,13.0,2.4,25.0,13.0,12.53,5.12
2016,6,25,18,45,0.0,9.0,2.15,25.0,9.0,8.67,1.71
2016,6,25,19,0,0.0,5.0,1.9,25.0,5.0,4.82,0.0
2016,6,25,19,15,0.0,2.5,1.95,25.0,2.5,2.41,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,53.0,15.5,1.2,22.5,20.0,29.38,0.0
2016,6,26,6,0,106.0,31.0,1.3,23.0,40.0,78.94,48.48
2016,6,26,6,15,201.0,47.0,1.45,23.0,79.0,142.83,105.28
2016,6,26,6,30,296.0,63.0,1.6,23.0,118.0,209.92,161.6
2016,6,26,6,45,376.0,72.5,1.8,23.5,166.0,271.61,213.23
2016,6,26,7,0,456.0,82.0,2.0,24.0,214.0,340.97,269.88
2016,6,26,7,15,303.5,119.5,2.05,24.5,215.0,311.09,246.29
2016,6,26,7,30,151.0,157.0,2.1,25.0,216.0,266.38,209.37
2016,6,26,7,45,88.5,168.5,2.2,25.5,204.5,235.29,183.62
2016,6,26,8,0,26.0,180.0,2.3,26.0,193.0,199.21,153.3
2016,6,26,8,15,28.5,200.5,2.35,26.0,216.5,229.78,176.54
2016,6,26,8,30,31.0,221.0,2.4,26.0,240.0,253.51,194.11
2016,6,26,8,45,155.5,257.0,2.45,26.5,360.5,401.66,307.93
2016,6,26,9,0,280.0,293.0,2.5,27.0,481.0,558.2,422.22
2016,6,26,9,15,210.5,323.5,2.55,27.5,471.0,528.19,396.23
2016,6,26,9,30,141.0,354.0,2.6,28.0,461.0,502.37,374.07
2016,6,26,9,45,486.5,234.0,2.7,28.5,628.5,710.71,529.93
2016,6,26,10,0,832.0,114.0,2.8,29.0,796.0,910.73,664.15
2016,6,26,10,15,546.0,268.5,2.85,29.5,723.5,819.61,597.64
2016,6,26,10,30,260.0,423.0,2.9,30.0,651.0,701.14,507.25
2016,6,26,10,45,560.0,271.5,3.0,30.5,784.0,847.91,615.23
2016,6,26,11,0,860.0,120.0,3.1,31.0,917.0,981.62,701.75
2016,6,26,11,15,864.5,121.0,3.15,31.0,937.5,989.32,705.25
2016,6,26,11,30,869.0,122.0,3.2,31.0,958.0,994.02,708.01
2016,6,26,11,45,584.5,300.0,3.25,31.0,866.0,894.4,641.49
2016,6,26,12,0,300.0,478.0,3.3,31.0,774.0,779.89,556.66
2016,6,26,12,15,361.0,458.5,3.3,31.0,816.5,813.2,581.15
2016,6,26,12,30,422.0,439.0,3.3,31.0,859.0,845.63,603.87
2016,6,26,12,45,633.5,291.5,3.35,31.5,919.0,891.64,640.43
2016,6,26,13,0,845.0,144.0,3.4,32.0,979.0,926.41,663.12
2016,6,26,13,15,622.0,283.0,3.4,32.0,894.0,839.73,604.83
2016,6,26,13,30,399.0,422.0,3.4,32.0,809.0,756.75,543.01
2016,6,26,13,45,340.5,438.0,3.4,32.0,764.5,706.84,508.59
2016,6,26,14,0,282.0,454.0,3.4,32.0,720.0,659.24,475.21
2016,6,26,14,15,549.5,296.5,3.35,32.0,795.0,710.67,518.29
2016,6,26,14,30,817.0,139.0,3.3,32.0,870.0,744.63,546.19
2016,6,26,14,45,808.5,137.0,3.3,32.0,838.0,702.75,518.14
2016,6,26,15,0,800.0,135.0,3.3,32.0,806.0,660.69,488.64
2016,6,26,15,15,789.0,132.5,3.25,31.5,768.0,615.74,457.17
2016,6,26,15,30,778.0,130.0,3.2,31.0,730.0,570.35,424.56
2016,6,26,15,45,666.5,173.0,3.15,31.0,665.5,509.05,377.95
2016,6,26,16,0,555.0,216.0,3.1,31.0,601.0,460.13,340.11
2016,6,26,16,15,634.0,166.0,2.95,31.0,576.0,420.53,309.22
2016,6,26,16,30,713.0,116.0,2.8,31.0,551.0,373.65,271.1
2016,6,26,16,45,639.0,127.0,2.7,31.0,490.5,320.51,228.65
2016,6,26,17,0,565.0,138.0,2.6,31.0,430.0,274.87,192.15
2016,6,26,17,15,537.5,127.5,2.3,30.5,381.0,228.6,154.73
2016,6,26,17,30,510.0,117.0,2.0,30.0,332.0,185.75,120.55
2016,6,26,17,45,512.0,99.0,1.7,29.5,288.5,141.91,85.99
2016,6,26,18,0,514.0,81.0,1.4,29.0,245.0,98.65,55.22
2016,6,26,18,15,452.5,72.0,1.3,28.5,196.0,62.0,37.35
2016,6,26,18,30,391.0,63.0,1.2,28.0,147.0,45.85,33.17
2016,6,26,18,45,302.0,50.5,1.15,27.5,104.5,37.73,26.0
2016,6,26,19,0,213.0,38.0,1.1,27.0,62.0,29.17,18.07
2016,6,26,19,15,106.5,19.0,1.1,26.5,31.0,14.68,1.3
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,82.5,14.0,1.4,22.5,20.5,35.69,0.0
2016,6,27,6,0,165.0,28.0,1.6,23.0,41.0,99.09,60.97
2016,6,27,6,15,258.0,41.5,1.65,23.5,80.5,156.5,114.93
2016,6,27,6,30,351.0,55.0,1.7,24.0,120.0,222.74,170.66
2016,6,27,6,45,428.0,62.5,1.75,24.5,168.0,286.41,223.81
2016,6,27,7,0,505.0,70.0,1.8,25.0,216.0,355.24,279.66
2016,6,27,7,15,423.0,103.0,1.75,25.5,242.5,366.95,288.78
2016,6,27,7,30,341.0,136.0,1.7,26.0,269.0,364.83,286.1
2016,6,27,7,45,529.5,110.0,1.7,27.0,352.0,484.51,377.15
2016,6,27,8,0,718.0,84.0,1.7,28.0,435.0,605.19,464.65
2016,6,27,8,15,555.5,151.0,1.7,28.5,441.5,587.36,446.16
2016,6,27,8,30,393.0,218.0,1.7,29.0,448.0,555.78,418.26
2016,6,27,8,45,442.0,222.0,1.75,29.5,501.5,612.39,457.56
2016,6,27,9,0,491.0,226.0,1.8,30.0,555.0,671.03,496.75
2016,6,27,9,15,661.5,163.5,1.8,30.5,639.5,768.77,563.42
2016,6,27,9,30,832.0,101.0,1.8,31.0,724.0,861.41,620.7
2016,6,27,9,45,842.5,102.5,1.8,31.5,763.5,891.55,636.48
2016,6,27,10,0,853.0,104.0,1.8,32.0,803.0,919.49,651.34
2016,6,27,10,15,860.5,106.0,1.8,32.0,837.0,942.73,664.5
2016,6,27,10,30,868.0,108.0,1.8,32.0,871.0,963.32,676.06
2016,6,27,10,45,649.0,247.5,1.8,32.5,828.0,910.95,640.96
2016,6,27,11,0,430.0,387.0,1.8,33.0,785.0,837.45,585.61
2016,6,27,11,15,427.5,400.0,1.8,33.0,803.0,846.6,591.25
2016,6,27,11,30,425.0,413.0,1.8,33.0,821.0,853.84,594.97
2016,6,27,11,45,651.5,267.5,1.8,33.5,904.0,928.86,648.19
2016,6,27,12,0,878.0,122.0,1.8,34.0,987.0,992.33,684.93
2016,6,27,12,15,879.0,122.5,1.8,34.0,991.5,984.01,679.0
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,972.8,672.17
2016,6,27,12,45,878.5,123.0,1.8,34.5,993.0,955.98,660.66
2016,6,27,13,0,877.0,123.0,1.8,35.0,990.0,936.58,647.71
2016,6,27,13,15,875.0,122.5,1.85,35.0,979.0,913.67,634.55
2016,6,27,13,30,873.0,122.0,1.9,35.0,968.0,888.28,619.79
2016,6,27,13,45,868.0,122.0,1.95,35.0,949.5,858.38,602.13
2016,6,27,14,0,863.0,122.0,2.0,35.0,931.0,826.35,583.0
2016,6,27,14,15,857.0,120.5,2.0,35.0,905.5,790.17,560.64
2016,6,27,14,30,851.0,119.0,2.0,35.0,880.0,752.26,537.0
2016,6,27,14,45,829.0,126.0,2.0,35.0,845.0,709.1,509.67
2016,6,27,15,0,807.0,133.0,2.0,35.0,810.0,663.85,479.25
2016,6,27,15,15,796.0,130.5,2.0,34.5,772.0,618.61,448.86
2016,6,27,15,30,785.0,128.0,2.0,34.0,734.0,572.91,417.25
2016,6,27,15,45,769.5,125.5,2.05,34.0,690.5,524.55,382.19
2016,6,27,16,0,754.0,123.0,2.1,34.0,647.0,476.58,346.42
2016,6,27,16,15,553.5,183.0,2.1,33.5,552.5,400.72,290.59
2016,6,27,16,30,353.0,243.0,2.1,33.0,458.0,349.8,253.57
2016,6,27,16,45,440.0,196.5,2.15,33.0,440.5,314.96,225.35
2016,6,27,17,0,527.0,150.0,2.2,33.0,423.0,275.34,191.57
2016,6,27,17,15,565.0,123.0,2.1,32.5,386.0,231.14,154.39
2016,6,27,17,30,603.0,96.0,2.0,32.0,349.0,183.56,114.31
2016,6,27,17,45,558.5,89.0,1.9,31.5,297.5,139.15,81.27
2016,6,27,18,0,514.0,82.0,1.8,31.0,246.0,99.65,55.54
2016,6,27,18,15,454.0,72.5,1.65,30.0,197.0,62.57,37.49
2016,6,27,18,30,394.0,63.0,1.5,29.0,148.0,45.84,33.01
2016,6,27,18,45,307.0,50.0,1.35,28.5,105.0,37.33,25.54
2016,6,27,19,0,220.0,37.0,1.2,28.0,62.0,28.34,17.31
2016,6,27,19,15,110.0,18.5,1.2,27.5,31.0,14.27,1.15
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,14.5,2.05,24.5,18.0,26.83,0.0
2016,6,28,6,0,95.0,29.0,2.4,25.0,36.0,72.02,42.48
2016,6,28,6,15,172.5,48.0,2.45,25.5,74.5,127.26,92.46
2016,6,28,6,30,250.0,67.0,2.5,26.0,113.0,195.13,148.63
2016,6,28,6,45,315.5,81.5,2.6,26.5,159.5,253.52,197.1
2016,6,28,7,0,381.0,96.0,2.7,27.0,206.0,318.12,249.42
2016,6,28,7,15,429.5,107.5,2.5,27.5,255.5,375.49,294.38
2016,6,28,7,30,478.0,119.0,2.3,28.0,305.0,436.72,340.63
2016,6,28,7,45,516.5,127.5,2.1,29.0,356.0,491.48,379.58
2016,6,28,8,0,555.0,136.0,1.9,30.0,407.0,552.24,421.03
2016,6,28,8,15,583.5,143.5,1.7,30.5,457.0,603.2,454.59
2016,6,28,8,30,612.0,151.0,1.5,31.0,507.0,654.82,487.24
2016,6,28,8,45,635.0,156.5,1.35,31.5,555.0,700.19,514.68
2016,6,28,9,0,658.0,162.0,1.2,32.0,603.0,745.26,540.3
2016,6,28,9,15,675.0,167.0,1.2,32.0,646.5,784.01,563.63
2016,6,28,9,30,692.0,172.0,1.2,32.0,690.0,821.61,586.0
2016,6,28,9,45,470.5,279.5,1.25,32.5,641.0,744.35,529.62
2016,6,28,10,0,249.0,387.0,1.3,33.0,592.0,649.82,460.21
2016,6,28,10,15,493.0,287.0,1.4,33.0,713.5,788.04,558.58
2016,6,28,10,30,737.0,187.0,1.5,33.0,835.0,928.1,649.57
2016,6,28,10,45,741.5,191.5,1.65,33.5,861.0,939.46,654.72
2016,6,28,11,0,746.0,196.0,1.8,34.0,887.0,952.19,662.13
2016,6,28,11,15,751.5,197.5,1.9,34.0,907.0,960.2,667.44
2016,6,28,11,30,757.0,199.0,2.0,34.0,927.0,965.51,671.22
2016,6,28,11,45,424.0,341.5,2.1,34.5,750.5,776.53,545.33
2016,6,28,12,0,91.0,484.0,2.2,35.0,574.0,570.61,399.85
2016,6,28,12,15,173.0,490.5,2.25,34.5,662.0,657.7,462.26
2016,6,28,12,30,255.0,497.0,2.3,34.0,750.0,739.71,518.53
2016,6,28,12,45,161.0,483.0,2.4,34.0,643.0,626.72,441.91
2016,6,28,13,0,67.0,469.0,2.5,34.0,536.0,517.92,367.0
2016,6,28,13,15,231.5,446.5,2.55,34.0,672.0,641.96,456.64
2016,6,28,13,30,396.0,424.0,2.6,34.0,808.0,756.25,535.74
2016,6,28,13,45,303.0,447.0,2.7,34.0,737.5,683.44,485.13
2016,6,28,14,0,210.0,470.0,2.8,34.0,667.0,617.11,439.21
2016,6,28,14,15,113.5,381.0,2.9,33.5,487.5,449.13,324.27
2016,6,28,14,30,17.0,292.0,3.0,33.0,308.0,292.46,212.25
2016,6,28,14,45,8.5,161.0,3.1,33.0,169.0,161.28,116.74
2016,6,28,15,0,0.0,30.0,3.2,33.0,30.0,29.04,16.74
2016,6,28,15,15,0.0,47.5,3.25,32.5,47.5,45.99,29.94
2016,6,28,15,30,0.0,65.0,3.3,32.0,65.0,62.93,43.15
2016,6,28,15,45,0.0,48.0,3.35,31.5,48.0,46.44,30.57
2016,6,28,16,0,0.0,31.0,3.4,31.0,31.0,29.98,17.88
2016,6,28,16,15,0.0,37.5,3.35,30.5,37.5,36.26,22.93
2016,6,28,16,30,0.0,44.0,3.3,30.0,44.0,42.54,28.03
2016,6,28,16,45,0.0,57.5,3.25,30.0,57.5,55.59,38.45
2016,6,28,17,0,0.0,71.0,3.2,30.0,71.0,68.65,48.91
2016,6,28,17,15,0.0,51.5,3.0,29.5,51.5,49.76,34.19
2016,6,28,17,30,0.0,32.0,2.8,29.0,32.0,30.9,19.28
2016,6,28,17,45,0.0,27.5,2.6,28.5,27.5,26.54,15.88
2016,6,28,18,0,0.0,23.0,2.4,28.0,23.0,22.19,12.43
2016,6,28,18,15,0.0,18.0,2.15,27.5,18.0,17.36,8.52
2016,6,28,18,30,0.0,13.0,1.9,27.0,13.0,12.53,5.05
2016,6,28,18,45,0.0,9.0,1.7,26.5,9.0,8.67,1.67
2016,6,28,19,0,0.0,5.0,1.5,26.0,5.0,4.82,0.0
2016,6,28,19,15,0.0,2.5,1.35,26.0,2.5,2.41,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,81.0,13.5,2.05,23.5,20.0,34.63,0.0
2016,6,29,6,0,162.0,27.0,2.3,24.0,40.0,95.98,57.21
2016,6,29,6,15,258.5,41.0,2.3,24.0,79.5,155.66,113.91
2016,6,29,6,30,355.0,55.0,2.3,24.0,119.0,223.81,171.59
2016,6,29,6,45,427.5,64.0,2.35,24.5,167.5,287.0,224.67
2016,6,29,7,0,500.0,73.0,2.4,25.0,216.0,355.12,280.32
2016,6,29,7,15,548.0,80.0,2.4,25.5,267.5,413.4,326.62
2016,6,29,7,30,596.0,87.0,2.4,26.0,319.0,475.18,373.97
2016,6,29,7,45,633.0,92.0,2.4,26.5,371.5,530.65,415.02
2016,6,29,8,0,670.0,97.0,2.4,27.0,424.0,587.98,456.12
2016,6,29,8,15,696.0,101.5,2.4,27.5,475.0,638.19,490.27
2016,6,29,8,30,722.0,106.0,2.4,28.0,526.0,686.39,521.39
2016,6,29,8,45,740.5,110.5,2.4,28.5,574.0,730.98,549.35
2016,6,29,9,0,759.0,115.0,2.4,29.0,622.0,774.78,576.25
2016,6,29,9,15,488.0,232.5,2.45,29.0,567.0,688.22,511.95
2016,6,29,9,30,217.0,350.0,2.5,29.0,512.0,566.07,418.64
2016,6,29,9,45,240.0,367.0,2.55,29.5,556.0,608.45,447.78
2016,6,29,10,0,263.0,384.0,2.6,30.0,600.0,659.74,481.44
2016,6,29,10,15,545.5,258.0,2.65,30.0,729.5,807.55,589.53
2016,6,29,10,30,828.0,132.0,2.7,30.0,859.0,949.08,682.67
2016,6,29,10,45,532.5,294.5,2.75,30.5,768.0,842.65,607.2
2016,6,29,11,0,237.0,457.0,2.8,31.0,677.0,705.14,505.14
2016,6,29,11,15,541.0,299.0,2.85,31.0,815.0,856.92,616.86
2016,6,29,11,30,845.0,141.0,2.9,31.0,953.0,988.95,703.63
2016,6,29,11,45,852.5,138.5,2.95,31.5,967.0,990.11,701.76
2016,6,29,12,0,860.0,136.0,3.0,32.0,981.0,988.3,699.27
2016,6,29,12,15,530.5,321.5,3.0,32.0,844.0,847.2,604.79
2016,6,29,12,30,201.0,507.0,3.0,32.0,707.0,695.16,493.87
2016,6,29,12,45,526.0,325.0,3.05,32.5,845.0,823.61,590.21
2016,6,29,13,0,851.0,143.0,3.1,33.0,983.0,931.48,662.3
2016,6,29,13,15,848.5,142.0,3.1,33.0,972.5,908.17,646.71
2016,6,29,13,30,846.0,141.0,3.1,33.0,962.0,882.49,630.61
2016,6,29,13,45,838.0,142.5,3.1,33.0,943.0,852.1,611.45
2016,6,29,14,0,830.0,144.0,3.1,33.0,924.0,819.84,590.99
2016,6,29,14,15,545.0,288.5,3.1,32.5,795.0,700.3,508.41
2016,6,29,14,30,260.0,433.0,3.1,32.0,666.0,596.91,431.79
2016,6,29,14,45,516.5,293.5,3.1,32.0,734.5,638.07,467.26
2016,6,29,15,0,773.0,154.0,3.1,32.0,803.0,660.76,487.71
2016,6,29,15,15,761.5,151.0,3.15,32.0,765.0,616.14,455.64
2016,6,29,15,30,750.0,148.0,3.2,32.0,727.0,571.19,422.98
2016,6,29,15,45,734.0,145.0,3.25,32.0,684.0,523.69,387.66
2016,6,29,16,0,718.0,142.0,3.3,32.0,641.0,473.63,349.68
2016,6,29,16,15,698.5,137.5,3.3,31.5,594.0,424.16,311.73
2016,6,29,16,30,679.0,133.0,3.3,31.0,547.0,375.98,273.7
2016,6,29,16,45,655.5,127.0,3.35,31.0,497.5,326.63,233.54
2016,6,29,17,0,632.0,121.0,3.4,31.0,448.0,279.38,194.45
2016,6,29,17,15,316.0,88.0,3.2,30.5,251.5,145.41,98.45
2016,6,29,17,30,0.0,55.0,3.0,30.0,55.0,53.14,36.9
2016,6,29,17,45,244.0,71.5,2.85,30.0,149.5,86.78,53.72
2016,6,29,18,0,488.0,88.0,2.7,30.0,244.0,103.16,59.57
2016,6,29,18,15,428.0,77.5,2.4,29.0,195.5,66.7,41.33
2016,6,29,18,30,368.0,67.0,2.1,28.0,147.0,48.93,35.77
2016,6,29,18,45,292.0,52.5,1.85,27.5,105.0,39.32,27.32
2016,6,29,19,0,216.0,38.0,1.6,27.0,63.0,29.15,18.06
2016,6,29,19,15,108.0,19.0,1.55,26.5,31.5,14.67,1.44
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,69.0,14.0,1.2,23.5,19.0,31.88,0.0
2016,6,30,6,0,138.0,28.0,1.4,24.0,38.0,89.5,52.42
2016,6,30,6,15,230.5,43.0,1.45,24.5,77.5,147.92,107.71
2016,6,30,6,30,323.0,58.0,1.5,25.0,117.0,213.98,162.89
2016,6,30,6,45,394.5,69.0,1.6,26.0,165.0,274.65,212.99
2016,6,30,7,0,466.0,80.0,1.7,27.0,213.0,344.88,268.99
2016,6,30,7,15,515.0,88.5,1.8,27.5,264.0,403.94,315.3
2016,6,30,7,30,564.0,97.0,1.9,28.0,315.0,466.59,362.81
2016,6,30,7,45,602.0,103.0,2.0,28.5,367.5,522.54,403.93
2016,6,30,8,0,640.0,109.0,2.1,29.0,420.0,580.45,445.29
2016,6,30,8,15,667.0,114.0,2.15,29.0,471.0,630.8,480.8
2016,6,30,8,30,694.0,119.0,2.2,29.0,522.0,681.6,515.0
2016,6,30,8,45,477.5,207.0,2.25,29.5,496.0,623.85,468.19
2016,6,30,9,0,261.0,295.0,2.3,30.0,470.0,544.0,404.77
2016,6,30,9,15,268.5,317.0,2.3,30.5,507.5,580.28,428.78
2016,6,30,9,30,276.0,339.0,2.3,31.0,545.0,615.95,451.27
2016,6,30,9,45,532.5,241.0,2.35,31.5,666.0,759.84,554.67
2016,6,30,10,0,789.0,143.0,2.4,32.0,787.0,905.85,649.66
2016,6,30,10,15,798.5,145.0,2.45,32.0,821.5,929.66,662.88
2016,6,30,10,30,808.0,147.0,2.5,32.0,856.0,951.04,675.69
2016,6,30,10,45,549.0,295.5,2.55,32.5,784.0,859.84,612.31
2016,6,30,11,0,290.0,444.0,2.6,33.0,712.0,751.39,531.97
2016,6,30,11,15,292.0,454.5,2.6,33.0,730.5,762.08,539.15
2016,6,30,11,30,294.0,465.0,2.6,33.0,749.0,771.47,544.66
2016,6,30,11,45,211.5,482.0,2.65,33.5,687.5,696.99,492.23
2016,6,30,12,0,129.0,499.0,2.7,34.0,626.0,627.89,443.13
2016,6,30,12,15,205.0,494.5,2.75,34.0,697.5,693.09,489.26
2016,6,30,12,30,281.0,490.0,2.8,34.0,769.0,758.14,533.71
2016,6,30,12,45,226.0,498.0,2.85,34.0,722.0,703.17,495.88
2016,6,30,13,0,171.0,506.0,2.9,34.0,675.0,651.51,460.53
2016,6,30,13,15,505.5,328.0,2.95,34.0,820.0,778.78,556.56
2016,6,30,13,30,840.0,150.0,3.0,34.0,965.0,885.65,630.45
2016,6,30,13,45,836.0,149.0,3.05,34.0,947.0,856.52,611.51
2016,6,30,14,0,832.0,148.0,3.1,34.0,929.0,825.31,592.14
2016,6,30,14,15,826.0,146.5,3.15,34.0,903.5,790.11,570.0
2016,6,30,14,30,820.0,145.0,3.2,34.0,878.0,752.51,546.09
2016,6,30,14,45,823.5,135.5,3.3,34.0,849.0,714.45,521.82
2016,6,30,15,0,827.0,126.0,3.4,34.0,820.0,673.58,494.17
2016,6,30,15,15,816.0,123.5,3.45,33.5,782.0,627.93,462.78
2016,6,30,15,30,805.0,121.0,3.5,33.0,744.0,578.9,428.19
2016,6,30,15,45,791.5,118.0,3.55,33.0,700.5,530.23,391.93
2016,6,30,16,0,778.0,115.0,3.6,33.0,657.0,481.71,354.82
2016,6,30,16,15,760.5,112.0,3.6,32.5,609.5,431.82,316.32
2016,6,30,16,30,743.0,109.0,3.6,32.0,562.0,382.91,277.44
2016,6,30,16,45,719.5,104.5,3.65,32.0,512.0,331.85,235.66
2016,6,30,17,0,696.0,100.0,3.7,32.0,462.0,279.51,192.38
2016,6,30,17,15,665.5,95.0,3.6,31.5,409.5,230.42,151.95
2016,6,30,17,30,635.0,90.0,3.5,31.0,357.0,184.46,114.66
2016,6,30,17,45,592.5,83.5,3.4,31.0,305.0,138.96,80.1
2016,6,30,18,0,550.0,77.0,3.3,31.0,253.0,98.15,53.13
2016,6,30,18,15,490.5,68.5,3.0,30.0,203.0,59.97,34.8
2016,6,30,18,30,431.0,60.0,2.7,29.0,153.0,43.08,30.7
2016,6,30,18,45,343.5,48.0,2.4,28.5,109.0,35.79,24.26
2016,6,30,19,0,256.0,36.0,2.1,28.0,65.0,27.52,16.65
2016,6,30,19,15,128.0,18.0,2.05,27.5,32.5,13.86,1.01
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.5,13.5,1.4,23.5,20.0,34.84,0.0
2016,7,1,6,0,165.0,27.0,1.6,24.0,40.0,96.14,55.43
2016,7,1,6,15,264.5,41.0,1.6,24.5,80.5,157.46,114.52
2016,7,1,6,30,364.0,55.0,1.6,25.0,121.0,226.89,172.6
2016,7,1,6,45,438.0,64.5,1.65,26.0,170.0,291.51,225.88
2016,7,1,7,0,512.0,74.0,1.7,27.0,219.0,361.39,281.61
2016,7,1,7,15,561.0,81.0,1.75,27.5,271.5,420.79,328.08
2016,7,1,7,30,610.0,88.0,1.8,28.0,324.0,483.75,375.59
2016,7,1,7,45,646.5,93.5,1.9,28.5,377.0,540.1,416.84
2016,7,1,8,0,683.0,99.0,2.0,29.0,430.0,598.24,458.16
2016,7,1,8,15,709.0,103.5,2.05,29.5,482.0,649.0,492.33
2016,7,1,8,30,735.0,108.0,2.1,30.0,534.0,697.6,523.39
2016,7,1,8,45,755.0,111.5,2.15,30.5,583.5,742.81,551.52
2016,7,1,9,0,775.0,115.0,2.2,31.0,633.0,787.29,578.69
2016,7,1,9,15,790.0,118.0,2.2,31.0,678.0,825.87,602.38
2016,7,1,9,30,805.0,121.0,2.2,31.0,723.0,862.92,624.86
2016,7,1,9,45,817.5,123.0,2.25,31.5,763.0,894.82,642.96
2016,7,1,10,0,830.0,125.0,2.3,32.0,803.0,919.03,656.06
2016,7,1,10,15,839.0,127.0,2.35,32.0,837.5,943.25,670.55
2016,7,1,10,30,848.0,129.0,2.4,32.0,872.0,964.94,683.47
2016,7,1,10,45,855.0,129.5,2.45,32.5,900.0,980.44,691.17
2016,7,1,11,0,862.0,130.0,2.5,33.0,928.0,993.13,697.22
2016,7,1,11,15,622.5,276.5,2.55,33.0,859.5,916.21,647.42
2016,7,1,11,30,383.0,423.0,2.6,33.0,791.0,817.41,576.4
2016,7,1,11,45,625.5,281.0,2.65,33.5,891.5,916.44,647.68
2016,7,1,12,0,868.0,139.0,2.7,34.0,992.0,999.12,698.53
2016,7,1,12,15,868.5,139.5,2.75,34.0,997.0,990.35,692.56
2016,7,1,12,30,869.0,140.0,2.8,34.0,1002.0,978.74,685.72
2016,7,1,12,45,868.5,139.5,2.9,34.5,999.0,962.54,675.07
2016,7,1,13,0,868.0,139.0,3.0,35.0,996.0,943.75,662.87
2016,7,1,13,15,865.5,138.5,3.05,35.0,985.5,920.59,648.91
2016,7,1,13,30,863.0,138.0,3.1,35.0,975.0,894.98,633.39
2016,7,1,13,45,858.5,137.0,3.2,35.0,956.0,864.85,615.2
2016,7,1,14,0,854.0,136.0,3.3,35.0,937.0,832.59,595.48
2016,7,1,14,15,847.5,134.5,3.35,35.0,911.5,796.31,572.68
