Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,30,841.0,133.0,3.4,35.0,886.0,758.34,548.58
2016,7,1,14,45,832.5,131.5,3.5,35.0,853.5,717.42,522.43
2016,7,1,15,0,824.0,130.0,3.6,35.0,821.0,675.33,493.86
2016,7,1,15,15,813.0,127.5,3.65,34.5,782.5,627.41,461.05
2016,7,1,15,30,802.0,125.0,3.7,34.0,744.0,580.94,428.26
2016,7,1,15,45,787.0,122.5,3.75,34.0,700.5,532.03,391.91
2016,7,1,16,0,772.0,120.0,3.8,34.0,657.0,483.42,354.85
2016,7,1,16,15,753.0,116.5,3.8,33.5,609.5,432.69,315.91
2016,7,1,16,30,734.0,113.0,3.8,33.0,562.0,383.12,276.73
2016,7,1,16,45,708.5,109.0,3.85,33.0,511.0,329.01,232.94
2016,7,1,17,0,683.0,105.0,3.9,33.0,460.0,280.16,192.5
2016,7,1,17,15,651.0,99.5,3.75,32.5,407.5,230.94,152.23
2016,7,1,17,30,619.0,94.0,3.6,32.0,355.0,185.02,115.26
2016,7,1,17,45,574.5,87.5,3.5,31.5,302.5,140.1,81.57
2016,7,1,18,0,530.0,81.0,3.4,31.0,250.0,100.09,55.39
2016,7,1,18,15,469.0,72.0,3.15,30.0,200.5,62.5,37.19
2016,7,1,18,30,408.0,63.0,2.9,29.0,151.0,45.83,33.0
2016,7,1,18,45,320.5,50.5,2.65,28.5,107.5,37.72,25.87
2016,7,1,19,0,233.0,38.0,2.4,28.0,64.0,29.16,17.97
2016,7,1,19,15,116.5,19.0,2.45,27.5,32.0,14.68,1.37
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,38.0,14.5,2.65,23.5,17.0,24.15,0.0
2016,7,2,6,0,76.0,29.0,2.9,24.0,34.0,65.48,35.98
2016,7,2,6,15,165.5,47.0,3.1,24.5,72.5,123.21,89.34
2016,7,2,6,30,255.0,65.0,3.3,25.0,111.0,193.95,148.13
2016,7,2,6,45,335.5,76.5,3.5,25.5,158.5,255.71,199.8
2016,7,2,7,0,416.0,88.0,3.7,26.0,206.0,325.25,256.8
2016,7,2,7,15,469.0,97.5,3.75,26.5,257.0,384.38,304.2
2016,7,2,7,30,522.0,107.0,3.8,27.0,308.0,451.13,355.95
2016,7,2,7,45,340.5,155.5,3.9,27.5,294.5,398.95,313.08
2016,7,2,8,0,159.0,204.0,4.0,28.0,281.0,333.53,258.75
2016,7,2,8,15,417.0,165.0,4.05,28.5,399.0,499.85,388.63
2016,7,2,8,30,675.0,126.0,4.1,29.0,517.0,673.93,517.76
2016,7,2,8,45,702.5,128.0,4.15,29.5,566.5,721.24,547.96
2016,7,2,9,0,730.0,130.0,4.2,30.0,616.0,768.48,578.24
2016,7,2,9,15,746.5,133.5,4.25,30.5,660.5,804.63,600.41
2016,7,2,9,30,763.0,137.0,4.3,31.0,705.0,842.37,623.47
2016,7,2,9,45,779.0,137.5,4.35,31.5,746.0,874.84,642.72
2016,7,2,10,0,795.0,138.0,4.4,32.0,787.0,905.5,660.63
2016,7,2,10,15,804.5,140.0,4.4,32.5,821.0,929.51,673.82
2016,7,2,10,30,814.0,142.0,4.4,33.0,855.0,951.09,685.4
2016,7,2,10,45,823.0,142.5,4.45,33.5,883.5,962.13,690.37
2016,7,2,11,0,832.0,143.0,4.5,34.0,912.0,976.47,697.63
2016,7,2,11,15,837.0,144.0,4.5,34.0,932.5,984.53,702.07
2016,7,2,11,30,842.0,145.0,4.5,34.0,953.0,989.69,704.78
2016,7,2,11,45,843.5,146.5,4.55,34.5,965.5,988.88,702.6
2016,7,2,12,0,845.0,148.0,4.6,35.0,978.0,985.12,698.68
2016,7,2,12,15,846.0,148.5,4.6,35.0,983.5,976.99,693.28
2016,7,2,12,30,847.0,149.0,4.6,35.0,989.0,966.08,686.23
2016,7,2,12,45,846.0,149.0,4.65,35.5,986.5,950.17,674.88
2016,7,2,13,0,845.0,149.0,4.7,36.0,984.0,931.77,662.05
2016,7,2,13,15,842.5,148.5,4.7,36.0,973.5,909.08,647.65
2016,7,2,13,30,840.0,148.0,4.7,36.0,963.0,884.02,631.74
2016,7,2,13,45,834.5,148.0,4.75,36.0,944.5,854.56,613.12
2016,7,2,14,0,829.0,148.0,4.8,36.0,926.0,823.1,593.18
2016,7,2,14,15,496.0,297.0,4.8,36.0,759.0,669.79,485.05
2016,7,2,14,30,163.0,446.0,4.8,36.0,592.0,538.85,386.67
2016,7,2,14,45,481.5,293.0,4.85,36.0,702.0,612.98,446.79
2016,7,2,15,0,800.0,140.0,4.9,36.0,812.0,666.54,489.64
2016,7,2,15,15,788.5,137.5,4.9,35.5,774.0,621.25,457.69
2016,7,2,15,30,777.0,135.0,4.9,35.0,736.0,575.54,425.05
2016,7,2,15,45,758.5,133.5,4.9,35.0,692.0,526.79,388.48
2016,7,2,16,0,740.0,132.0,4.9,35.0,648.0,478.73,351.59
2016,7,2,16,15,720.5,128.0,4.85,34.5,600.5,425.79,310.99
2016,7,2,16,30,701.0,124.0,4.8,34.0,553.0,376.91,272.31
2016,7,2,16,45,668.5,121.5,4.75,34.0,501.5,326.41,231.31
2016,7,2,17,0,636.0,119.0,4.7,34.0,450.0,278.92,192.28
2016,7,2,17,15,601.5,113.0,4.5,33.5,398.0,231.13,153.54
2016,7,2,17,30,567.0,107.0,4.3,33.0,346.0,186.95,118.38
2016,7,2,17,45,516.0,100.0,4.15,32.5,294.0,143.58,86.37
2016,7,2,18,0,465.0,93.0,4.0,32.0,242.0,105.92,62.07
2016,7,2,18,15,400.5,82.0,3.75,31.0,193.0,69.45,43.66
2016,7,2,18,30,336.0,71.0,3.5,30.0,144.0,52.06,38.06
2016,7,2,18,45,247.5,56.5,3.3,29.5,102.0,42.53,29.72
2016,7,2,19,0,159.0,42.0,3.1,29.0,60.0,34.38,22.06
2016,7,2,19,15,79.5,21.0,3.15,28.5,30.0,17.71,2.71
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,45.0,14.0,4.75,24.5,17.5,25.42,0.0
2016,7,3,6,0,90.0,28.0,4.9,25.0,35.0,68.11,36.43
2016,7,3,6,15,186.0,45.0,5.1,25.0,73.5,134.0,97.26
2016,7,3,6,30,282.0,62.0,5.3,25.0,112.0,201.19,154.02
2016,7,3,6,45,369.0,71.5,5.5,25.5,160.5,264.82,207.81
2016,7,3,7,0,456.0,81.0,5.7,26.0,209.0,336.91,267.6
2016,7,3,7,15,507.5,89.0,5.75,26.5,260.5,398.8,317.83
2016,7,3,7,30,559.0,97.0,5.8,27.0,312.0,462.01,367.73
2016,7,3,7,45,605.5,100.0,5.9,28.0,365.0,519.85,411.52
2016,7,3,8,0,652.0,103.0,6.0,29.0,418.0,580.33,455.99
2016,7,3,8,15,405.0,178.0,6.0,29.5,381.5,505.27,393.19
2016,7,3,8,30,158.0,253.0,6.0,30.0,345.0,395.64,303.38
2016,7,3,8,45,162.0,276.0,6.05,30.5,377.5,427.75,326.16
2016,7,3,9,0,166.0,299.0,6.1,31.0,410.0,459.55,348.08
2016,7,3,9,15,168.0,320.0,6.05,31.5,439.5,487.03,366.38
2016,7,3,9,30,170.0,341.0,6.0,32.0,469.0,513.98,384.07
2016,7,3,9,45,161.5,368.0,5.95,32.5,494.5,537.18,398.42
2016,7,3,10,0,153.0,395.0,5.9,33.0,520.0,559.17,411.77
2016,7,3,10,15,157.5,414.0,5.8,33.0,547.5,583.93,428.25
2016,7,3,10,30,162.0,433.0,5.7,33.0,575.0,608.08,444.19
2016,7,3,10,45,126.0,440.0,5.65,33.5,553.0,579.14,421.05
2016,7,3,11,0,90.0,447.0,5.6,34.0,531.0,541.56,392.19
2016,7,3,11,15,116.5,466.5,5.5,34.0,577.0,593.09,428.29
2016,7,3,11,30,143.0,486.0,5.4,34.0,623.0,636.54,458.17
2016,7,3,11,45,251.5,466.5,5.35,34.5,712.0,726.22,521.32
2016,7,3,12,0,360.0,447.0,5.3,35.0,801.0,808.5,577.81
2016,7,3,12,15,595.5,301.0,5.2,35.0,890.0,889.96,639.14
2016,7,3,12,30,831.0,155.0,5.1,35.0,979.0,956.32,683.54
2016,7,3,12,45,485.0,329.5,5.05,35.5,810.5,789.26,566.55
2016,7,3,13,0,139.0,504.0,5.0,36.0,642.0,619.94,440.12
2016,7,3,13,15,481.0,329.0,4.9,36.0,797.0,757.69,545.1
2016,7,3,13,30,823.0,154.0,4.8,36.0,952.0,874.6,626.88
2016,7,3,13,45,819.5,152.0,4.75,36.0,934.0,845.48,607.13
2016,7,3,14,0,816.0,150.0,4.7,36.0,916.0,814.3,586.96
2016,7,3,14,15,809.5,148.5,4.6,36.0,891.0,779.15,563.88
2016,7,3,14,30,803.0,147.0,4.5,36.0,866.0,741.95,539.33
2016,7,3,14,45,555.0,267.0,4.45,36.0,755.5,640.7,465.5
2016,7,3,15,0,307.0,387.0,4.4,36.0,645.0,560.29,404.43
2016,7,3,15,15,535.5,262.0,4.4,36.0,686.0,573.61,418.38
2016,7,3,15,30,764.0,137.0,4.4,36.0,727.0,569.84,418.3
2016,7,3,15,45,751.0,133.0,4.4,36.0,685.0,522.36,382.83
2016,7,3,16,0,738.0,129.0,4.4,36.0,643.0,475.07,346.82
2016,7,3,16,15,719.0,125.0,4.4,35.5,596.0,422.52,306.85
2016,7,3,16,30,700.0,121.0,4.4,35.0,549.0,373.91,268.66
2016,7,3,16,45,678.0,115.0,4.45,35.0,499.5,323.94,228.2
2016,7,3,17,0,656.0,109.0,4.5,35.0,450.0,275.89,188.66
2016,7,3,17,15,623.0,103.5,4.4,34.5,398.5,227.81,149.69
2016,7,3,17,30,590.0,98.0,4.3,34.0,347.0,183.14,114.09
2016,7,3,17,45,548.5,90.0,4.25,33.5,296.0,138.81,81.0
2016,7,3,18,0,507.0,82.0,4.2,33.0,245.0,99.05,54.97
2016,7,3,18,15,444.0,73.0,4.1,32.0,196.0,62.61,37.44
2016,7,3,18,30,381.0,64.0,4.0,31.0,147.0,46.6,33.34
2016,7,3,18,45,290.0,51.5,3.95,30.5,104.0,38.52,26.27
2016,7,3,19,0,199.0,39.0,3.9,30.0,61.0,29.98,18.43
2016,7,3,19,15,99.5,19.5,4.0,29.5,30.5,15.09,1.35
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,4.63
2016,7,4,6,15,2.5,38.0,4.45,25.0,38.5,39.45,25.49
2016,7,4,6,30,5.0,59.0,4.6,25.0,60.0,62.65,45.01
2016,7,4,6,45,25.5,81.0,4.75,25.5,88.0,99.18,75.09
2016,7,4,7,0,46.0,103.0,4.9,26.0,116.0,133.95,103.57
2016,7,4,7,15,124.5,126.0,5.0,26.5,171.5,210.44,165.62
2016,7,4,7,30,203.0,149.0,5.1,27.0,227.0,295.21,233.13
2016,7,4,7,45,318.5,154.5,5.2,27.5,298.0,383.04,302.53
2016,7,4,8,0,434.0,160.0,5.3,28.0,369.0,489.66,384.44
2016,7,4,8,15,379.0,195.5,5.35,28.5,393.5,496.61,386.76
2016,7,4,8,30,324.0,231.0,5.4,29.0,418.0,506.94,391.32
2016,7,4,8,45,400.0,230.0,5.5,29.5,482.0,585.47,449.16
2016,7,4,9,0,476.0,229.0,5.6,30.0,546.0,659.82,502.74
2016,7,4,9,15,608.0,187.0,5.6,30.5,621.0,745.38,564.93
2016,7,4,9,30,740.0,145.0,5.6,31.0,696.0,829.63,621.45
2016,7,4,9,45,760.5,144.0,5.65,31.5,737.5,864.12,642.41
2016,7,4,10,0,781.0,143.0,5.7,32.0,779.0,897.06,662.38
2016,7,4,10,15,608.5,248.0,5.65,32.5,757.0,859.14,632.6
2016,7,4,10,30,436.0,353.0,5.6,33.0,735.0,805.52,587.83
2016,7,4,10,45,631.5,248.5,5.55,33.5,821.0,893.8,652.22
2016,7,4,11,0,827.0,144.0,5.5,34.0,907.0,972.15,701.67
2016,7,4,11,15,832.5,145.0,5.45,34.5,928.5,980.75,704.39
2016,7,4,11,30,838.0,146.0,5.4,35.0,950.0,986.46,705.69
2016,7,4,11,45,611.5,290.5,5.35,35.5,882.0,911.84,653.12
2016,7,4,12,0,385.0,435.0,5.3,36.0,814.0,821.2,583.76
2016,7,4,12,15,608.0,298.0,5.2,36.0,899.5,899.29,642.79
2016,7,4,12,30,831.0,161.0,5.1,36.0,985.0,966.68,687.31
2016,7,4,12,45,838.5,155.5,5.1,36.5,985.0,949.19,674.17
2016,7,4,13,0,846.0,150.0,5.1,37.0,985.0,933.71,662.93
2016,7,4,13,15,844.0,149.0,5.05,37.0,975.0,911.0,648.18
2016,7,4,13,30,842.0,148.0,5.0,37.0,965.0,885.9,631.94
2016,7,4,13,45,612.0,280.0,5.0,37.0,867.5,789.7,566.54
2016,7,4,14,0,382.0,412.0,5.0,37.0,770.0,703.52,502.3
2016,7,4,14,15,391.5,395.5,5.0,37.0,753.5,679.66,487.07
2016,7,4,14,30,401.0,379.0,5.0,37.0,737.0,651.98,468.83
2016,7,4,14,45,430.5,352.5,5.0,37.0,724.5,630.37,454.94
2016,7,4,15,0,460.0,326.0,5.0,37.0,712.0,605.8,438.66
2016,7,4,15,15,612.5,235.0,4.95,37.0,723.5,596.84,434.99
2016,7,4,15,30,765.0,144.0,4.9,37.0,735.0,576.83,422.26
2016,7,4,15,45,753.0,139.0,4.9,37.0,692.5,528.91,386.62
2016,7,4,16,0,741.0,134.0,4.9,37.0,650.0,481.07,350.3
2016,7,4,16,15,721.5,130.0,4.8,36.5,602.5,427.99,309.88
2016,7,4,16,30,702.0,126.0,4.7,36.0,555.0,379.01,271.44
2016,7,4,16,45,549.5,156.0,4.65,35.5,473.5,316.75,224.55
2016,7,4,17,0,397.0,186.0,4.6,35.0,392.0,269.18,189.88
2016,7,4,17,15,327.0,174.5,4.4,34.5,331.5,224.71,156.79
2016,7,4,17,30,257.0,163.0,4.2,34.0,271.0,182.97,126.69
2016,7,4,17,45,234.0,143.0,4.05,33.5,230.5,147.78,100.72
2016,7,4,18,0,211.0,123.0,3.9,33.0,190.0,115.17,77.96
2016,7,4,18,15,181.0,102.0,3.7,32.0,152.0,84.28,58.64
2016,7,4,18,30,151.0,81.0,3.5,31.0,114.0,63.58,47.44
2016,7,4,18,45,106.5,60.5,3.35,30.5,80.5,51.14,36.66
2016,7,4,19,0,62.0,40.0,3.2,30.0,47.0,34.6,22.11
2016,7,4,19,15,31.0,20.0,3.3,29.5,23.5,17.97,2.55
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,11.0,4.15,25.0,11.0,10.81,0.0
2016,7,5,6,0,0.0,22.0,4.2,25.0,22.0,21.89,7.7
2016,7,5,6,15,27.5,42.5,4.35,25.0,47.5,57.17,39.06
2016,7,5,6,30,55.0,63.0,4.5,25.0,73.0,91.82,68.16
2016,7,5,6,45,86.0,84.0,4.65,25.5,105.5,136.49,105.2
2016,7,5,7,0,117.0,105.0,4.8,26.0,138.0,178.64,139.9
2016,7,5,7,15,280.0,110.0,4.9,26.5,211.0,284.61,226.04
2016,7,5,7,30,443.0,115.0,5.0,27.0,284.0,408.15,324.06
2016,7,5,7,45,557.5,106.5,5.1,27.5,352.5,495.07,391.6
2016,7,5,8,0,672.0,98.0,5.2,28.0,421.0,587.23,461.59
2016,7,5,8,15,698.5,102.5,5.25,28.0,472.5,637.98,498.56
2016,7,5,8,30,725.0,107.0,5.3,28.0,524.0,686.65,532.54
2016,7,5,8,45,536.0,190.0,5.35,28.5,513.5,650.55,500.92
2016,7,5,9,0,347.0,273.0,5.4,29.0,503.0,590.93,450.55
2016,7,5,9,15,343.0,296.5,5.4,29.5,537.5,621.74,470.65
2016,7,5,9,30,339.0,320.0,5.4,30.0,572.0,651.03,489.05
2016,7,5,9,45,399.5,315.0,5.4,30.5,628.5,715.39,533.9
2016,7,5,10,0,460.0,310.0,5.4,31.0,685.0,773.45,573.55
2016,7,5,10,15,660.5,211.5,5.4,31.5,775.5,870.56,643.44
2016,7,5,10,30,861.0,113.0,5.4,32.0,866.0,959.7,700.56
2016,7,5,10,45,869.0,113.0,5.4,32.5,894.0,976.11,708.52
2016,7,5,11,0,877.0,113.0,5.4,33.0,922.0,989.7,715.08
2016,7,5,11,15,881.0,114.0,5.35,33.5,942.5,997.4,717.5
2016,7,5,11,30,885.0,115.0,5.3,34.0,963.0,1002.03,718.04
2016,7,5,11,45,881.5,119.5,5.3,34.5,974.5,999.6,714.48
2016,7,5,12,0,878.0,124.0,5.3,35.0,986.0,994.04,709.06
2016,7,5,12,15,878.5,124.5,5.25,35.0,991.0,985.47,702.99
2016,7,5,12,30,879.0,125.0,5.2,35.0,996.0,973.99,695.15
2016,7,5,12,45,879.0,124.5,5.2,35.5,993.5,958.31,683.59
2016,7,5,13,0,879.0,124.0,5.2,36.0,991.0,939.97,670.43
2016,7,5,13,15,876.5,123.5,5.2,36.0,980.5,916.7,655.56
2016,7,5,13,30,874.0,123.0,5.2,36.0,970.0,890.95,639.1
2016,7,5,13,45,502.5,297.0,5.2,36.0,782.0,713.59,516.4
2016,7,5,14,0,131.0,471.0,5.2,36.0,594.0,553.33,396.0
2016,7,5,14,15,493.0,294.5,5.15,36.0,739.0,665.27,484.36
2016,7,5,14,30,855.0,118.0,5.1,36.0,884.0,755.5,551.38
2016,7,5,14,45,843.0,119.0,5.1,36.0,851.0,713.88,523.23
2016,7,5,15,0,831.0,120.0,5.1,36.0,818.0,671.3,493.86
2016,7,5,15,15,820.5,118.0,5.1,36.0,780.0,626.22,461.38
2016,7,5,15,30,810.0,116.0,5.1,36.0,742.0,580.52,427.76
2016,7,5,15,45,797.5,113.0,5.1,36.0,699.5,529.22,389.46
2016,7,5,16,0,785.0,110.0,5.1,36.0,657.0,480.84,352.27
2016,7,5,16,15,767.5,107.0,5.1,35.5,609.5,430.52,313.41
2016,7,5,16,30,750.0,104.0,5.1,35.0,562.0,381.17,274.21
2016,7,5,16,45,726.5,100.0,5.1,35.0,511.5,330.09,232.41
2016,7,5,17,0,703.0,96.0,5.1,35.0,461.0,277.89,189.31
2016,7,5,17,15,672.0,91.5,5.0,34.5,409.0,228.65,148.93
2016,7,5,17,30,641.0,87.0,4.9,34.0,357.0,182.57,111.78
2016,7,5,17,45,597.0,81.0,4.8,33.5,304.5,136.89,77.61
2016,7,5,18,0,553.0,75.0,4.7,33.0,252.0,96.05,51.09
2016,7,5,18,15,491.0,67.0,4.55,32.0,202.0,58.03,33.28
2016,7,5,18,30,429.0,59.0,4.4,31.0,152.0,42.22,29.69
2016,7,5,18,45,333.5,48.0,4.3,30.5,108.0,35.76,23.99
2016,7,5,19,0,238.0,37.0,4.2,30.0,64.0,28.37,17.11
2016,7,5,19,15,119.0,18.5,4.25,29.5,32.0,14.29,0.72
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.0,13.0,4.7,24.5,16.0,22.74,0.0
2016,7,6,6,0,78.0,26.0,4.8,25.0,32.0,60.88,28.99
2016,7,6,6,15,173.5,43.5,4.9,25.0,70.0,127.29,91.71
2016,7,6,6,30,269.0,61.0,5.0,25.0,108.0,193.9,147.94
2016,7,6,6,45,364.0,69.5,5.15,25.5,157.0,259.03,202.84
2016,7,6,7,0,459.0,78.0,5.3,26.0,206.0,336.19,266.56
2016,7,6,7,15,511.0,86.0,5.4,26.5,257.0,395.87,315.14
2016,7,6,7,30,563.0,94.0,5.5,27.0,308.0,459.43,365.37
2016,7,6,7,45,613.0,96.5,5.6,27.5,362.5,519.05,411.36
2016,7,6,8,0,663.0,99.0,5.7,28.0,417.0,581.62,458.39
2016,7,6,8,15,690.0,103.5,5.75,28.5,468.5,632.38,494.89
2016,7,6,8,30,717.0,108.0,5.8,29.0,520.0,683.58,529.84
2016,7,6,8,45,741.5,109.5,5.9,30.0,569.5,727.17,557.67
2016,7,6,9,0,766.0,111.0,6.0,31.0,619.0,772.87,586.52
2016,7,6,9,15,781.5,114.0,6.0,31.5,664.0,811.79,610.93
2016,7,6,9,30,797.0,117.0,6.0,32.0,709.0,849.24,634.04
2016,7,6,9,45,810.0,119.0,6.05,32.5,749.5,881.6,653.64
2016,7,6,10,0,823.0,121.0,6.1,33.0,790.0,906.44,668.0
2016,7,6,10,15,832.0,122.5,6.05,33.0,824.5,930.23,682.56
2016,7,6,10,30,841.0,124.0,6.0,33.0,859.0,951.52,695.43
2016,7,6,10,45,848.0,125.0,6.0,33.5,887.0,967.7,703.73
2016,7,6,11,0,855.0,126.0,6.0,34.0,915.0,981.07,710.23
2016,7,6,11,15,860.0,127.0,5.95,34.0,936.0,989.56,714.78
2016,7,6,11,30,865.0,128.0,5.9,34.0,957.0,995.05,717.49
2016,7,6,11,45,868.5,128.0,5.9,34.5,970.5,995.02,715.48
2016,7,6,12,0,872.0,128.0,5.9,35.0,984.0,991.94,711.63
2016,7,6,12,15,873.0,128.5,5.85,35.0,989.5,983.9,705.86
2016,7,6,12,30,874.0,129.0,5.8,35.0,995.0,972.96,698.33
2016,7,6,12,45,873.5,129.0,5.8,35.5,992.5,957.34,686.68
2016,7,6,13,0,873.0,129.0,5.8,36.0,990.0,939.08,673.44
2016,7,6,13,15,871.0,128.5,5.75,36.0,980.0,916.39,658.51
2016,7,6,13,30,869.0,128.0,5.7,36.0,970.0,891.19,641.99
2016,7,6,13,45,864.0,128.0,5.7,36.5,952.0,861.48,621.41
2016,7,6,14,0,859.0,128.0,5.7,37.0,934.0,829.63,599.46
2016,7,6,14,15,853.0,126.5,5.7,37.0,908.5,793.62,575.94
2016,7,6,14,30,847.0,125.0,5.7,37.0,883.0,755.86,551.1
2016,7,6,14,45,832.5,127.0,5.7,37.0,849.5,713.62,523.02
2016,7,6,15,0,818.0,129.0,5.7,37.0,816.0,670.63,492.93
2016,7,6,15,15,807.0,127.0,5.7,36.5,778.0,623.38,459.87
2016,7,6,15,30,796.0,125.0,5.7,36.0,740.0,577.57,426.93
2016,7,6,15,45,778.5,124.0,5.7,36.0,696.0,528.89,390.17
2016,7,6,16,0,761.0,123.0,5.7,36.0,652.0,480.74,352.99
2016,7,6,16,15,742.0,119.0,5.7,35.5,605.0,430.01,313.79
2016,7,6,16,30,723.0,115.0,5.7,35.0,558.0,380.44,274.44
2016,7,6,16,45,694.0,112.5,5.75,35.0,506.5,326.84,230.96
2016,7,6,17,0,665.0,110.0,5.8,35.0,455.0,278.93,191.3
2016,7,6,17,15,631.5,104.5,5.7,34.0,403.0,230.2,151.9
2016,7,6,17,30,598.0,99.0,5.6,33.0,351.0,184.94,115.85
2016,7,6,17,45,548.0,93.0,5.55,32.5,298.5,140.82,83.08
2016,7,6,18,0,498.0,87.0,5.5,32.0,246.0,102.25,58.22
2016,7,6,18,15,432.5,77.5,5.3,31.5,196.5,65.97,40.68
2016,7,6,18,30,367.0,68.0,5.1,31.0,147.0,49.76,35.97
2016,7,6,18,45,271.5,54.5,4.95,30.5,104.0,40.96,28.27
2016,7,6,19,0,176.0,41.0,4.8,30.0,61.0,31.68,19.74
2016,7,6,19,15,88.0,20.5,4.7,29.5,30.5,17.3,1.85
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,3.0,11.0,4.9,24.5,11.5,11.58,0.0
2016,7,7,6,0,6.0,22.0,5.0,25.0,23.0,23.91,7.84
2016,7,7,6,15,47.0,43.0,5.1,25.5,51.0,69.96,48.56
2016,7,7,6,30,88.0,64.0,5.2,26.0,79.0,111.97,83.67
2016,7,7,6,45,135.0,82.5,5.35,26.5,115.5,156.99,121.21
2016,7,7,7,0,182.0,101.0,5.5,27.0,152.0,213.12,167.29
2016,7,7,7,15,378.0,96.5,5.55,27.5,231.0,330.64,262.43
2016,7,7,7,30,574.0,92.0,5.6,28.0,310.0,463.22,367.26
2016,7,7,7,45,630.0,92.0,5.65,28.5,365.5,524.25,414.01
2016,7,7,8,0,686.0,92.0,5.7,29.0,421.0,588.69,462.26
2016,7,7,8,15,712.0,96.5,5.75,29.5,472.5,637.39,496.63
2016,7,7,8,30,738.0,101.0,5.8,30.0,524.0,688.8,531.53
2016,7,7,8,45,765.0,101.0,5.85,31.0,574.5,735.95,561.56
2016,7,7,9,0,792.0,101.0,5.9,32.0,625.0,782.84,590.79
2016,7,7,9,15,806.5,103.5,5.9,32.5,670.0,821.19,614.56
2016,7,7,9,30,821.0,106.0,5.9,33.0,715.0,852.79,633.42
2016,7,7,9,45,833.5,107.0,5.9,33.5,755.5,884.28,652.06
2016,7,7,10,0,846.0,108.0,5.9,34.0,796.0,913.71,669.15
2016,7,7,10,15,854.5,110.0,5.85,34.0,830.5,938.13,683.94
2016,7,7,10,30,863.0,112.0,5.8,34.0,865.0,959.96,697.01
2016,7,7,10,45,869.0,113.0,5.8,34.5,892.5,975.55,704.8
2016,7,7,11,0,875.0,114.0,5.8,35.0,920.0,988.26,710.77
2016,7,7,11,15,879.0,115.0,5.75,35.5,941.0,996.01,713.26
2016,7,7,11,30,883.0,116.0,5.7,36.0,962.0,1000.69,713.86
2016,7,7,11,45,878.0,121.5,5.7,36.5,973.0,997.83,710.02
2016,7,7,12,0,873.0,127.0,5.7,37.0,984.0,991.82,704.31
2016,7,7,12,15,874.0,127.5,5.65,37.0,989.5,983.8,698.63
2016,7,7,12,30,875.0,128.0,5.6,37.0,995.0,972.88,691.18
2016,7,7,12,45,872.0,129.5,5.55,37.0,992.0,956.33,680.2
2016,7,7,13,0,869.0,131.0,5.5,37.0,989.0,937.2,667.65
2016,7,7,13,15,867.0,130.5,5.45,37.0,978.5,914.58,652.9
2016,7,7,13,30,865.0,130.0,5.4,37.0,968.0,889.48,636.57
2016,7,7,13,45,857.0,131.5,5.4,37.5,949.0,858.7,615.47
2016,7,7,14,0,849.0,133.0,5.4,38.0,930.0,825.95,593.11
2016,7,7,14,15,843.0,131.5,5.4,37.5,904.5,790.26,571.2
2016,7,7,14,30,837.0,130.0,5.4,37.0,879.0,752.84,547.9
2016,7,7,14,45,828.0,128.5,5.4,37.0,847.0,711.71,520.68
2016,7,7,15,0,819.0,127.0,5.4,37.0,815.0,669.44,491.24
2016,7,7,15,15,808.5,125.0,5.4,37.0,777.5,622.41,457.49
2016,7,7,15,30,798.0,123.0,5.4,37.0,740.0,576.82,423.99
2016,7,7,15,45,781.5,121.5,5.4,37.0,696.0,528.11,387.47
2016,7,7,16,0,765.0,120.0,5.4,37.0,652.0,479.84,350.44
2016,7,7,16,15,746.5,116.5,5.45,36.5,605.0,429.56,311.86
2016,7,7,16,30,728.0,113.0,5.5,36.0,558.0,380.39,273.03
2016,7,7,16,45,701.5,109.5,5.55,35.5,507.0,326.56,230.0
2016,7,7,17,0,675.0,106.0,5.6,35.0,456.0,278.09,190.31
2016,7,7,17,15,642.5,100.5,5.55,34.5,404.0,229.04,150.29
2016,7,7,17,30,610.0,95.0,5.5,34.0,352.0,183.36,113.66
2016,7,7,17,45,568.0,88.0,5.45,33.5,300.5,138.71,80.27
2016,7,7,18,0,526.0,81.0,5.4,33.0,249.0,98.71,54.27
2016,7,7,18,15,462.0,72.0,5.25,32.0,199.0,61.25,36.56
2016,7,7,18,30,398.0,63.0,5.1,31.0,149.0,45.88,32.74
2016,7,7,18,45,309.5,50.5,5.0,30.5,106.0,37.77,25.63
2016,7,7,19,0,221.0,38.0,4.9,30.0,63.0,29.21,17.75
2016,7,7,19,15,110.5,19.0,4.75,29.5,31.5,14.71,0.51
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,6.5,3.85,24.5,6.5,6.39,0.0
2016,7,8,6,0,0.0,13.0,4.0,25.0,13.0,12.54,1.16
2016,7,8,6,15,0.0,29.5,4.15,25.5,29.5,28.59,16.78
2016,7,8,6,30,0.0,46.0,4.3,26.0,46.0,45.55,31.05
2016,7,8,6,45,0.0,66.5,4.5,26.5,66.5,66.73,48.53
2016,7,8,7,0,0.0,87.0,4.7,27.0,87.0,87.62,65.5
2016,7,8,7,15,279.5,91.5,4.75,27.5,197.0,270.02,213.88
2016,7,8,7,30,559.0,96.0,4.8,28.0,307.0,458.14,362.13
2016,7,8,7,45,610.0,98.5,4.85,28.5,361.5,518.25,407.51
2016,7,8,8,0,661.0,101.0,4.9,29.0,416.0,581.38,454.32
2016,7,8,8,15,688.0,105.5,4.9,29.5,467.5,632.09,490.29
2016,7,8,8,30,715.0,110.0,4.9,30.0,519.0,683.25,524.49
2016,7,8,8,45,743.0,110.5,4.95,31.0,569.5,728.4,552.79
2016,7,8,9,0,771.0,111.0,5.0,32.0,620.0,776.01,582.24
2016,7,8,9,15,786.5,113.5,5.0,32.0,665.5,814.59,607.1
2016,7,8,9,30,802.0,116.0,5.0,32.0,711.0,851.69,630.8
2016,7,8,9,45,818.5,115.5,5.0,32.5,752.5,879.3,646.56
2016,7,8,10,0,835.0,115.0,5.0,33.0,794.0,910.51,664.68
2016,7,8,10,15,844.0,117.0,4.95,33.5,828.5,935.17,677.94
2016,7,8,10,30,853.0,119.0,4.9,34.0,863.0,957.29,689.48
2016,7,8,10,45,862.0,118.5,4.9,34.5,891.5,974.12,697.91
2016,7,8,11,0,871.0,118.0,4.9,35.0,920.0,988.18,704.61
2016,7,8,11,15,875.5,119.0,4.85,35.0,941.0,996.39,708.73
2016,7,8,11,30,880.0,120.0,4.8,35.0,962.0,1001.55,711.03
2016,7,8,11,45,881.5,121.0,4.8,35.5,975.5,1000.63,708.45
2016,7,8,12,0,883.0,122.0,4.8,36.0,989.0,996.63,704.07
2016,7,8,12,15,884.5,122.5,4.8,36.0,994.5,989.09,699.07
2016,7,8,12,30,886.0,123.0,4.8,36.0,1000.0,978.59,692.3
2016,7,8,12,45,885.5,122.5,4.8,36.5,997.5,962.38,680.53
2016,7,8,13,0,885.0,122.0,4.8,37.0,995.0,943.49,667.25
2016,7,8,13,15,883.0,121.5,4.8,37.0,985.0,920.58,652.74
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,895.13,636.69
2016,7,8,13,45,876.5,121.0,4.8,37.0,957.0,865.54,617.93
2016,7,8,14,0,872.0,121.0,4.8,37.0,939.0,833.75,597.68
2016,7,8,14,15,866.5,119.5,4.8,37.0,914.0,797.72,574.53
2016,7,8,14,30,861.0,118.0,4.8,37.0,889.0,759.86,550.02
2016,7,8,14,45,847.5,120.0,4.8,37.0,855.5,717.81,522.49
2016,7,8,15,0,834.0,122.0,4.8,37.0,822.0,674.9,493.13
2016,7,8,15,15,823.5,120.0,4.8,37.0,784.0,629.64,460.82
2016,7,8,15,30,813.0,118.0,4.8,37.0,746.0,580.88,425.43
2016,7,8,15,45,796.0,117.0,4.8,37.0,702.0,531.65,388.77
2016,7,8,16,0,779.0,116.0,4.8,37.0,658.0,482.88,351.57
2016,7,8,16,15,761.0,112.5,4.8,36.5,610.5,432.11,312.73
2016,7,8,16,30,743.0,109.0,4.8,36.0,563.0,382.37,273.57
2016,7,8,16,45,715.0,106.5,4.8,35.5,512.0,328.24,230.42
2016,7,8,17,0,687.0,104.0,4.8,35.0,461.0,279.49,190.62
2016,7,8,17,15,655.0,99.0,4.7,34.5,408.5,230.34,150.55
2016,7,8,17,30,623.0,94.0,4.6,34.0,356.0,184.5,113.83
2016,7,8,17,45,576.0,88.0,4.5,33.5,303.0,139.39,80.39
2016,7,8,18,0,529.0,82.0,4.4,33.0,250.0,99.48,54.8
2016,7,8,18,15,465.0,73.0,4.15,32.0,200.0,61.89,37.19
2016,7,8,18,30,401.0,64.0,3.9,31.0,150.0,46.68,33.4
2016,7,8,18,45,306.0,51.5,3.7,30.5,106.5,38.59,26.31
2016,7,8,19,0,211.0,39.0,3.5,30.0,63.0,30.06,18.41
2016,7,8,19,15,105.5,19.5,3.55,29.5,31.5,15.13,0.41
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,9.0,11.0,3.45,24.5,11.5,13.08,0.0
2016,7,9,6,0,18.0,22.0,3.6,25.0,23.0,29.16,9.09
2016,7,9,6,15,68.0,42.5,3.75,25.5,53.0,76.98,53.51
2016,7,9,6,30,118.0,63.0,3.9,26.0,83.0,122.87,91.93
2016,7,9,6,45,170.0,80.0,4.05,26.5,120.5,175.78,135.84
2016,7,9,7,0,222.0,97.0,4.2,27.0,158.0,228.09,178.89
2016,7,9,7,15,254.5,117.0,4.2,27.5,201.5,278.06,219.05
2016,7,9,7,30,287.0,137.0,4.2,28.0,245.0,330.55,260.12
2016,7,9,7,45,294.5,160.0,4.2,28.5,286.0,372.81,291.87
2016,7,9,8,0,302.0,183.0,4.2,29.0,327.0,414.92,322.64
2016,7,9,8,15,509.5,147.0,4.2,29.5,423.5,544.44,421.8
2016,7,9,8,30,717.0,111.0,4.2,30.0,520.0,685.37,524.22
2016,7,9,8,45,448.0,206.0,4.2,30.5,469.5,596.35,452.76
2016,7,9,9,0,179.0,301.0,4.2,31.0,419.0,472.3,354.41
2016,7,9,9,15,174.0,325.0,4.15,31.5,446.5,497.44,370.94
2016,7,9,9,30,169.0,349.0,4.1,32.0,474.0,521.58,385.97
2016,7,9,9,45,202.0,367.0,4.1,32.5,525.0,572.97,421.27
2016,7,9,10,0,235.0,385.0,4.1,33.0,576.0,625.11,456.35
2016,7,9,10,15,537.0,256.0,4.05,33.5,717.0,795.42,580.0
2016,7,9,10,30,839.0,127.0,4.0,34.0,858.0,951.76,682.08
2016,7,9,10,45,844.5,129.0,4.0,34.5,885.5,967.55,688.82
2016,7,9,11,0,850.0,131.0,4.0,35.0,913.0,980.49,694.76
2016,7,9,11,15,854.0,132.0,3.95,35.0,933.5,988.0,698.48
2016,7,9,11,30,858.0,133.0,3.9,35.0,954.0,992.52,700.44
2016,7,9,11,45,532.0,315.5,3.85,35.5,827.0,857.36,607.97
2016,7,9,12,0,206.0,498.0,3.8,36.0,700.0,703.13,494.56
2016,7,9,12,15,525.0,323.0,3.75,36.0,842.0,843.23,598.15
2016,7,9,12,30,844.0,148.0,3.7,36.0,984.0,961.88,676.94
2016,7,9,12,45,518.5,325.5,3.65,36.5,839.5,817.18,577.48
2016,7,9,13,0,193.0,503.0,3.6,37.0,695.0,669.38,469.08
2016,7,9,13,15,182.5,498.0,3.55,37.0,677.5,647.01,454.7
2016,7,9,13,30,172.0,493.0,3.5,37.0,660.0,624.73,439.7
2016,7,9,13,45,490.5,325.0,3.5,37.0,788.0,729.45,519.64
2016,7,9,14,0,809.0,157.0,3.5,37.0,916.0,815.48,581.33
2016,7,9,14,15,802.5,155.0,3.45,36.5,891.0,779.54,558.68
2016,7,9,14,30,796.0,153.0,3.4,36.0,866.0,742.06,535.58
2016,7,9,14,45,791.0,148.5,3.35,36.0,835.0,701.97,509.11
2016,7,9,15,0,786.0,144.0,3.3,36.0,804.0,660.58,480.36
2016,7,9,15,15,774.5,141.5,3.2,36.0,766.5,615.79,448.48
2016,7,9,15,30,763.0,139.0,3.1,36.0,729.0,570.6,415.7
2016,7,9,15,45,742.0,139.0,3.05,36.0,684.5,522.41,380.15
2016,7,9,16,0,721.0,139.0,3.0,36.0,640.0,472.15,342.44
2016,7,9,16,15,534.0,192.0,3.0,35.5,548.5,400.79,289.78
2016,7,9,16,30,347.0,245.0,3.0,35.0,457.0,348.98,252.06
2016,7,9,16,45,481.5,185.0,3.0,35.0,450.5,318.65,226.32
2016,7,9,17,0,616.0,125.0,3.0,35.0,444.0,277.3,189.79
2016,7,9,17,15,513.5,131.0,2.85,34.5,377.0,226.03,151.22
2016,7,9,17,30,411.0,137.0,2.7,34.0,310.0,183.81,121.05
2016,7,9,17,45,371.0,124.0,2.55,33.5,263.0,144.36,92.34
2016,7,9,18,0,331.0,111.0,2.4,33.0,216.0,109.23,69.21
2016,7,9,18,15,281.5,94.5,2.35,32.0,172.0,80.08,54.22
2016,7,9,18,30,232.0,78.0,2.3,31.0,128.0,61.47,45.66
2016,7,9,18,45,165.0,59.5,2.25,30.5,90.0,47.78,33.86
2016,7,9,19,0,98.0,41.0,2.2,30.0,52.0,33.57,21.2
2016,7,9,19,15,49.0,20.5,2.5,29.5,26.0,17.29,0.9
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,7.0,2.35,24.0,7.0,6.88,0.0
2016,7,10,6,0,0.0,14.0,2.5,24.0,14.0,13.51,0.88
2016,7,10,6,15,1.5,34.5,2.75,24.5,34.5,35.37,22.08
2016,7,10,6,30,3.0,55.0,3.0,25.0,55.0,57.61,40.83
2016,7,10,6,45,19.5,76.5,3.3,25.5,81.5,91.39,68.64
2016,7,10,7,0,36.0,98.0,3.6,26.0,108.0,123.18,94.67
2016,7,10,7,15,100.0,123.5,3.7,26.5,159.0,193.75,151.72
2016,7,10,7,30,164.0,149.0,3.8,27.0,210.0,263.79,207.38
2016,7,10,7,45,197.5,171.0,3.9,27.5,256.5,315.43,247.24
2016,7,10,8,0,231.0,193.0,4.0,28.0,303.0,377.67,294.22
2016,7,10,8,15,157.5,218.5,4.0,28.5,297.5,352.25,271.9
2016,7,10,8,30,84.0,244.0,4.0,29.0,292.0,320.15,244.45
2016,7,10,8,45,91.5,269.5,4.0,29.5,326.5,355.08,269.53
2016,7,10,9,0,99.0,295.0,4.0,30.0,361.0,390.13,294.12
2016,7,10,9,15,175.5,317.0,3.95,30.5,443.0,489.86,367.2
2016,7,10,9,30,252.0,339.0,3.9,31.0,525.0,593.55,440.58
2016,7,10,9,45,146.5,338.5,3.9,31.5,448.5,491.3,363.32
2016,7,10,10,0,41.0,338.0,3.9,32.0,372.0,384.3,282.16
2016,7,10,10,15,53.5,369.0,3.9,32.0,414.5,428.03,313.61
2016,7,10,10,30,66.0,400.0,3.9,32.0,457.0,471.71,344.2
2016,7,10,10,45,42.0,353.0,3.9,32.5,390.0,398.02,290.13
2016,7,10,11,0,18.0,306.0,3.9,33.0,323.0,318.62,231.83
2016,7,10,11,15,20.5,311.0,3.9,33.5,330.5,325.64,236.48
2016,7,10,11,30,23.0,316.0,3.9,34.0,338.0,337.98,244.69
2016,7,10,11,45,104.5,408.0,3.9,34.5,510.0,515.94,371.52
2016,7,10,12,0,186.0,500.0,3.9,35.0,682.0,685.37,486.26
2016,7,10,12,15,294.5,468.0,3.9,35.0,758.5,757.86,536.88
2016,7,10,12,30,403.0,436.0,3.9,35.0,835.0,823.23,582.49
2016,7,10,12,45,603.5,304.0,3.95,35.0,900.0,875.6,623.46
2016,7,10,13,0,804.0,172.0,4.0,35.0,965.0,918.57,653.48
2016,7,10,13,15,801.5,171.5,4.05,35.0,955.0,895.99,639.01
2016,7,10,13,30,799.0,171.0,4.1,35.0,945.0,871.16,623.5
2016,7,10,13,45,443.0,313.0,4.15,35.5,741.0,677.58,488.32
2016,7,10,14,0,87.0,455.0,4.2,36.0,537.0,504.1,359.18
2016,7,10,14,15,429.0,312.0,4.2,36.0,698.0,630.66,456.94
2016,7,10,14,30,771.0,169.0,4.2,36.0,859.0,737.9,536.48
2016,7,10,14,45,755.5,170.5,4.2,36.0,826.0,696.74,507.48
2016,7,10,15,0,740.0,172.0,4.2,36.0,793.0,655.17,478.28
2016,7,10,15,15,727.5,169.0,4.2,35.5,755.5,608.88,446.37
2016,7,10,15,30,715.0,166.0,4.2,35.0,718.0,564.3,414.82
2016,7,10,15,45,686.5,168.5,4.25,35.0,673.0,516.08,378.98
2016,7,10,16,0,658.0,171.0,4.3,35.0,628.0,469.6,343.68
2016,7,10,16,15,636.0,165.5,4.3,34.5,581.5,420.87,306.71
2016,7,10,16,30,614.0,160.0,4.3,34.0,535.0,373.77,270.07
2016,7,10,16,45,568.0,160.0,4.3,34.0,482.5,325.41,231.65
2016,7,10,17,0,522.0,160.0,4.3,34.0,430.0,281.45,196.5
2016,7,10,17,15,483.5,151.0,4.1,33.5,379.0,235.58,160.39
2016,7,10,17,30,445.0,142.0,3.9,33.0,328.0,193.7,128.05
2016,7,10,17,45,377.5,133.5,3.75,32.5,276.0,152.72,99.11
2016,7,10,18,0,310.0,125.0,3.6,32.0,224.0,122.8,81.01
2016,7,10,18,15,246.5,108.0,3.4,31.5,177.0,88.93,61.94
2016,7,10,18,30,183.0,91.0,3.2,31.0,130.0,70.76,53.36
2016,7,10,18,45,109.5,67.0,3.0,30.5,88.5,55.59,40.26
2016,7,10,19,0,36.0,43.0,2.8,30.0,47.0,38.15,24.8
2016,7,10,19,15,18.0,21.5,2.9,29.5,23.5,19.9,1.38
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,10.0,4.5,24.5,10.0,10.83,0.0
2016,7,11,6,0,8.0,20.0,4.6,25.0,20.0,23.52,4.65
2016,7,11,6,15,62.5,45.5,4.75,25.5,55.5,80.0,55.65
2016,7,11,6,30,117.0,71.0,4.9,26.0,91.0,133.83,100.48
2016,7,11,6,45,196.5,89.5,5.1,26.5,137.0,199.79,154.86
2016,7,11,7,0,276.0,108.0,5.3,27.0,183.0,268.42,211.13
2016,7,11,7,15,333.5,122.0,5.45,27.5,232.5,327.03,258.58
2016,7,11,7,30,391.0,136.0,5.6,28.0,282.0,398.64,314.92
2016,7,11,7,45,295.0,166.0,5.75,28.5,286.0,379.68,298.44
2016,7,11,8,0,199.0,196.0,5.9,29.0,290.0,350.99,273.76
2016,7,11,8,15,392.0,177.5,6.0,29.5,391.0,492.8,384.37
2016,7,11,8,30,585.0,159.0,6.1,30.0,492.0,636.91,493.12
2016,7,11,8,45,621.0,160.0,6.2,30.5,542.5,687.12,528.19
2016,7,11,9,0,657.0,161.0,6.3,31.0,593.0,737.92,562.92
2016,7,11,9,15,479.0,244.5,6.35,31.5,571.5,690.2,521.86
2016,7,11,9,30,301.0,328.0,6.4,32.0,550.0,625.04,467.93
2016,7,11,9,45,518.5,250.0,6.5,32.5,659.0,754.03,564.6
2016,7,11,10,0,736.0,172.0,6.6,33.0,768.0,886.93,657.64
2016,7,11,10,15,747.5,175.0,6.6,33.0,803.5,909.15,671.11
2016,7,11,10,30,759.0,178.0,6.6,33.0,839.0,932.97,686.17
2016,7,11,10,45,770.0,179.0,6.65,33.5,868.5,951.83,696.68
2016,7,11,11,0,781.0,180.0,6.7,34.0,898.0,968.14,705.53
2016,7,11,11,15,787.0,181.5,6.65,34.5,919.5,977.31,709.16
2016,7,11,11,30,793.0,183.0,6.6,35.0,941.0,983.65,711.02
2016,7,11,11,45,790.5,188.5,6.6,35.5,953.5,982.68,708.4
2016,7,11,12,0,788.0,194.0,6.6,36.0,966.0,978.79,704.0
2016,7,11,12,15,789.5,194.5,6.55,36.0,972.0,971.07,698.45
2016,7,11,12,30,791.0,195.0,6.5,36.0,978.0,960.64,691.23
2016,7,11,12,45,789.5,196.0,6.45,36.5,975.5,945.25,679.39
2016,7,11,13,0,788.0,197.0,6.4,37.0,973.0,927.48,666.13
2016,7,11,13,15,785.5,196.0,6.3,37.0,963.0,904.59,650.77
2016,7,11,13,30,783.0,195.0,6.2,37.0,953.0,879.54,634.03
2016,7,11,13,45,776.5,195.0,6.15,37.0,935.0,849.92,614.5
2016,7,11,14,0,770.0,195.0,6.1,37.0,917.0,818.55,593.78
2016,7,11,14,15,763.0,193.0,6.05,37.0,892.0,783.34,570.41
2016,7,11,14,30,756.0,191.0,6.0,37.0,867.0,746.74,545.44
