Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,754.5,183.0,5.95,37.0,837.0,707.32,517.95
2016,7,11,15,0,753.0,175.0,5.9,37.0,807.0,666.43,488.99
2016,7,11,15,15,740.0,172.0,5.85,36.5,768.5,619.19,455.88
2016,7,11,15,30,727.0,169.0,5.8,36.0,730.0,573.73,423.21
2016,7,11,15,45,707.0,166.5,5.8,36.0,686.0,524.99,386.65
2016,7,11,16,0,687.0,164.0,5.8,36.0,642.0,477.19,350.02
2016,7,11,16,15,665.0,159.5,5.75,35.5,594.5,427.88,312.18
2016,7,11,16,30,643.0,155.0,5.7,35.0,547.0,380.18,274.67
2016,7,11,16,45,609.5,150.5,5.7,34.5,495.5,330.44,235.17
2016,7,11,17,0,576.0,146.0,5.7,34.0,444.0,283.95,197.74
2016,7,11,17,15,538.0,138.0,5.6,33.5,392.0,236.81,160.03
2016,7,11,17,30,500.0,130.0,5.5,33.0,340.0,193.05,125.74
2016,7,11,17,45,444.5,121.0,5.45,32.5,287.5,150.32,94.75
2016,7,11,18,0,389.0,112.0,5.4,32.0,235.0,113.52,71.21
2016,7,11,18,15,320.5,98.0,5.3,31.5,186.5,78.37,52.86
2016,7,11,18,30,252.0,84.0,5.2,31.0,138.0,65.82,49.29
2016,7,11,18,45,167.5,64.5,5.1,30.5,96.0,51.47,36.87
2016,7,11,19,0,83.0,45.0,5.0,30.0,54.0,38.11,24.72
2016,7,11,19,15,41.5,22.5,5.0,29.5,27.0,19.84,0.76
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,22.5,11.5,4.9,23.5,13.0,16.88,0.0
2016,7,12,6,0,45.0,23.0,5.0,24.0,26.0,42.03,10.63
2016,7,12,6,15,138.5,42.5,5.15,24.5,63.0,107.41,75.82
2016,7,12,6,30,232.0,62.0,5.3,25.0,100.0,178.82,135.61
2016,7,12,6,45,329.0,72.5,5.45,25.5,148.5,244.67,191.01
2016,7,12,7,0,426.0,83.0,5.6,26.0,197.0,320.13,253.57
2016,7,12,7,15,249.5,114.5,5.6,26.5,185.0,271.72,215.42
2016,7,12,7,30,73.0,146.0,5.6,27.0,173.0,199.02,155.46
2016,7,12,7,45,160.0,168.0,5.7,28.0,240.0,287.73,225.89
2016,7,12,8,0,247.0,190.0,5.8,29.0,307.0,384.83,300.74
2016,7,12,8,15,474.5,152.5,5.85,29.5,410.0,524.11,409.5
2016,7,12,8,30,702.0,115.0,5.9,30.0,513.0,676.8,523.72
2016,7,12,8,45,728.5,116.5,5.95,30.5,563.5,723.87,554.61
2016,7,12,9,0,755.0,118.0,6.0,31.0,614.0,768.31,583.53
2016,7,12,9,15,771.0,121.0,6.0,31.5,659.0,807.49,608.17
2016,7,12,9,30,787.0,124.0,6.0,32.0,704.0,845.26,631.52
2016,7,12,9,45,801.5,125.0,6.0,32.5,745.0,877.81,651.03
2016,7,12,10,0,816.0,126.0,6.0,33.0,786.0,908.44,669.07
2016,7,12,10,15,469.5,275.5,5.95,33.5,659.5,751.08,554.12
2016,7,12,10,30,123.0,425.0,5.9,34.0,533.0,561.7,408.74
2016,7,12,10,45,488.0,277.5,5.9,34.5,723.0,779.39,571.59
2016,7,12,11,0,853.0,130.0,5.9,35.0,913.0,981.55,708.1
2016,7,12,11,15,596.5,287.0,5.85,35.0,841.0,899.49,649.84
2016,7,12,11,30,340.0,444.0,5.8,35.0,769.0,795.55,570.7
2016,7,12,11,45,612.0,282.5,5.8,35.5,878.0,903.57,651.44
2016,7,12,12,0,884.0,121.0,5.8,36.0,987.0,995.83,711.13
2016,7,12,12,15,885.0,121.0,5.75,36.0,992.5,987.39,704.6
2016,7,12,12,30,886.0,121.0,5.7,36.0,998.0,975.99,696.81
2016,7,12,12,45,887.5,119.5,5.7,36.5,996.0,960.78,685.49
2016,7,12,13,0,889.0,118.0,5.7,37.0,994.0,942.79,672.49
2016,7,12,13,15,886.5,117.5,5.65,37.0,983.5,919.36,657.17
2016,7,12,13,30,884.0,117.0,5.6,37.0,973.0,893.39,640.24
2016,7,12,13,45,880.5,116.0,5.6,37.0,955.0,863.64,621.08
2016,7,12,14,0,877.0,115.0,5.6,37.0,937.0,831.61,600.36
2016,7,12,14,15,584.5,270.0,5.55,37.0,811.5,712.93,516.97
2016,7,12,14,30,292.0,425.0,5.5,37.0,686.0,613.8,441.24
2016,7,12,14,45,569.5,268.0,5.5,37.0,753.5,651.35,474.59
2016,7,12,15,0,847.0,111.0,5.5,37.0,821.0,672.75,494.66
2016,7,12,15,15,836.5,109.0,5.5,37.0,783.0,626.9,461.31
2016,7,12,15,30,826.0,107.0,5.5,37.0,745.0,580.38,427.02
2016,7,12,15,45,807.5,107.0,5.5,37.0,700.5,530.89,389.78
2016,7,12,16,0,789.0,107.0,5.5,37.0,656.0,478.35,349.57
2016,7,12,16,15,771.5,104.0,5.5,36.5,608.5,427.68,310.41
2016,7,12,16,30,754.0,101.0,5.5,36.0,561.0,377.95,270.87
2016,7,12,16,45,723.5,99.5,5.55,35.5,509.0,326.4,229.3
2016,7,12,17,0,693.0,98.0,5.6,35.0,457.0,274.36,186.84
2016,7,12,17,15,661.0,93.0,5.55,34.5,404.5,224.85,146.29
2016,7,12,17,30,629.0,88.0,5.5,34.0,352.0,178.62,109.15
2016,7,12,17,45,582.0,82.5,5.5,33.5,299.5,133.59,75.8
2016,7,12,18,0,535.0,77.0,5.5,33.0,247.0,93.75,50.54
2016,7,12,18,15,471.5,68.5,5.4,32.5,197.0,56.33,33.63
2016,7,12,18,30,408.0,60.0,5.3,32.0,147.0,43.43,30.53
2016,7,12,18,45,313.0,48.0,5.25,31.5,103.5,35.89,23.92
2016,7,12,19,0,218.0,36.0,5.2,31.0,60.0,27.67,16.3
2016,7,12,19,15,109.0,18.0,5.15,30.5,30.0,13.96,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,38.5,11.0,4.05,24.5,13.5,20.31,0.0
2016,7,13,6,0,77.0,22.0,4.2,25.0,27.0,53.48,12.1
2016,7,13,6,15,183.5,38.0,4.35,25.5,64.5,122.98,86.48
2016,7,13,6,30,290.0,54.0,4.5,26.0,102.0,191.87,144.59
2016,7,13,6,45,389.0,62.0,4.65,26.5,151.0,258.43,200.61
2016,7,13,7,0,488.0,70.0,4.8,27.0,200.0,338.15,266.25
2016,7,13,7,15,540.5,77.0,4.9,27.5,252.0,397.99,314.94
2016,7,13,7,30,593.0,84.0,5.0,28.0,304.0,461.83,365.26
2016,7,13,7,45,645.5,85.0,5.15,29.0,359.5,522.33,411.04
2016,7,13,8,0,698.0,86.0,5.3,30.0,415.0,583.9,456.29
2016,7,13,8,15,724.0,90.0,5.4,30.5,467.0,635.03,492.19
2016,7,13,8,30,750.0,94.0,5.5,31.0,519.0,686.45,526.99
2016,7,13,8,45,775.0,94.5,5.6,31.5,569.0,733.09,557.75
2016,7,13,9,0,800.0,95.0,5.7,32.0,619.0,779.35,587.8
2016,7,13,9,15,814.0,97.5,5.7,32.5,664.5,812.75,608.07
2016,7,13,9,30,828.0,100.0,5.7,33.0,710.0,849.48,630.47
2016,7,13,9,45,840.5,101.5,5.75,33.5,751.0,881.93,649.94
2016,7,13,10,0,853.0,103.0,5.8,34.0,792.0,912.3,667.87
2016,7,13,10,15,861.5,104.5,5.85,34.5,826.5,936.56,681.64
2016,7,13,10,30,870.0,106.0,5.9,35.0,861.0,958.22,693.67
2016,7,13,10,45,876.0,107.0,5.95,35.5,889.5,974.15,701.94
2016,7,13,11,0,882.0,108.0,6.0,36.0,918.0,987.16,708.38
2016,7,13,11,15,886.5,109.0,6.0,36.0,939.0,995.67,713.18
2016,7,13,11,30,891.0,110.0,6.0,36.0,960.0,1001.08,716.08
2016,7,13,11,45,872.5,125.0,6.0,36.5,968.0,994.55,709.83
2016,7,13,12,0,854.0,140.0,6.0,37.0,976.0,984.68,701.6
2016,7,13,12,15,855.0,140.5,6.0,37.0,981.5,976.8,696.29
2016,7,13,12,30,856.0,141.0,6.0,37.0,987.0,966.07,689.22
2016,7,13,12,45,854.5,141.5,6.05,37.5,984.5,950.22,677.73
2016,7,13,13,0,853.0,142.0,6.1,38.0,982.0,931.79,664.67
2016,7,13,13,15,850.5,141.5,6.1,38.0,972.0,909.0,649.97
2016,7,13,13,30,848.0,141.0,6.1,38.0,962.0,883.79,633.72
2016,7,13,13,45,843.0,140.5,6.1,38.0,944.0,854.11,614.48
2016,7,13,14,0,838.0,140.0,6.1,38.0,926.0,822.34,593.82
2016,7,13,14,15,832.5,138.5,6.05,37.5,901.0,787.31,571.9
2016,7,13,14,30,827.0,137.0,6.0,37.0,876.0,750.53,548.61
2016,7,13,14,45,807.0,142.5,6.0,37.0,841.5,706.88,519.31
2016,7,13,15,0,787.0,148.0,6.0,37.0,807.0,663.88,488.42
2016,7,13,15,15,775.5,145.0,5.95,36.5,769.5,618.49,456.41
2016,7,13,15,30,764.0,142.0,5.9,36.0,732.0,572.7,423.33
2016,7,13,15,45,744.5,141.0,5.9,36.0,688.0,524.26,386.74
2016,7,13,16,0,725.0,140.0,5.9,36.0,644.0,473.58,347.81
2016,7,13,16,15,705.0,136.0,5.85,35.5,597.0,423.72,309.24
2016,7,13,16,30,685.0,132.0,5.8,35.0,550.0,375.17,270.72
2016,7,13,16,45,653.5,129.0,5.75,35.0,498.5,325.2,230.06
2016,7,13,17,0,622.0,126.0,5.7,35.0,447.0,278.17,191.39
2016,7,13,17,15,586.0,119.5,5.6,34.5,395.0,230.19,152.72
2016,7,13,17,30,550.0,113.0,5.5,34.0,343.0,186.04,117.87
2016,7,13,17,45,498.5,105.0,5.4,33.5,291.0,142.91,86.44
2016,7,13,18,0,447.0,97.0,5.3,33.0,239.0,104.52,62.09
2016,7,13,18,15,379.0,85.5,5.0,32.5,189.5,68.6,44.71
2016,7,13,18,30,311.0,74.0,4.7,32.0,140.0,54.69,39.86
2016,7,13,18,45,221.0,58.0,4.45,31.5,98.0,44.0,30.56
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,34.32,21.52
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,17.66,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,62.0,10.5,3.6,24.5,14.0,25.53,0.0
2016,7,14,6,0,124.0,21.0,3.8,25.0,28.0,70.05,13.37
2016,7,14,6,15,244.0,34.5,3.95,25.5,67.0,139.07,97.48
2016,7,14,6,30,364.0,48.0,4.1,26.0,106.0,214.9,161.7
2016,7,14,6,45,444.5,56.5,4.25,26.5,155.0,278.91,216.13
2016,7,14,7,0,525.0,65.0,4.4,27.0,204.0,350.31,275.3
2016,7,14,7,15,577.0,71.5,4.5,27.5,257.0,410.94,324.56
2016,7,14,7,30,629.0,78.0,4.6,28.0,310.0,475.52,375.28
2016,7,14,7,45,663.5,83.5,4.75,28.5,363.5,531.39,417.91
2016,7,14,8,0,698.0,89.0,4.9,29.0,417.0,588.93,460.6
2016,7,14,8,15,724.5,93.0,4.9,29.5,469.0,638.13,494.95
2016,7,14,8,30,751.0,97.0,4.9,30.0,521.0,689.97,529.58
2016,7,14,8,45,769.0,101.0,4.95,30.5,570.5,735.06,558.9
2016,7,14,9,0,787.0,105.0,5.0,31.0,620.0,779.29,587.16
2016,7,14,9,15,802.0,108.0,4.95,31.5,665.5,818.68,611.15
2016,7,14,9,30,817.0,111.0,4.9,32.0,711.0,856.53,633.72
2016,7,14,9,45,826.5,114.0,4.85,32.5,751.5,882.23,647.8
2016,7,14,10,0,836.0,117.0,4.8,33.0,792.0,911.01,663.87
2016,7,14,10,15,844.5,119.0,4.75,33.5,826.5,935.38,676.87
2016,7,14,10,30,853.0,121.0,4.7,34.0,861.0,957.19,688.27
2016,7,14,10,45,857.5,123.5,4.7,34.5,889.0,972.89,695.96
2016,7,14,11,0,862.0,126.0,4.7,35.0,917.0,985.66,701.85
2016,7,14,11,15,866.0,127.0,4.7,35.0,938.0,993.4,706.04
2016,7,14,11,30,870.0,128.0,4.7,35.0,959.0,998.11,708.44
2016,7,14,11,45,872.5,129.0,4.7,35.5,972.0,998.25,706.58
2016,7,14,12,0,875.0,130.0,4.7,36.0,985.0,995.31,702.9
2016,7,14,12,15,875.5,130.0,4.7,36.0,990.5,986.39,697.0
2016,7,14,12,30,876.0,130.0,4.7,36.0,996.0,974.55,689.37
2016,7,14,12,45,873.0,131.5,4.75,36.5,993.0,958.02,677.65
2016,7,14,13,0,870.0,133.0,4.8,37.0,990.0,938.87,664.36
2016,7,14,13,15,867.5,132.5,4.85,37.0,979.5,915.75,650.03
2016,7,14,13,30,865.0,132.0,4.9,37.0,969.0,890.15,634.16
2016,7,14,13,45,858.5,132.5,4.95,37.0,950.0,859.66,615.03
2016,7,14,14,0,852.0,133.0,5.0,37.0,931.0,827.12,594.46
2016,7,14,14,15,846.5,131.5,5.05,36.5,906.0,791.63,573.0
2016,7,14,14,30,841.0,130.0,5.1,36.0,881.0,754.35,550.05
2016,7,14,14,45,830.5,129.5,5.15,36.0,848.5,712.79,522.74
2016,7,14,15,0,820.0,129.0,5.2,36.0,816.0,670.16,493.06
2016,7,14,15,15,809.5,126.5,5.25,36.0,778.5,622.5,458.95
2016,7,14,15,30,799.0,124.0,5.3,36.0,741.0,576.24,424.99
2016,7,14,15,45,783.0,122.5,5.35,36.0,697.0,527.59,388.46
2016,7,14,16,0,767.0,121.0,5.4,36.0,653.0,479.32,351.31
2016,7,14,16,15,748.5,117.5,5.35,35.5,605.5,428.77,312.17
2016,7,14,16,30,730.0,114.0,5.3,35.0,558.0,379.31,272.83
2016,7,14,16,45,702.5,111.0,5.25,34.5,507.0,325.26,229.39
2016,7,14,17,0,675.0,108.0,5.2,34.0,456.0,276.75,189.5
2016,7,14,17,15,641.5,102.5,5.05,33.5,403.5,227.37,149.16
2016,7,14,17,30,608.0,97.0,4.9,33.0,351.0,181.48,112.44
2016,7,14,17,45,557.5,91.0,4.8,33.0,298.0,136.78,79.43
2016,7,14,18,0,507.0,85.0,4.7,33.0,245.0,97.71,54.84
2016,7,14,18,15,440.0,75.5,4.45,32.5,195.0,61.22,38.54
2016,7,14,18,30,373.0,66.0,4.2,32.0,145.0,48.41,34.65
2016,7,14,18,45,272.5,52.5,4.0,31.5,101.0,39.56,26.91
2016,7,14,19,0,172.0,39.0,3.8,31.0,57.0,30.22,18.23
2016,7,14,19,15,86.0,19.5,3.8,30.5,28.5,15.23,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,12.0,10.0,3.65,24.5,11.0,12.76,0.0
2016,7,15,6,0,24.0,20.0,3.8,25.0,22.0,31.4,1.02
2016,7,15,6,15,108.5,41.5,3.85,25.5,58.0,95.87,66.36
2016,7,15,6,30,193.0,63.0,3.9,26.0,94.0,158.46,118.82
2016,7,15,6,45,287.0,76.0,4.0,26.5,142.0,229.09,177.23
2016,7,15,7,0,381.0,89.0,4.1,27.0,190.0,303.56,238.2
2016,7,15,7,15,439.5,99.5,4.15,27.5,241.5,364.6,287.4
2016,7,15,7,30,498.0,110.0,4.2,28.0,293.0,430.58,339.0
2016,7,15,7,45,547.5,115.5,4.3,28.5,347.0,493.11,386.55
2016,7,15,8,0,597.0,121.0,4.4,29.0,401.0,556.12,433.21
2016,7,15,8,15,566.5,143.0,4.4,29.5,434.0,582.21,450.07
2016,7,15,8,30,536.0,165.0,4.4,30.0,467.0,600.73,461.09
2016,7,15,8,45,616.0,156.5,4.45,30.5,534.5,677.43,515.77
2016,7,15,9,0,696.0,148.0,4.5,31.0,602.0,754.04,567.61
2016,7,15,9,15,714.0,152.0,4.45,31.5,647.5,794.16,592.09
2016,7,15,9,30,732.0,156.0,4.4,32.0,693.0,833.11,615.59
2016,7,15,9,45,740.5,162.0,4.35,33.0,732.5,864.19,632.16
2016,7,15,10,0,749.0,168.0,4.3,34.0,772.0,889.46,644.68
2016,7,15,10,15,759.5,171.0,4.15,34.0,806.5,914.93,659.41
2016,7,15,10,30,770.0,174.0,4.0,34.0,841.0,938.08,672.52
2016,7,15,10,45,771.0,180.0,3.85,34.5,867.5,952.55,678.57
2016,7,15,11,0,772.0,186.0,3.7,35.0,894.0,964.2,682.84
2016,7,15,11,15,777.5,187.5,3.55,35.5,914.5,972.87,685.24
2016,7,15,11,30,783.0,189.0,3.4,36.0,935.0,978.72,685.9
2016,7,15,11,45,781.0,193.5,3.3,36.5,947.0,977.28,682.4
2016,7,15,12,0,779.0,198.0,3.2,37.0,959.0,972.95,677.27
2016,7,15,12,15,780.0,198.5,3.2,37.0,964.5,964.84,672.02
2016,7,15,12,30,781.0,199.0,3.2,37.0,970.0,954.04,665.22
2016,7,15,12,45,776.5,201.0,3.2,37.5,966.5,936.9,653.18
2016,7,15,13,0,772.0,203.0,3.2,38.0,963.0,917.49,639.85
2016,7,15,13,15,769.0,202.5,3.3,38.0,952.5,894.91,626.53
2016,7,15,13,30,766.0,202.0,3.4,38.0,942.0,870.23,611.82
2016,7,15,13,45,759.5,201.5,3.5,38.0,924.0,840.54,593.81
2016,7,15,14,0,753.0,201.0,3.6,38.0,906.0,809.15,574.57
2016,7,15,14,15,745.5,199.0,3.7,38.0,880.5,773.42,552.31
2016,7,15,14,30,738.0,197.0,3.8,38.0,855.0,736.49,528.17
2016,7,15,14,45,727.5,194.0,3.95,38.0,823.5,695.37,500.8
2016,7,15,15,0,717.0,191.0,4.1,38.0,792.0,653.55,472.35
2016,7,15,15,15,703.5,187.5,4.1,37.5,754.0,608.88,441.85
2016,7,15,15,30,690.0,184.0,4.1,37.0,716.0,564.17,410.56
2016,7,15,15,45,673.5,179.0,4.2,37.0,673.0,516.67,375.87
2016,7,15,16,0,657.0,174.0,4.3,37.0,630.0,469.85,340.83
2016,7,15,16,15,634.0,169.0,4.3,36.5,582.5,421.07,304.12
2016,7,15,16,30,611.0,164.0,4.3,36.0,535.0,374.05,267.82
2016,7,15,16,45,581.0,157.5,4.3,36.0,485.0,325.33,229.21
2016,7,15,17,0,551.0,151.0,4.3,36.0,435.0,279.74,192.65
2016,7,15,17,15,512.5,142.5,4.15,35.5,383.0,232.81,155.84
2016,7,15,17,30,474.0,134.0,4.0,35.0,331.0,189.87,122.86
2016,7,15,17,45,419.0,123.5,3.85,34.5,279.5,147.39,92.62
2016,7,15,18,0,364.0,113.0,3.7,34.0,228.0,110.83,69.65
2016,7,15,18,15,296.5,98.0,3.4,33.0,180.0,80.67,55.48
2016,7,15,18,30,229.0,83.0,3.1,32.0,132.0,65.08,48.41
2016,7,15,18,45,147.0,62.5,2.8,31.5,90.5,49.97,35.41
2016,7,15,19,0,65.0,42.0,2.5,31.0,49.0,35.8,22.57
2016,7,15,19,15,32.5,21.0,2.55,30.5,24.5,18.57,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,8.0,2.7,23.5,8.0,7.86,0.0
2016,7,16,6,0,0.0,16.0,2.9,24.0,16.0,15.45,0.0
2016,7,16,6,15,38.5,37.0,2.95,24.5,43.5,59.84,39.89
2016,7,16,6,30,77.0,58.0,3.0,25.0,71.0,100.2,74.04
2016,7,16,6,45,117.5,79.5,3.15,25.5,107.0,145.24,111.58
2016,7,16,7,0,158.0,101.0,3.3,26.0,143.0,193.85,151.64
2016,7,16,7,15,186.5,121.0,3.3,26.5,181.0,244.63,192.48
2016,7,16,7,30,215.0,141.0,3.3,27.0,219.0,291.25,229.11
2016,7,16,7,45,243.5,162.5,3.35,27.5,265.0,341.77,267.83
2016,7,16,8,0,272.0,184.0,3.4,28.0,311.0,394.18,307.0
2016,7,16,8,15,331.5,196.5,3.4,28.5,370.0,460.25,356.1
2016,7,16,8,30,391.0,209.0,3.4,29.0,429.0,539.15,413.08
2016,7,16,8,45,400.0,229.5,3.45,30.0,473.0,581.6,440.69
2016,7,16,9,0,409.0,250.0,3.5,31.0,517.0,623.35,467.28
2016,7,16,9,15,598.5,187.5,3.45,31.5,610.0,733.13,546.44
2016,7,16,9,30,788.0,125.0,3.4,32.0,703.0,845.23,619.76
2016,7,16,9,45,802.5,126.5,3.4,32.5,744.5,878.46,638.33
2016,7,16,10,0,817.0,128.0,3.4,33.0,786.0,909.76,655.99
2016,7,16,10,15,826.5,130.0,3.35,33.5,821.0,928.99,665.39
2016,7,16,10,30,836.0,132.0,3.3,34.0,856.0,951.44,676.91
2016,7,16,10,45,844.5,132.5,3.3,34.5,885.0,968.71,685.4
2016,7,16,11,0,853.0,133.0,3.3,35.0,914.0,983.22,692.21
2016,7,16,11,15,858.0,134.0,3.3,35.5,935.5,991.88,695.41
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,997.53,696.86
2016,7,16,11,45,854.0,144.0,3.3,36.5,967.5,994.16,692.82
2016,7,16,12,0,845.0,153.0,3.3,37.0,978.0,987.64,687.01
2016,7,16,12,15,846.0,153.5,3.35,37.0,984.0,979.73,682.26
2016,7,16,12,30,847.0,154.0,3.4,37.0,990.0,968.99,675.83
2016,7,16,12,45,845.5,154.0,3.5,37.0,987.5,952.69,666.3
2016,7,16,13,0,844.0,154.0,3.6,37.0,985.0,933.85,655.22
2016,7,16,13,15,841.5,153.5,3.65,37.0,974.5,911.15,641.39
2016,7,16,13,30,839.0,153.0,3.7,37.0,964.0,886.06,626.04
2016,7,16,13,45,833.5,152.5,3.8,37.5,945.5,856.09,606.47
2016,7,16,14,0,828.0,152.0,3.9,38.0,927.0,824.64,585.9
2016,7,16,14,15,821.5,150.5,4.0,38.0,902.0,788.44,563.31
2016,7,16,14,30,815.0,149.0,4.1,38.0,877.0,750.62,539.44
2016,7,16,14,45,811.5,144.0,4.2,38.0,846.0,710.25,513.45
2016,7,16,15,0,808.0,139.0,4.3,38.0,815.0,668.41,484.78
2016,7,16,15,15,796.5,136.5,4.35,37.5,776.5,622.52,453.36
2016,7,16,15,30,785.0,134.0,4.4,37.0,738.0,576.17,420.76
2016,7,16,15,45,768.5,131.5,4.45,37.0,694.0,526.92,384.33
2016,7,16,16,0,752.0,129.0,4.5,37.0,650.0,478.13,347.33
2016,7,16,16,15,732.0,125.0,4.55,36.5,602.0,427.17,308.54
2016,7,16,16,30,712.0,121.0,4.6,36.0,554.0,374.15,267.22
2016,7,16,16,45,684.5,117.0,4.65,35.5,502.5,323.19,226.59
2016,7,16,17,0,657.0,113.0,4.7,35.0,451.0,274.72,187.22
2016,7,16,17,15,622.5,107.0,4.65,34.5,398.5,225.62,147.56
2016,7,16,17,30,588.0,101.0,4.6,34.0,346.0,180.15,111.58
2016,7,16,17,45,540.0,93.5,4.55,34.0,293.5,135.56,78.89
2016,7,16,18,0,492.0,86.0,4.5,34.0,241.0,96.34,54.34
2016,7,16,18,15,425.5,76.0,4.25,33.0,191.0,60.17,38.53
2016,7,16,18,30,359.0,66.0,4.0,32.0,141.0,48.49,34.7
2016,7,16,18,45,265.5,51.5,3.75,31.5,98.0,38.83,26.28
2016,7,16,19,0,172.0,37.0,3.5,31.0,55.0,28.62,16.87
2016,7,16,19,15,86.0,18.5,3.4,30.5,27.5,14.45,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,28.0,10.0,2.65,23.5,11.5,16.59,0.0
2016,7,17,6,0,56.0,20.0,2.9,24.0,23.0,43.83,0.0
2016,7,17,6,15,157.5,38.0,2.95,24.5,59.5,113.81,78.88
2016,7,17,6,30,259.0,56.0,3.0,25.0,96.0,181.06,136.05
2016,7,17,6,45,350.5,67.0,3.15,25.5,144.5,245.83,190.46
2016,7,17,7,0,442.0,78.0,3.3,26.0,193.0,319.74,251.34
2016,7,17,7,15,497.5,86.5,3.3,26.5,245.0,382.79,302.14
2016,7,17,7,30,553.0,95.0,3.3,27.0,297.0,448.14,353.11
2016,7,17,7,45,411.5,139.0,3.3,28.0,303.0,429.26,335.73
2016,7,17,8,0,270.0,183.0,3.3,29.0,309.0,391.47,303.3
2016,7,17,8,15,489.5,148.0,3.3,29.5,410.0,527.76,407.75
2016,7,17,8,30,709.0,113.0,3.3,30.0,511.0,676.87,515.84
2016,7,17,8,45,733.5,116.0,3.35,30.5,561.5,724.4,545.76
2016,7,17,9,0,758.0,119.0,3.4,31.0,612.0,769.08,573.79
2016,7,17,9,15,774.0,122.0,3.4,31.5,657.5,808.49,597.58
2016,7,17,9,30,790.0,125.0,3.4,32.0,703.0,846.47,620.09
2016,7,17,9,45,803.0,127.0,3.45,32.5,744.0,878.96,638.96
2016,7,17,10,0,816.0,129.0,3.5,33.0,785.0,909.43,656.39
2016,7,17,10,15,825.0,131.0,3.5,33.5,820.0,928.17,665.81
2016,7,17,10,30,834.0,133.0,3.5,34.0,855.0,950.12,677.38
2016,7,17,10,45,840.5,134.5,3.55,34.5,883.5,966.46,685.65
2016,7,17,11,0,847.0,136.0,3.6,35.0,912.0,979.98,692.21
2016,7,17,11,15,851.5,137.0,3.65,35.0,933.0,988.1,696.88
2016,7,17,11,30,856.0,138.0,3.7,35.0,954.0,993.22,699.8
2016,7,17,11,45,868.0,132.0,3.75,35.5,969.5,995.78,699.79
2016,7,17,12,0,880.0,126.0,3.8,36.0,985.0,995.33,698.01
2016,7,17,12,15,880.5,126.0,3.85,36.0,990.5,986.43,692.48
2016,7,17,12,30,881.0,126.0,3.9,36.0,996.0,974.58,685.24
2016,7,17,12,45,880.5,126.0,4.0,36.5,993.5,958.94,674.55
2016,7,17,13,0,880.0,126.0,4.1,37.0,991.0,940.57,662.2
2016,7,17,13,15,877.5,125.5,4.1,37.0,980.5,917.24,647.59
2016,7,17,13,30,875.0,125.0,4.1,37.0,970.0,891.38,631.4
2016,7,17,13,45,870.0,124.0,4.2,37.0,951.5,860.48,612.36
2016,7,17,14,0,865.0,123.0,4.3,37.0,933.0,827.41,591.78
2016,7,17,14,15,523.5,283.0,4.3,37.0,769.5,677.11,487.37
2016,7,17,14,30,182.0,443.0,4.3,37.0,606.0,549.83,392.16
2016,7,17,14,45,508.5,281.0,4.35,37.0,711.5,619.57,448.86
2016,7,17,15,0,835.0,119.0,4.4,37.0,817.0,669.73,489.01
2016,7,17,15,15,824.5,117.0,4.4,36.5,779.0,624.22,457.06
2016,7,17,15,30,814.0,115.0,4.4,36.0,741.0,578.04,424.22
2016,7,17,15,45,706.5,157.5,4.4,36.0,678.0,513.94,376.13
2016,7,17,16,0,599.0,200.0,4.4,36.0,615.0,464.07,337.89
2016,7,17,16,15,673.5,152.0,4.4,35.5,586.5,421.9,305.94
2016,7,17,16,30,748.0,104.0,4.4,35.0,558.0,375.22,268.59
2016,7,17,16,45,722.0,100.5,4.4,35.0,506.5,323.58,226.48
2016,7,17,17,0,696.0,97.0,4.4,35.0,455.0,271.0,183.25
2016,7,17,17,15,664.0,92.0,4.3,34.5,402.5,221.27,142.73
2016,7,17,17,30,632.0,87.0,4.2,34.0,350.0,174.84,105.7
2016,7,17,17,45,585.0,81.5,4.15,34.0,297.0,129.7,72.54
2016,7,17,18,0,538.0,76.0,4.1,34.0,244.0,89.78,47.89
2016,7,17,18,15,473.5,67.5,3.85,33.0,194.0,52.39,32.43
2016,7,17,18,30,409.0,59.0,3.6,32.0,144.0,42.92,30.08
2016,7,17,18,45,310.5,47.0,3.35,31.5,100.0,35.26,23.35
2016,7,17,19,0,212.0,35.0,3.1,31.0,56.0,27.01,15.54
2016,7,17,19,15,106.0,17.5,3.05,30.5,28.0,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,9.5,1.75,24.5,11.0,16.54,0.0
2016,7,18,6,0,60.0,19.0,2.0,25.0,22.0,43.4,0.0
2016,7,18,6,15,165.0,35.5,2.15,25.5,57.5,112.97,77.38
2016,7,18,6,30,270.0,52.0,2.3,26.0,93.0,180.14,134.39
2016,7,18,6,45,358.5,62.0,2.5,26.5,140.5,242.85,186.98
2016,7,18,7,0,447.0,72.0,2.7,27.0,188.0,317.19,247.87
2016,7,18,7,15,502.0,80.5,2.75,27.5,239.5,378.04,296.74
2016,7,18,7,30,557.0,89.0,2.8,28.0,291.0,443.18,347.3
2016,7,18,7,45,608.5,91.0,2.85,28.5,345.5,502.64,392.16
2016,7,18,8,0,660.0,93.0,2.9,29.0,400.0,565.25,437.98
2016,7,18,8,15,474.5,161.5,2.9,29.5,396.0,531.8,408.28
2016,7,18,8,30,289.0,230.0,2.9,30.0,392.0,476.39,362.23
2016,7,18,8,45,149.5,218.5,2.95,30.5,303.0,352.69,267.59
2016,7,18,9,0,10.0,207.0,3.0,31.0,214.0,213.56,158.82
2016,7,18,9,15,402.0,160.0,2.95,31.5,454.0,529.23,401.81
2016,7,18,9,30,794.0,113.0,2.9,32.0,694.0,836.24,612.65
2016,7,18,9,45,427.5,235.5,2.9,32.5,550.5,653.59,480.45
2016,7,18,10,0,61.0,358.0,2.9,33.0,407.0,424.43,308.39
2016,7,18,10,15,446.5,241.5,2.9,33.0,625.5,691.68,506.88
2016,7,18,10,30,832.0,125.0,2.9,33.0,844.0,939.38,671.18
2016,7,18,10,45,837.0,127.5,2.9,33.5,872.0,955.37,676.98
2016,7,18,11,0,842.0,130.0,2.9,34.0,900.0,968.5,682.95
2016,7,18,11,15,846.5,131.0,2.9,34.0,921.5,976.67,687.29
2016,7,18,11,30,851.0,132.0,2.9,34.0,943.0,981.86,689.91
2016,7,18,11,45,849.5,136.0,2.9,34.5,955.0,981.07,687.51
2016,7,18,12,0,848.0,140.0,2.9,35.0,967.0,977.22,683.36
2016,7,18,12,15,849.0,140.0,2.9,35.0,973.0,968.95,678.0
2016,7,18,12,30,850.0,140.0,2.9,35.0,979.0,957.84,671.0
2016,7,18,12,45,849.0,140.5,2.95,35.5,976.5,942.55,660.48
2016,7,18,13,0,848.0,141.0,3.0,36.0,974.0,924.66,648.42
2016,7,18,13,15,495.0,315.0,3.05,36.0,800.5,755.81,535.88
2016,7,18,13,30,142.0,489.0,3.1,36.0,627.0,594.12,418.59
2016,7,18,13,45,488.5,313.0,3.15,36.0,772.5,715.07,511.41
2016,7,18,14,0,835.0,137.0,3.2,36.0,918.0,815.24,582.35
2016,7,18,14,15,829.0,136.0,3.25,35.5,893.0,780.29,560.68
2016,7,18,14,30,823.0,135.0,3.3,35.0,868.0,743.6,538.5
2016,7,18,14,45,808.0,137.0,3.35,35.0,835.0,700.27,510.44
2016,7,18,15,0,793.0,139.0,3.4,35.0,802.0,657.28,480.52
2016,7,18,15,15,781.5,136.5,3.45,35.0,764.0,611.98,448.47
2016,7,18,15,30,770.0,134.0,3.5,35.0,726.0,566.25,415.35
2016,7,18,15,45,753.5,131.5,3.55,35.0,682.5,517.66,379.35
2016,7,18,16,0,737.0,129.0,3.6,35.0,639.0,469.55,342.79
2016,7,18,16,15,565.0,179.5,3.65,34.5,554.0,398.88,290.05
2016,7,18,16,30,393.0,230.0,3.7,34.0,469.0,351.17,254.7
2016,7,18,16,45,383.0,209.0,3.8,34.0,424.5,307.37,220.78
2016,7,18,17,0,373.0,188.0,3.9,34.0,380.0,264.55,187.09
2016,7,18,17,15,321.0,173.0,3.9,33.5,324.5,218.33,152.35
2016,7,18,17,30,269.0,158.0,3.9,33.0,269.0,177.59,122.44
2016,7,18,17,45,249.5,137.0,3.95,32.5,228.0,141.45,95.75
2016,7,18,18,0,230.0,116.0,4.0,32.0,187.0,107.61,72.43
2016,7,18,18,15,197.5,95.5,3.9,31.5,148.0,76.34,53.94
2016,7,18,18,30,165.0,75.0,3.8,31.0,109.0,59.24,43.76
2016,7,18,18,45,119.5,55.0,3.75,31.0,75.5,44.37,30.85
2016,7,18,19,0,74.0,35.0,3.7,31.0,42.0,30.51,18.2
2016,7,18,19,15,37.0,17.5,3.7,30.5,21.0,15.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,54.0,8.5,1.2,24.5,11.0,21.24,0.0
2016,7,19,6,0,108.0,17.0,1.4,25.0,22.0,58.04,0.0
2016,7,19,6,15,225.0,30.5,1.35,25.5,59.0,126.28,85.83
2016,7,19,6,30,342.0,44.0,1.3,26.0,96.0,199.58,148.16
2016,7,19,6,45,431.0,51.5,1.3,26.5,144.5,264.49,202.34
2016,7,19,7,0,520.0,59.0,1.3,27.0,193.0,337.75,261.7
2016,7,19,7,15,571.0,65.0,1.3,27.5,245.0,396.76,308.4
2016,7,19,7,30,622.0,71.0,1.3,28.0,297.0,459.73,356.23
2016,7,19,7,45,663.0,74.5,1.3,28.5,350.5,516.97,398.07
2016,7,19,8,0,704.0,78.0,1.3,29.0,404.0,574.74,438.83
2016,7,19,8,15,729.5,81.5,1.35,29.5,456.0,625.26,472.33
2016,7,19,8,30,755.0,85.0,1.4,30.0,508.0,676.06,504.72
2016,7,19,8,45,775.5,87.5,1.5,30.5,557.5,721.71,533.36
2016,7,19,9,0,796.0,90.0,1.6,31.0,607.0,761.88,557.92
2016,7,19,9,15,810.5,92.5,1.75,31.5,652.5,800.72,581.79
2016,7,19,9,30,825.0,95.0,1.9,32.0,698.0,838.01,604.42
2016,7,19,9,45,836.0,97.0,2.1,32.5,739.0,869.79,623.76
2016,7,19,10,0,847.0,99.0,2.3,33.0,780.0,899.4,641.63
2016,7,19,10,15,855.5,101.0,2.45,33.5,814.5,924.29,656.01
2016,7,19,10,30,864.0,103.0,2.6,34.0,849.0,946.56,668.74
2016,7,19,10,45,869.5,104.5,2.8,34.5,877.5,962.63,677.98
2016,7,19,11,0,875.0,106.0,3.0,35.0,906.0,975.76,685.44
2016,7,19,11,15,879.5,107.0,3.15,35.0,927.5,984.37,691.17
2016,7,19,11,30,884.0,108.0,3.3,35.0,949.0,989.88,695.07
2016,7,19,11,45,885.0,109.5,3.45,35.5,962.5,989.3,693.82
2016,7,19,12,0,886.0,111.0,3.6,36.0,976.0,985.58,690.7
2016,7,19,12,15,887.5,111.0,3.75,36.0,981.5,977.77,686.52
2016,7,19,12,30,889.0,111.0,3.9,36.0,987.0,966.95,680.49
2016,7,19,12,45,569.0,301.5,4.05,36.0,862.0,838.93,596.2
2016,7,19,13,0,249.0,492.0,4.2,36.0,737.0,710.91,502.05
2016,7,19,13,15,211.5,491.5,4.25,36.0,698.0,666.55,472.28
2016,7,19,13,30,174.0,491.0,4.3,36.0,659.0,624.05,443.07
2016,7,19,13,45,189.5,480.0,4.4,36.0,659.5,618.44,440.35
2016,7,19,14,0,205.0,469.0,4.5,36.0,660.0,611.58,436.58
2016,7,19,14,15,324.0,415.0,4.55,36.0,708.0,642.8,461.52
2016,7,19,14,30,443.0,361.0,4.6,36.0,756.0,665.2,479.78
2016,7,19,14,45,458.5,340.0,4.65,36.0,735.0,636.68,460.7
2016,7,19,15,0,474.0,319.0,4.7,36.0,714.0,606.19,440.12
2016,7,19,15,15,376.0,335.0,4.7,35.5,639.0,539.03,392.44
2016,7,19,15,30,278.0,351.0,4.7,35.0,564.0,476.48,347.69
2016,7,19,15,45,270.5,329.5,4.75,35.0,527.0,437.75,320.1
2016,7,19,16,0,263.0,308.0,4.8,35.0,490.0,399.56,292.36
2016,7,19,16,15,221.0,289.0,4.8,34.5,434.0,353.72,259.19
2016,7,19,16,30,179.0,270.0,4.8,34.0,378.0,307.55,225.61
2016,7,19,16,45,241.0,236.0,4.8,34.0,367.5,282.84,205.7
2016,7,19,17,0,303.0,202.0,4.8,34.0,357.0,256.34,183.13
2016,7,19,17,15,296.5,178.0,4.7,33.5,315.5,216.48,151.97
2016,7,19,17,30,290.0,154.0,4.6,33.0,274.0,177.48,121.63
2016,7,19,17,45,405.5,115.5,4.6,32.5,256.5,136.85,85.96
2016,7,19,18,0,521.0,77.0,4.6,32.0,239.0,87.96,47.88
2016,7,19,18,15,456.5,68.0,4.35,31.5,189.0,51.17,37.24
2016,7,19,18,30,392.0,59.0,4.1,31.0,139.0,43.12,30.37
2016,7,19,18,45,293.0,46.5,3.95,30.5,96.0,34.94,23.16
2016,7,19,19,0,194.0,34.0,3.8,30.0,53.0,26.26,14.88
2016,7,19,19,15,97.0,17.0,3.7,29.5,26.5,13.28,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,24.0,8.5,1.45,24.5,9.5,14.05,0.0
2016,7,20,6,0,48.0,17.0,1.7,25.0,19.0,36.83,0.0
2016,7,20,6,15,152.0,34.5,1.75,25.5,54.5,107.18,72.37
2016,7,20,6,30,256.0,52.0,1.8,26.0,90.0,174.2,129.44
2016,7,20,6,45,351.0,62.0,1.85,26.5,138.0,238.78,183.2
2016,7,20,7,0,446.0,72.0,1.9,27.0,186.0,315.56,245.56
2016,7,20,7,15,501.5,80.0,1.9,27.5,237.5,376.03,293.73
2016,7,20,7,30,557.0,88.0,1.9,28.0,289.0,440.82,343.5
2016,7,20,7,45,608.0,91.0,1.9,28.5,343.5,501.06,388.26
2016,7,20,8,0,659.0,94.0,1.9,29.0,398.0,564.44,433.81
2016,7,20,8,15,687.5,98.5,1.95,29.5,450.0,616.29,469.69
2016,7,20,8,30,716.0,103.0,2.0,30.0,502.0,666.35,502.18
2016,7,20,8,45,740.5,105.0,2.05,30.5,552.5,713.24,531.74
2016,7,20,9,0,765.0,107.0,2.1,31.0,603.0,759.77,560.52
2016,7,20,9,15,454.5,224.5,2.2,31.5,525.5,644.75,476.03
2016,7,20,9,30,144.0,342.0,2.3,32.0,448.0,491.27,359.57
2016,7,20,9,45,484.5,228.5,2.45,32.5,612.5,697.27,511.84
2016,7,20,10,0,825.0,115.0,2.6,33.0,777.0,895.65,643.14
2016,7,20,10,15,532.0,266.0,2.75,33.5,700.5,798.42,573.93
2016,7,20,10,30,239.0,417.0,2.9,34.0,624.0,664.9,475.1
2016,7,20,10,45,222.5,435.5,3.05,34.5,633.5,668.42,476.48
2016,7,20,11,0,206.0,454.0,3.2,35.0,643.0,670.54,476.13
2016,7,20,11,15,234.0,461.0,3.3,35.0,680.0,703.57,498.7
2016,7,20,11,30,262.0,468.0,3.4,35.0,717.0,741.79,524.28
2016,7,20,11,45,555.5,304.5,3.5,35.5,842.5,867.47,615.32
2016,7,20,12,0,849.0,141.0,3.6,36.0,968.0,978.39,687.1
2016,7,20,12,15,850.0,141.5,3.65,36.0,974.0,970.59,681.44
2016,7,20,12,30,851.0,142.0,3.7,36.0,980.0,959.92,674.93
2016,7,20,12,45,850.5,141.5,3.8,36.5,978.0,944.11,664.16
2016,7,20,13,0,850.0,141.0,3.9,37.0,976.0,925.67,651.8
2016,7,20,13,15,848.0,140.5,3.95,37.0,966.0,903.3,638.05
2016,7,20,13,30,846.0,140.0,4.0,37.0,956.0,878.47,622.73
2016,7,20,13,45,442.5,268.0,4.05,37.0,694.5,633.14,456.1
2016,7,20,14,0,39.0,396.0,4.1,37.0,433.0,409.31,291.24
2016,7,20,14,15,430.0,267.0,4.1,37.0,651.0,587.95,427.06
2016,7,20,14,30,821.0,138.0,4.1,37.0,869.0,743.66,538.19
2016,7,20,14,45,785.5,152.0,4.2,37.0,830.5,696.94,506.16
2016,7,20,15,0,750.0,166.0,4.3,37.0,792.0,652.12,474.57
2016,7,20,15,15,737.5,163.0,4.3,36.5,754.5,607.47,443.76
2016,7,20,15,30,725.0,160.0,4.3,36.0,717.0,559.92,410.17
2016,7,20,15,45,577.5,210.5,4.3,36.0,637.5,491.21,358.7
2016,7,20,16,0,430.0,261.0,4.3,36.0,558.0,435.12,316.45
2016,7,20,16,15,378.5,253.5,4.25,35.5,501.0,386.48,280.8
2016,7,20,16,30,327.0,246.0,4.2,35.0,444.0,338.68,245.51
2016,7,20,16,45,437.5,193.5,4.2,35.0,432.5,306.56,218.49
2016,7,20,17,0,548.0,141.0,4.2,35.0,421.0,266.37,183.21
2016,7,20,17,15,508.5,134.0,4.1,34.5,371.0,221.44,147.73
2016,7,20,17,30,469.0,127.0,4.0,34.0,321.0,179.9,115.81
2016,7,20,17,45,452.0,111.0,3.95,33.5,275.5,137.72,84.4
2016,7,20,18,0,435.0,95.0,3.9,33.0,230.0,97.57,58.13
2016,7,20,18,15,367.5,83.0,3.6,32.5,181.0,62.31,46.3
2016,7,20,18,30,300.0,71.0,3.3,32.0,132.0,52.67,38.12
2016,7,20,18,45,215.0,54.0,3.0,31.5,91.0,41.07,28.03
2016,7,20,19,0,130.0,37.0,2.7,31.0,50.0,30.44,17.94
2016,7,20,19,15,65.0,18.5,2.7,30.5,25.0,15.61,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,54.0,8.5,2.25,23.5,10.5,8.36,0.0
2016,7,21,6,0,108.0,17.0,2.5,24.0,21.0,57.35,0.0
2016,7,21,6,15,230.5,30.0,2.6,24.5,58.5,127.2,85.79
2016,7,21,6,30,353.0,43.0,2.7,25.0,96.0,201.82,150.58
2016,7,21,6,45,442.5,51.0,2.8,26.0,145.0,267.85,206.29
2016,7,21,7,0,532.0,59.0,2.9,27.0,194.0,342.34,267.31
2016,7,21,7,15,584.0,65.0,2.8,27.5,246.5,402.42,315.75
2016,7,21,7,30,636.0,71.0,2.7,28.0,299.0,466.53,365.36
2016,7,21,7,45,674.5,75.5,2.6,29.0,353.5,524.02,407.3
2016,7,21,8,0,713.0,80.0,2.5,30.0,408.0,581.66,447.63
2016,7,21,8,15,738.5,83.5,2.3,30.5,460.5,632.6,481.03
2016,7,21,8,30,764.0,87.0,2.1,31.0,513.0,683.77,512.75
2016,7,21,8,45,782.5,90.5,1.9,32.0,562.5,729.37,538.39
2016,7,21,9,0,801.0,94.0,1.7,33.0,612.0,774.11,562.37
2016,7,21,9,15,816.0,96.5,1.7,33.5,658.0,808.64,581.76
2016,7,21,9,30,831.0,99.0,1.7,34.0,704.0,846.53,603.13
2016,7,21,9,45,840.5,102.0,1.75,34.5,745.0,878.2,620.72
2016,7,21,10,0,850.0,105.0,1.8,35.0,786.0,907.59,636.81
2016,7,21,10,15,859.0,106.5,1.95,35.5,821.0,932.45,651.08
2016,7,21,10,30,868.0,108.0,2.1,36.0,856.0,954.71,663.74
2016,7,21,10,45,872.5,110.5,2.25,36.5,884.5,970.88,672.66
2016,7,21,11,0,877.0,113.0,2.4,37.0,913.0,984.05,679.82
