Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,881.5,114.0,2.45,37.0,934.5,992.61,684.72
2016,7,21,11,30,886.0,115.0,2.5,37.0,956.0,998.07,687.88
2016,7,21,11,45,888.5,115.5,2.65,37.5,970.0,997.89,687.19
2016,7,21,12,0,891.0,116.0,2.8,38.0,984.0,994.56,684.67
2016,7,21,12,15,892.0,116.0,2.9,38.0,990.0,986.17,680.13
2016,7,21,12,30,893.0,116.0,3.0,38.0,996.0,974.74,673.81
2016,7,21,12,45,894.0,115.0,3.1,38.0,994.0,959.42,665.13
2016,7,21,13,0,895.0,114.0,3.2,38.0,992.0,941.26,654.7
2016,7,21,13,15,893.0,113.5,3.25,38.0,982.0,918.04,640.78
2016,7,21,13,30,891.0,113.0,3.3,38.0,972.0,892.2,625.21
2016,7,21,13,45,890.0,110.5,3.4,38.0,955.0,862.81,607.58
2016,7,21,14,0,889.0,108.0,3.5,38.0,938.0,830.95,588.24
2016,7,21,14,15,520.5,275.0,3.55,38.0,757.5,665.93,475.78
2016,7,21,14,30,152.0,442.0,3.6,38.0,577.0,525.88,372.34
2016,7,21,14,45,509.0,272.0,3.65,38.0,700.5,610.15,439.28
2016,7,21,15,0,866.0,102.0,3.7,38.0,824.0,672.23,487.39
2016,7,21,15,15,856.5,100.0,3.7,38.0,785.5,625.93,454.13
2016,7,21,15,30,847.0,98.0,3.7,38.0,747.0,578.82,420.09
2016,7,21,15,45,834.5,95.5,3.7,38.0,703.5,529.06,383.34
2016,7,21,16,0,822.0,93.0,3.7,38.0,660.0,479.2,345.53
2016,7,21,16,15,805.5,90.5,3.65,37.5,612.0,427.75,306.15
2016,7,21,16,30,789.0,88.0,3.6,37.0,564.0,372.94,263.26
2016,7,21,16,45,767.0,84.5,3.6,36.5,512.5,320.41,221.04
2016,7,21,17,0,745.0,81.0,3.6,36.0,461.0,269.71,179.48
2016,7,21,17,15,715.5,77.0,3.5,35.5,408.0,218.96,138.05
2016,7,21,17,30,686.0,73.0,3.4,35.0,355.0,171.24,100.07
2016,7,21,17,45,644.0,68.0,3.35,35.0,301.5,121.33,63.59
2016,7,21,18,0,602.0,63.0,3.3,35.0,248.0,79.01,38.3
2016,7,21,18,15,540.0,56.0,2.9,34.0,197.0,39.69,27.32
2016,7,21,18,30,478.0,49.0,2.5,33.0,146.0,34.38,22.86
2016,7,21,18,45,380.0,39.0,2.15,32.0,101.0,28.56,17.75
2016,7,21,19,0,282.0,29.0,1.8,31.0,56.0,22.31,11.57
2016,7,21,19,15,141.0,14.5,1.8,30.5,28.0,11.08,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,64.0,7.5,2.15,24.5,10.5,7.37,0.0
2016,7,22,6,0,128.0,15.0,2.4,25.0,21.0,61.06,0.0
2016,7,22,6,15,253.5,27.5,2.35,25.5,58.5,133.19,88.74
2016,7,22,6,30,379.0,40.0,2.3,26.0,96.0,208.07,154.19
2016,7,22,6,45,461.5,48.0,2.3,27.0,144.5,272.09,208.17
2016,7,22,7,0,544.0,56.0,2.3,28.0,193.0,343.97,266.73
2016,7,22,7,15,595.0,62.0,2.15,28.5,245.5,404.02,314.61
2016,7,22,7,30,646.0,68.0,2.0,29.0,298.0,468.04,363.39
2016,7,22,7,45,683.0,72.0,1.9,30.0,352.0,522.54,402.52
2016,7,22,8,0,720.0,76.0,1.8,31.0,406.0,581.03,442.67
2016,7,22,8,15,745.5,79.5,1.85,31.5,458.5,632.26,476.66
2016,7,22,8,30,771.0,83.0,1.9,32.0,511.0,683.73,509.51
2016,7,22,8,45,791.0,85.5,2.0,33.0,561.0,729.64,537.13
2016,7,22,9,0,811.0,88.0,2.1,34.0,611.0,770.03,560.52
2016,7,22,9,15,825.5,90.5,2.2,34.5,657.0,809.43,584.07
2016,7,22,9,30,840.0,93.0,2.3,35.0,703.0,847.23,606.33
2016,7,22,9,45,851.0,94.5,2.4,35.5,744.5,878.93,624.47
2016,7,22,10,0,862.0,96.0,2.5,36.0,786.0,908.41,641.14
2016,7,22,10,15,870.5,97.5,2.55,36.0,821.5,933.13,655.7
2016,7,22,10,30,879.0,99.0,2.6,36.0,857.0,955.2,668.67
2016,7,22,10,45,885.0,100.5,2.65,36.5,885.5,972.02,677.03
2016,7,22,11,0,891.0,102.0,2.7,37.0,914.0,985.86,683.64
2016,7,22,11,15,895.0,103.0,2.75,37.0,935.5,994.12,688.34
2016,7,22,11,30,899.0,104.0,2.8,37.0,957.0,999.23,691.26
2016,7,22,11,45,896.5,108.0,2.85,37.5,969.5,997.75,688.82
2016,7,22,12,0,894.0,112.0,2.9,38.0,982.0,993.04,684.57
2016,7,22,12,15,895.5,112.0,2.95,38.0,988.5,985.14,679.92
2016,7,22,12,30,897.0,112.0,3.0,38.0,995.0,974.18,673.49
2016,7,22,12,45,896.5,112.0,3.05,38.5,993.0,958.37,662.75
2016,7,22,13,0,896.0,112.0,3.1,39.0,991.0,939.72,650.36
2016,7,22,13,15,894.0,112.0,3.15,39.0,981.0,916.95,636.81
2016,7,22,13,30,892.0,112.0,3.2,39.0,971.0,891.54,621.6
2016,7,22,13,45,888.0,111.5,3.25,39.0,953.0,861.41,603.36
2016,7,22,14,0,884.0,111.0,3.3,39.0,935.0,828.98,583.55
2016,7,22,14,15,878.5,109.5,3.3,39.0,910.0,792.28,560.6
2016,7,22,14,30,873.0,108.0,3.3,39.0,885.0,753.68,536.26
2016,7,22,14,45,859.0,110.5,3.35,39.0,851.0,711.01,509.21
2016,7,22,15,0,845.0,113.0,3.4,39.0,817.0,667.45,480.22
2016,7,22,15,15,834.5,111.0,3.4,38.5,779.0,621.36,448.87
2016,7,22,15,30,824.0,109.0,3.4,38.0,741.0,574.57,416.13
2016,7,22,15,45,810.0,107.0,3.4,38.0,697.0,525.46,379.96
2016,7,22,16,0,796.0,105.0,3.4,38.0,653.0,472.82,340.44
2016,7,22,16,15,778.5,102.0,3.4,37.5,605.0,421.5,301.41
2016,7,22,16,30,761.0,99.0,3.4,37.0,557.0,371.12,261.9
2016,7,22,16,45,735.5,95.5,3.4,37.0,505.5,318.87,219.73
2016,7,22,17,0,710.0,92.0,3.4,37.0,454.0,268.87,178.77
2016,7,22,17,15,678.5,87.0,3.3,36.5,401.0,215.41,135.88
2016,7,22,17,30,647.0,82.0,3.2,36.0,348.0,168.27,98.83
2016,7,22,17,45,600.5,76.5,3.15,35.5,294.5,122.49,66.14
2016,7,22,18,0,554.0,71.0,3.1,35.0,241.0,81.89,42.31
2016,7,22,18,15,490.0,62.5,2.75,34.0,190.5,43.95,30.84
2016,7,22,18,30,426.0,54.0,2.4,33.0,140.0,38.89,26.57
2016,7,22,18,45,326.5,42.5,2.05,32.5,96.0,31.9,20.4
2016,7,22,19,0,227.0,31.0,1.7,32.0,52.0,23.92,12.63
2016,7,22,19,15,113.5,15.5,1.75,31.5,26.0,12.12,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.0,7.5,2.35,24.5,9.0,7.37,0.0
2016,7,23,6,0,86.0,15.0,2.6,25.0,18.0,38.91,0.0
2016,7,23,6,15,198.0,30.0,2.6,25.5,54.0,116.2,76.58
2016,7,23,6,30,310.0,45.0,2.6,26.0,90.0,185.29,137.21
2016,7,23,6,45,396.0,55.0,2.65,26.5,138.0,250.92,192.55
2016,7,23,7,0,482.0,65.0,2.7,27.0,186.0,323.64,252.43
2016,7,23,7,15,535.5,72.5,2.55,27.5,237.5,383.92,300.89
2016,7,23,7,30,589.0,80.0,2.4,28.0,289.0,448.39,350.62
2016,7,23,7,45,631.5,84.5,2.3,29.0,343.0,506.3,392.9
2016,7,23,8,0,674.0,89.0,2.2,30.0,397.0,566.67,435.15
2016,7,23,8,15,701.5,93.5,2.2,30.5,449.5,618.44,470.72
2016,7,23,8,30,729.0,98.0,2.2,31.0,502.0,668.57,502.93
2016,7,23,8,45,753.0,100.0,2.2,32.0,552.0,715.56,531.15
2016,7,23,9,0,777.0,102.0,2.2,33.0,602.0,762.14,558.37
2016,7,23,9,15,792.5,105.0,2.25,33.5,648.0,801.89,581.97
2016,7,23,9,30,808.0,108.0,2.3,34.0,694.0,840.14,604.32
2016,7,23,9,45,821.5,109.0,2.35,34.5,736.0,867.41,619.34
2016,7,23,10,0,835.0,110.0,2.4,35.0,778.0,897.91,636.44
2016,7,23,10,15,844.0,112.0,2.45,35.5,813.0,923.01,649.97
2016,7,23,10,30,853.0,114.0,2.5,36.0,848.0,945.54,661.9
2016,7,23,10,45,861.0,114.5,2.65,36.5,877.5,962.81,671.42
2016,7,23,11,0,869.0,115.0,2.8,37.0,907.0,977.23,679.23
2016,7,23,11,15,873.5,116.0,2.9,37.0,928.5,985.74,684.49
2016,7,23,11,30,878.0,117.0,3.0,37.0,950.0,991.17,687.99
2016,7,23,11,45,882.0,116.5,3.1,37.5,964.0,991.46,687.0
2016,7,23,12,0,886.0,116.0,3.2,38.0,978.0,988.63,684.21
2016,7,23,12,15,887.5,116.5,3.25,38.0,984.0,981.25,679.79
2016,7,23,12,30,889.0,117.0,3.3,38.0,990.0,970.82,673.6
2016,7,23,12,45,888.5,116.5,3.4,38.5,988.0,954.59,662.81
2016,7,23,13,0,888.0,116.0,3.5,39.0,986.0,935.56,650.35
2016,7,23,13,15,886.0,115.5,3.55,39.0,976.0,912.43,636.41
2016,7,23,13,30,884.0,115.0,3.6,39.0,966.0,886.7,620.83
2016,7,23,13,45,879.5,114.5,3.65,39.0,948.0,856.33,602.23
2016,7,23,14,0,875.0,114.0,3.7,39.0,930.0,823.71,582.1
2016,7,23,14,15,869.5,113.0,3.7,39.0,904.5,787.73,559.44
2016,7,23,14,30,864.0,112.0,3.7,39.0,879.0,749.87,535.4
2016,7,23,14,45,850.0,114.0,3.7,39.0,845.5,707.03,507.85
2016,7,23,15,0,836.0,116.0,3.7,39.0,812.0,663.34,478.26
2016,7,23,15,15,825.5,114.0,3.7,38.5,773.5,617.58,446.99
2016,7,23,15,30,815.0,112.0,3.7,38.0,735.0,571.15,414.35
2016,7,23,15,45,800.5,109.5,3.75,38.0,691.5,518.39,375.69
2016,7,23,16,0,786.0,107.0,3.8,38.0,648.0,468.82,338.19
2016,7,23,16,15,562.0,174.5,3.8,37.5,547.0,389.6,279.74
2016,7,23,16,30,338.0,242.0,3.8,37.0,446.0,337.92,242.42
2016,7,23,16,45,519.0,168.0,3.8,37.0,447.5,309.01,216.58
2016,7,23,17,0,700.0,94.0,3.8,37.0,449.0,263.66,175.26
2016,7,23,17,15,668.0,89.0,3.75,36.5,396.0,213.69,134.96
2016,7,23,17,30,636.0,84.0,3.7,36.0,343.0,167.04,98.35
2016,7,23,17,45,590.0,78.0,3.65,36.0,290.0,121.52,65.78
2016,7,23,18,0,544.0,72.0,3.6,36.0,237.0,81.13,42.16
2016,7,23,18,15,479.5,63.0,3.3,35.0,187.0,43.38,30.22
2016,7,23,18,30,415.0,54.0,3.0,34.0,137.0,39.01,26.53
2016,7,23,18,45,317.0,42.0,2.75,33.5,94.0,31.54,19.98
2016,7,23,19,0,219.0,30.0,2.5,33.0,51.0,23.14,11.83
2016,7,23,19,15,109.5,15.0,2.6,32.5,25.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,34.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,68.0,15.0,2.6,25.0,17.0,33.75,0.0
2016,7,24,6,15,182.0,30.5,2.65,25.5,52.5,111.58,72.76
2016,7,24,6,30,296.0,46.0,2.7,26.0,88.0,180.94,133.8
2016,7,24,6,45,385.5,55.5,2.75,26.5,136.0,246.37,188.96
2016,7,24,7,0,475.0,65.0,2.8,27.0,184.0,319.64,249.34
2016,7,24,7,15,530.0,72.5,2.75,27.5,236.0,380.35,298.38
2016,7,24,7,30,585.0,80.0,2.7,28.0,288.0,445.4,348.95
2016,7,24,7,45,632.5,83.5,2.65,29.0,342.5,505.08,392.99
2016,7,24,8,0,680.0,87.0,2.6,30.0,397.0,567.64,437.39
2016,7,24,8,15,707.5,91.0,2.55,30.5,449.0,616.92,471.16
2016,7,24,8,30,735.0,95.0,2.5,31.0,501.0,669.01,504.78
2016,7,24,8,45,760.5,96.5,2.45,32.0,552.0,716.84,533.48
2016,7,24,9,0,786.0,98.0,2.4,33.0,603.0,764.35,561.17
2016,7,24,9,15,801.0,100.5,2.35,33.5,649.0,803.43,583.71
2016,7,24,9,30,816.0,103.0,2.3,34.0,695.0,835.86,601.56
2016,7,24,9,45,829.0,104.5,2.3,34.5,736.5,868.71,619.86
2016,7,24,10,0,842.0,106.0,2.3,35.0,778.0,899.5,636.64
2016,7,24,10,15,851.0,107.5,2.3,35.5,813.0,924.25,649.49
2016,7,24,10,30,860.0,109.0,2.3,36.0,848.0,946.42,660.7
2016,7,24,10,45,866.0,110.5,2.35,36.5,877.0,962.93,668.88
2016,7,24,11,0,872.0,112.0,2.4,37.0,906.0,976.51,675.35
2016,7,24,11,15,876.5,113.0,2.45,37.0,927.5,985.08,680.25
2016,7,24,11,30,881.0,114.0,2.5,37.0,949.0,990.54,683.41
2016,7,24,11,45,879.5,117.5,2.6,37.5,961.5,989.45,681.72
2016,7,24,12,0,878.0,121.0,2.7,38.0,974.0,985.19,678.22
2016,7,24,12,15,628.5,280.5,2.7,38.0,893.0,898.42,623.28
2016,7,24,12,30,379.0,440.0,2.7,38.0,812.0,801.85,554.37
2016,7,24,12,45,627.0,281.5,2.75,38.5,896.0,872.82,607.38
2016,7,24,13,0,875.0,123.0,2.8,39.0,980.0,929.59,642.67
2016,7,24,13,15,873.0,122.5,2.8,39.0,970.0,906.68,628.16
2016,7,24,13,30,871.0,122.0,2.8,39.0,960.0,881.21,612.68
2016,7,24,13,45,866.0,122.0,2.85,39.0,941.5,851.18,594.62
2016,7,24,14,0,861.0,122.0,2.9,39.0,923.0,818.96,575.08
2016,7,24,14,15,855.0,120.5,2.9,39.0,898.0,782.53,552.4
2016,7,24,14,30,849.0,119.0,2.9,39.0,873.0,744.29,528.4
2016,7,24,14,45,828.5,125.0,2.9,39.0,837.5,701.02,500.87
2016,7,24,15,0,808.0,131.0,2.9,39.0,802.0,655.41,469.78
2016,7,24,15,15,448.5,242.0,2.9,38.5,611.5,495.71,356.42
2016,7,24,15,30,89.0,353.0,2.9,38.0,421.0,376.45,269.05
2016,7,24,15,45,418.0,238.5,2.9,38.0,529.0,430.19,310.53
2016,7,24,16,0,747.0,124.0,2.9,38.0,637.0,464.53,333.82
2016,7,24,16,15,727.5,120.0,2.9,37.5,589.0,413.83,295.23
2016,7,24,16,30,708.0,116.0,2.9,37.0,541.0,361.12,254.51
2016,7,24,16,45,675.5,113.5,2.95,37.0,489.0,309.97,213.74
2016,7,24,17,0,643.0,111.0,3.0,37.0,437.0,261.84,174.88
2016,7,24,17,15,608.5,105.0,3.0,36.5,384.5,213.51,136.51
2016,7,24,17,30,574.0,99.0,3.0,36.0,332.0,168.84,102.0
2016,7,24,17,45,518.0,92.5,3.0,36.0,279.0,125.3,71.56
2016,7,24,18,0,462.0,86.0,3.0,36.0,226.0,88.37,50.45
2016,7,24,18,15,396.0,74.5,2.85,35.5,177.5,53.44,38.39
2016,7,24,18,30,330.0,63.0,2.7,35.0,129.0,46.57,32.56
2016,7,24,18,45,233.0,48.0,2.55,34.5,87.0,36.41,23.77
2016,7,24,19,0,136.0,33.0,2.4,34.0,45.0,27.31,14.72
2016,7,24,19,15,68.0,16.5,2.45,33.5,22.5,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.91,0.0
2016,7,25,6,15,0.0,21.0,2.05,26.0,21.0,20.27,9.07
2016,7,25,6,30,0.0,37.0,2.0,26.0,37.0,36.41,23.37
2016,7,25,6,45,0.5,59.5,2.0,26.5,59.5,60.33,43.11
2016,7,25,7,0,1.0,82.0,2.0,27.0,82.0,83.83,62.29
2016,7,25,7,15,10.5,103.5,2.0,27.0,107.5,110.7,84.05
2016,7,25,7,30,20.0,125.0,2.0,27.0,133.0,138.3,106.06
2016,7,25,7,45,192.0,143.5,2.0,27.5,230.5,285.7,223.58
2016,7,25,8,0,364.0,162.0,2.0,28.0,328.0,428.35,332.6
2016,7,25,8,15,437.5,169.0,1.9,28.0,393.0,510.92,392.61
2016,7,25,8,30,511.0,176.0,1.8,28.0,458.0,589.71,448.52
2016,7,25,8,45,549.5,178.5,1.75,28.5,508.0,640.22,482.0
2016,7,25,9,0,588.0,181.0,1.7,29.0,558.0,695.78,518.1
2016,7,25,9,15,608.5,187.0,1.6,29.5,603.0,737.05,542.89
2016,7,25,9,30,629.0,193.0,1.5,30.0,648.0,777.52,566.55
2016,7,25,9,45,661.5,188.0,1.4,30.5,692.0,816.02,587.87
2016,7,25,10,0,694.0,183.0,1.3,31.0,736.0,853.72,608.04
2016,7,25,10,15,706.0,186.5,1.35,31.5,771.0,880.09,622.55
2016,7,25,10,30,718.0,190.0,1.4,32.0,806.0,904.34,635.79
2016,7,25,10,45,739.5,184.0,1.45,33.0,838.0,921.71,643.45
2016,7,25,11,0,761.0,178.0,1.5,34.0,870.0,941.03,652.36
2016,7,25,11,15,767.0,179.5,1.65,34.5,891.5,950.27,657.69
2016,7,25,11,30,773.0,181.0,1.8,35.0,913.0,956.72,661.41
2016,7,25,11,45,580.0,305.5,1.95,35.5,859.0,891.09,618.18
2016,7,25,12,0,387.0,430.0,2.1,36.0,805.0,815.55,564.48
2016,7,25,12,15,316.5,461.5,2.2,36.5,770.5,771.0,533.95
2016,7,25,12,30,246.0,493.0,2.3,37.0,736.0,723.54,501.03
2016,7,25,12,45,536.0,323.0,2.45,37.5,849.0,827.77,577.48
2016,7,25,13,0,826.0,153.0,2.6,38.0,962.0,912.02,633.33
2016,7,25,13,15,824.0,152.5,2.7,38.0,952.0,889.97,619.77
2016,7,25,13,30,822.0,152.0,2.8,38.0,942.0,865.53,605.49
2016,7,25,13,45,538.0,305.0,2.9,38.0,819.0,746.93,526.2
2016,7,25,14,0,254.0,458.0,3.0,38.0,696.0,638.21,447.61
2016,7,25,14,15,528.5,302.0,3.1,38.0,776.5,695.1,494.16
2016,7,25,14,30,803.0,146.0,3.2,38.0,857.0,733.03,525.1
2016,7,25,14,45,777.5,153.5,3.35,38.0,821.5,688.87,495.8
2016,7,25,15,0,752.0,161.0,3.5,38.0,786.0,644.97,465.66
2016,7,25,15,15,487.5,260.0,3.6,37.5,658.0,535.28,386.82
2016,7,25,15,30,223.0,359.0,3.7,37.0,530.0,453.95,327.0
2016,7,25,15,45,444.5,259.5,3.8,36.5,573.5,461.92,335.68
2016,7,25,16,0,666.0,160.0,3.9,36.0,617.0,454.17,330.34
2016,7,25,16,15,524.5,195.0,4.0,35.5,538.5,390.79,283.05
2016,7,25,16,30,383.0,230.0,4.1,35.0,460.0,343.36,248.03
2016,7,25,16,45,191.5,157.5,4.2,34.5,272.5,198.72,143.03
2016,7,25,17,0,0.0,85.0,4.3,34.0,85.0,82.22,58.57
2016,7,25,17,15,0.0,74.5,4.25,33.5,74.5,72.03,51.06
2016,7,25,17,30,0.0,64.0,4.2,33.0,64.0,61.86,43.36
2016,7,25,17,45,0.0,53.5,4.2,32.5,53.5,51.69,35.54
2016,7,25,18,0,0.0,43.0,4.2,32.0,43.0,41.52,27.58
2016,7,25,18,15,0.0,33.5,4.05,31.5,33.5,32.34,21.49
2016,7,25,18,30,0.0,24.0,3.9,31.0,24.0,23.15,13.69
2016,7,25,18,45,0.0,15.5,3.8,30.5,15.5,14.95,6.63
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,9.0,9.0,2.2,24.0,9.0,11.34,0.0
2016,7,26,6,15,63.0,31.5,2.25,24.0,40.0,62.01,38.05
2016,7,26,6,30,117.0,54.0,2.3,24.0,71.0,116.78,86.1
2016,7,26,6,45,182.5,75.5,2.4,24.5,114.5,174.31,134.12
2016,7,26,7,0,248.0,97.0,2.5,25.0,158.0,238.06,186.67
2016,7,26,7,15,127.5,108.0,2.5,25.0,139.5,189.44,148.83
2016,7,26,7,30,7.0,119.0,2.5,25.0,121.0,124.16,95.32
2016,7,26,7,45,5.0,131.0,2.55,25.5,133.0,134.43,103.12
2016,7,26,8,0,3.0,143.0,2.6,26.0,145.0,144.68,110.6
2016,7,26,8,15,84.5,191.5,2.6,26.5,238.0,260.5,202.24
2016,7,26,8,30,166.0,240.0,2.6,27.0,331.0,385.49,297.13
2016,7,26,8,45,121.0,259.5,2.65,27.5,329.5,375.63,286.62
2016,7,26,9,0,76.0,279.0,2.7,28.0,328.0,353.36,267.47
2016,7,26,9,15,126.0,309.0,2.7,28.0,397.5,437.84,330.07
2016,7,26,9,30,176.0,339.0,2.7,28.0,467.0,515.79,386.19
2016,7,26,9,45,172.5,361.5,2.75,28.5,493.0,539.01,400.43
2016,7,26,10,0,169.0,384.0,2.8,29.0,519.0,561.29,414.16
2016,7,26,10,15,430.0,293.5,2.8,29.0,658.0,729.11,537.74
2016,7,26,10,30,691.0,203.0,2.8,29.0,797.0,891.74,650.13
2016,7,26,10,45,485.0,320.5,2.8,29.5,744.5,817.79,592.77
2016,7,26,11,0,279.0,438.0,2.8,30.0,692.0,732.15,527.17
2016,7,26,11,15,259.5,455.0,2.8,30.0,695.5,728.44,523.96
2016,7,26,11,30,240.0,472.0,2.8,30.0,699.0,717.28,515.38
2016,7,26,11,45,324.5,447.5,2.8,30.0,759.5,777.28,557.71
2016,7,26,12,0,409.0,423.0,2.8,30.0,820.0,833.22,596.28
2016,7,26,12,15,254.5,456.0,2.8,30.0,704.0,705.14,506.47
2016,7,26,12,30,100.0,489.0,2.8,30.0,588.0,576.57,414.89
2016,7,26,12,45,117.5,493.5,2.8,30.0,608.5,595.13,428.77
2016,7,26,13,0,135.0,498.0,2.8,30.0,629.0,609.56,439.04
2016,7,26,13,15,450.0,342.5,2.8,30.0,775.5,738.75,537.18
2016,7,26,13,30,765.0,187.0,2.8,30.0,922.0,849.9,616.63
2016,7,26,13,45,599.0,289.0,2.85,30.0,858.0,781.52,568.07
2016,7,26,14,0,433.0,391.0,2.9,30.0,794.0,720.13,522.37
2016,7,26,14,15,241.5,391.0,2.9,30.0,615.0,554.39,405.42
2016,7,26,14,30,50.0,391.0,2.9,30.0,436.0,405.64,296.67
2016,7,26,14,45,33.5,335.0,2.9,30.0,365.0,338.96,249.41
2016,7,26,15,0,17.0,279.0,2.9,30.0,294.0,277.21,204.6
2016,7,26,15,15,13.0,248.0,2.85,30.0,259.5,244.46,180.84
2016,7,26,15,30,9.0,217.0,2.8,30.0,225.0,212.18,157.12
2016,7,26,15,45,36.5,257.0,2.8,30.0,283.0,257.96,191.96
2016,7,26,16,0,64.0,297.0,2.8,30.0,341.0,302.09,224.85
2016,7,26,16,15,332.5,227.5,2.75,29.5,429.0,341.35,253.56
2016,7,26,16,30,601.0,158.0,2.7,29.0,517.0,356.2,260.18
2016,7,26,16,45,604.0,139.0,2.7,29.0,471.5,307.3,219.72
2016,7,26,17,0,607.0,120.0,2.7,29.0,426.0,257.87,178.26
2016,7,26,17,15,571.5,113.0,2.6,28.5,374.5,210.44,139.68
2016,7,26,17,30,536.0,106.0,2.5,28.0,323.0,166.82,105.25
2016,7,26,17,45,489.5,96.5,2.4,28.0,271.5,124.45,74.67
2016,7,26,18,0,443.0,87.0,2.3,28.0,220.0,86.18,51.7
2016,7,26,18,15,376.5,75.5,2.1,27.5,172.0,54.36,40.56
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,47.51,34.55
2016,7,26,18,45,222.0,47.5,1.7,26.5,83.5,36.13,24.43
2016,7,26,19,0,134.0,31.0,1.5,26.0,43.0,24.1,12.52
2016,7,26,19,15,67.0,15.5,1.5,25.5,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,2.0,0.8,24.0,2.0,1.93,0.0
2016,7,27,6,30,0.0,4.0,1.0,24.0,4.0,3.85,0.0
2016,7,27,6,45,0.0,6.5,1.2,24.5,6.5,6.26,0.0
2016,7,27,7,0,0.0,9.0,1.4,25.0,9.0,8.68,1.5
2016,7,27,7,15,0.0,12.0,1.45,25.5,12.0,11.57,3.89
2016,7,27,7,30,0.0,15.0,1.5,26.0,15.0,14.47,6.24
2016,7,27,7,45,0.0,19.5,1.55,26.5,19.5,18.82,9.74
2016,7,27,8,0,0.0,24.0,1.6,27.0,24.0,23.17,13.18
2016,7,27,8,15,0.0,46.5,1.6,27.5,46.5,44.93,30.58
2016,7,27,8,30,0.0,69.0,1.6,28.0,69.0,66.72,47.68
2016,7,27,8,45,0.0,92.5,1.65,28.5,92.5,89.53,65.28
2016,7,27,9,0,0.0,116.0,1.7,29.0,116.0,112.85,83.0
2016,7,27,9,15,0.0,73.5,1.75,29.0,73.5,71.13,50.34
2016,7,27,9,30,0.0,31.0,1.8,29.0,31.0,29.98,18.03
2016,7,27,9,45,7.5,145.0,1.85,29.5,151.5,148.23,109.6
2016,7,27,10,0,15.0,259.0,1.9,30.0,272.0,269.77,199.66
2016,7,27,10,15,51.0,332.5,2.0,30.0,376.5,387.1,285.01
2016,7,27,10,30,87.0,406.0,2.1,30.0,481.0,498.19,363.24
2016,7,27,10,45,238.5,399.0,2.25,30.5,613.5,652.67,472.58
2016,7,27,11,0,390.0,392.0,2.4,31.0,746.0,792.88,567.99
2016,7,27,11,15,324.5,429.5,2.5,31.0,729.0,766.01,546.95
2016,7,27,11,30,259.0,467.0,2.6,31.0,712.0,736.73,525.51
2016,7,27,11,45,319.5,449.0,2.75,31.0,756.5,773.63,552.52
2016,7,27,12,0,380.0,431.0,2.9,31.0,801.0,809.12,577.99
2016,7,27,12,15,348.5,452.5,2.95,31.0,793.0,792.61,565.73
2016,7,27,12,30,317.0,474.0,3.0,31.0,785.0,774.99,553.14
2016,7,27,12,45,360.0,451.0,3.15,31.0,803.5,783.6,561.11
2016,7,27,13,0,403.0,428.0,3.3,31.0,822.0,789.96,567.37
2016,7,27,13,15,538.0,341.0,3.35,31.0,861.0,816.03,589.48
2016,7,27,13,30,673.0,254.0,3.4,31.0,900.0,833.06,605.24
2016,7,27,13,45,675.0,247.0,3.45,31.5,884.0,805.92,586.21
2016,7,27,14,0,677.0,240.0,3.5,32.0,868.0,776.89,566.08
2016,7,27,14,15,669.0,237.0,3.5,32.0,843.5,741.97,542.45
2016,7,27,14,30,661.0,234.0,3.5,32.0,819.0,705.99,517.82
2016,7,27,14,45,477.0,309.5,3.5,32.0,723.5,618.22,453.27
2016,7,27,15,0,293.0,385.0,3.5,32.0,628.0,544.45,398.1
2016,7,27,15,15,251.0,372.5,3.45,31.5,573.5,491.5,361.19
2016,7,27,15,30,209.0,360.0,3.4,31.0,519.0,446.08,329.05
2016,7,27,15,45,404.0,276.0,3.35,31.0,560.0,453.94,336.48
2016,7,27,16,0,599.0,192.0,3.3,31.0,601.0,449.17,332.24
2016,7,27,16,15,575.0,185.5,3.15,31.0,554.0,401.39,294.68
2016,7,27,16,30,551.0,179.0,3.0,31.0,507.0,355.81,258.32
2016,7,27,16,45,524.5,169.0,2.85,31.0,458.0,307.89,219.88
2016,7,27,17,0,498.0,159.0,2.7,31.0,409.0,262.5,183.16
2016,7,27,17,15,458.0,149.0,2.3,30.5,358.0,216.96,147.3
2016,7,27,17,30,418.0,139.0,1.9,30.0,307.0,175.66,115.8
2016,7,27,17,45,372.5,124.5,1.55,29.5,257.5,134.42,86.61
2016,7,27,18,0,327.0,110.0,1.2,29.0,208.0,102.64,67.91
2016,7,27,18,15,259.0,93.5,1.1,28.5,161.0,72.56,55.58
2016,7,27,18,30,191.0,77.0,1.0,28.0,114.0,60.7,45.36
2016,7,27,18,45,119.5,54.5,0.9,27.5,75.0,43.92,30.68
2016,7,27,19,0,48.0,32.0,0.8,27.0,36.0,27.78,14.93
2016,7,27,19,15,24.0,16.0,0.8,26.5,18.0,15.73,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,9.0,5.5,2.1,24.5,5.5,0.0,0.0
2016,7,28,6,0,18.0,11.0,2.3,25.0,11.0,15.74,0.0
2016,7,28,6,15,108.0,30.0,2.4,25.0,43.5,79.33,47.9
2016,7,28,6,30,198.0,49.0,2.5,25.0,76.0,146.74,108.0
2016,7,28,6,45,290.0,62.0,2.7,25.5,122.0,209.61,160.81
2016,7,28,7,0,382.0,75.0,2.9,26.0,168.0,281.92,220.6
2016,7,28,7,15,278.0,105.0,2.95,26.0,182.0,272.02,214.51
2016,7,28,7,30,174.0,135.0,3.0,26.0,196.0,251.41,198.1
2016,7,28,7,45,392.5,119.5,3.15,26.5,287.0,390.65,309.05
2016,7,28,8,0,611.0,104.0,3.3,27.0,378.0,538.58,422.58
2016,7,28,8,15,422.0,168.0,3.25,27.5,369.0,497.6,386.49
2016,7,28,8,30,233.0,232.0,3.2,28.0,360.0,426.18,327.86
2016,7,28,8,45,148.0,252.0,3.2,28.5,336.5,388.23,296.3
2016,7,28,9,0,63.0,272.0,3.2,29.0,313.0,334.96,252.93
2016,7,28,9,15,93.0,304.0,3.1,29.0,369.0,395.28,297.55
2016,7,28,9,30,123.0,336.0,3.0,29.0,425.0,465.85,348.21
2016,7,28,9,45,462.5,230.5,2.9,29.5,593.0,676.86,505.8
2016,7,28,10,0,802.0,125.0,2.8,30.0,761.0,885.97,646.52
2016,7,28,10,15,811.5,127.0,2.75,30.0,796.5,905.25,655.84
2016,7,28,10,30,821.0,129.0,2.7,30.0,832.0,927.64,668.76
2016,7,28,10,45,829.0,130.0,2.7,30.5,861.0,944.92,677.39
2016,7,28,11,0,837.0,131.0,2.7,31.0,890.0,959.43,684.31
2016,7,28,11,15,842.0,132.0,2.75,31.0,911.5,968.1,689.41
2016,7,28,11,30,847.0,133.0,2.8,31.0,933.0,973.78,692.77
2016,7,28,11,45,851.0,133.0,2.85,31.5,947.5,974.43,691.68
2016,7,28,12,0,855.0,133.0,2.9,32.0,962.0,972.05,688.82
2016,7,28,12,15,856.5,133.5,2.95,32.0,968.0,964.69,684.34
2016,7,28,12,30,858.0,134.0,3.0,32.0,974.0,954.39,678.11
2016,7,28,12,45,857.0,134.0,3.1,32.0,971.5,938.39,668.68
2016,7,28,13,0,856.0,134.0,3.2,32.0,969.0,919.7,657.55
2016,7,28,13,15,854.0,133.5,3.25,32.0,959.0,897.0,643.51
2016,7,28,13,30,852.0,133.0,3.3,32.0,949.0,871.79,627.84
2016,7,28,13,45,847.5,132.0,3.4,32.0,931.0,841.58,609.09
2016,7,28,14,0,843.0,131.0,3.5,32.0,913.0,809.21,588.77
2016,7,28,14,15,586.0,272.0,3.55,32.0,808.5,708.98,518.15
2016,7,28,14,30,329.0,413.0,3.6,32.0,704.0,626.23,455.02
2016,7,28,14,45,249.0,408.5,3.7,32.0,624.0,549.74,401.25
2016,7,28,15,0,169.0,404.0,3.8,32.0,544.0,482.9,353.36
2016,7,28,15,15,183.5,382.0,3.8,31.5,527.5,461.9,339.87
2016,7,28,15,30,198.0,360.0,3.8,31.0,511.0,439.45,324.83
2016,7,28,15,45,143.5,333.0,3.85,31.0,439.0,375.43,278.19
2016,7,28,16,0,89.0,306.0,3.9,31.0,367.0,321.15,238.48
2016,7,28,16,15,80.5,280.0,3.85,30.5,332.0,288.28,214.87
2016,7,28,16,30,72.0,254.0,3.8,30.0,297.0,256.4,191.64
2016,7,28,16,45,59.0,225.5,3.8,30.0,258.5,222.09,166.04
2016,7,28,17,0,46.0,197.0,3.8,30.0,220.0,189.37,141.54
2016,7,28,17,15,42.5,174.0,3.65,29.5,193.5,164.68,123.04
2016,7,28,17,30,39.0,151.0,3.5,29.0,167.0,140.51,104.77
2016,7,28,17,45,31.5,128.5,3.35,28.5,140.0,116.91,86.99
2016,7,28,18,0,24.0,106.0,3.2,28.0,113.0,94.33,69.9
2016,7,28,18,15,13.0,84.5,3.0,27.5,88.0,77.08,59.68
2016,7,28,18,30,2.0,63.0,2.8,27.0,63.0,58.13,43.4
2016,7,28,18,45,1.0,42.0,2.6,26.5,42.0,39.4,27.04
2016,7,28,19,0,0.0,21.0,2.4,26.0,21.0,20.28,9.16
2016,7,28,19,15,0.0,10.5,2.4,25.5,10.5,10.32,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.65,23.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.8,24.0,11.0,10.81,0.0
2016,7,29,6,15,111.0,29.0,1.95,24.0,43.5,78.48,46.51
2016,7,29,6,30,222.0,47.0,2.1,24.0,76.0,153.07,112.86
2016,7,29,6,45,306.5,60.5,2.25,24.5,122.0,214.5,164.89
2016,7,29,7,0,391.0,74.0,2.4,25.0,168.0,284.57,223.08
2016,7,29,7,15,450.5,83.5,2.45,25.0,218.5,344.73,272.74
2016,7,29,7,30,510.0,93.0,2.5,25.0,269.0,413.57,327.64
2016,7,29,7,45,255.0,112.5,2.6,25.5,200.5,287.87,228.11
2016,7,29,8,0,0.0,132.0,2.7,26.0,132.0,131.09,99.59
2016,7,29,8,15,131.0,179.5,2.7,26.5,251.5,287.54,224.47
2016,7,29,8,30,262.0,227.0,2.7,27.0,371.0,450.59,348.01
2016,7,29,8,45,489.5,175.0,2.75,27.5,475.5,587.45,451.15
2016,7,29,9,0,717.0,123.0,2.8,28.0,580.0,735.17,555.81
2016,7,29,9,15,574.0,199.0,2.75,28.0,583.0,718.44,539.68
2016,7,29,9,30,431.0,275.0,2.7,28.0,586.0,686.72,512.08
2016,7,29,9,45,370.5,316.5,2.7,28.5,595.5,677.32,501.82
2016,7,29,10,0,310.0,358.0,2.7,29.0,605.0,672.04,494.08
2016,7,29,10,15,241.5,389.5,2.65,29.0,587.0,644.36,471.75
2016,7,29,10,30,173.0,421.0,2.6,29.0,569.0,604.75,441.43
2016,7,29,10,45,121.5,422.5,2.55,29.5,528.5,555.71,404.56
2016,7,29,11,0,70.0,424.0,2.5,30.0,488.0,497.7,361.4
2016,7,29,11,15,55.5,415.5,2.35,30.0,467.0,472.89,343.19
2016,7,29,11,30,41.0,407.0,2.2,30.0,446.0,448.02,324.78
2016,7,29,11,45,221.0,415.0,2.1,30.5,628.5,641.89,462.72
2016,7,29,12,0,401.0,423.0,2.0,31.0,811.0,820.98,581.56
2016,7,29,12,15,352.0,453.0,1.85,31.0,795.0,795.88,560.61
2016,7,29,12,30,303.0,483.0,1.7,31.0,779.0,769.86,540.93
2016,7,29,12,45,586.5,304.0,1.6,31.5,876.0,853.77,602.49
2016,7,29,13,0,870.0,125.0,1.5,32.0,973.0,923.24,645.34
2016,7,29,13,15,868.0,124.5,1.45,32.0,963.5,900.25,629.89
2016,7,29,13,30,866.0,124.0,1.4,32.0,954.0,874.69,613.88
2016,7,29,13,45,866.5,120.5,1.4,32.5,937.0,845.97,595.29
2016,7,29,14,0,867.0,117.0,1.4,33.0,920.0,814.74,575.14
2016,7,29,14,15,861.5,116.0,1.5,33.0,895.0,778.76,554.02
2016,7,29,14,30,856.0,115.0,1.6,33.0,870.0,740.9,531.33
2016,7,29,14,45,819.0,130.5,1.7,33.0,831.0,694.32,502.21
2016,7,29,15,0,782.0,146.0,1.8,33.0,792.0,646.88,469.88
2016,7,29,15,15,770.5,143.0,1.9,33.0,754.0,601.18,438.43
2016,7,29,15,30,759.0,140.0,2.0,33.0,716.0,555.08,405.69
2016,7,29,15,45,750.0,133.5,2.1,33.0,673.5,506.9,370.53
2016,7,29,16,0,741.0,127.0,2.2,33.0,631.0,458.5,334.07
2016,7,29,16,15,721.0,123.0,2.25,32.5,583.0,404.64,293.08
2016,7,29,16,30,701.0,119.0,2.3,32.0,535.0,354.93,253.88
2016,7,29,16,45,679.0,112.5,2.35,32.0,484.5,303.95,212.36
2016,7,29,17,0,657.0,106.0,2.4,32.0,434.0,254.92,171.84
2016,7,29,17,15,622.5,100.0,2.15,31.5,381.0,205.91,132.17
2016,7,29,17,30,588.0,94.0,1.9,31.0,328.0,160.56,96.77
2016,7,29,17,45,542.0,85.5,1.7,30.5,276.0,115.79,65.35
2016,7,29,18,0,496.0,77.0,1.5,30.0,224.0,76.23,43.21
2016,7,29,18,15,427.5,67.0,1.4,29.0,174.0,47.65,34.64
2016,7,29,18,30,359.0,57.0,1.3,28.0,124.0,42.2,29.89
2016,7,29,18,45,260.0,42.5,1.25,27.5,82.5,32.27,21.02
2016,7,29,19,0,161.0,28.0,1.2,27.0,41.0,21.78,9.88
2016,7,29,19,15,80.5,14.0,1.2,27.0,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,5.5,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,11.0,20.01,0.0
2016,7,30,6,15,145.0,27.5,2.25,24.0,44.5,92.96,54.51
2016,7,30,6,30,256.0,44.0,2.4,24.0,78.0,161.73,119.04
2016,7,30,6,45,356.5,54.5,2.6,24.5,126.0,227.91,175.2
2016,7,30,7,0,457.0,65.0,2.8,25.0,174.0,307.35,241.1
2016,7,30,7,15,515.0,73.0,2.8,25.5,226.0,369.14,291.7
2016,7,30,7,30,573.0,81.0,2.8,26.0,278.0,435.59,344.15
2016,7,30,7,45,622.5,84.5,2.85,26.5,333.0,495.86,390.33
2016,7,30,8,0,672.0,88.0,2.9,27.0,388.0,559.21,437.31
2016,7,30,8,15,700.5,92.5,2.85,27.5,441.0,611.65,474.36
2016,7,30,8,30,729.0,97.0,2.8,28.0,494.0,662.49,507.89
2016,7,30,8,45,755.0,98.5,2.75,28.5,545.5,710.56,538.52
2016,7,30,9,0,781.0,100.0,2.7,29.0,597.0,758.34,568.26
2016,7,30,9,15,796.5,103.0,2.65,29.5,643.5,798.33,592.06
2016,7,30,9,30,812.0,106.0,2.6,30.0,690.0,836.8,614.47
2016,7,30,9,45,827.0,106.5,2.55,30.5,732.0,865.12,629.84
2016,7,30,10,0,842.0,107.0,2.5,31.0,774.0,896.67,647.2
2016,7,30,10,15,851.0,109.0,2.5,31.5,809.5,922.0,660.73
2016,7,30,10,30,860.0,111.0,2.5,32.0,845.0,944.71,672.57
2016,7,30,10,45,869.0,110.5,2.5,32.5,875.0,962.03,680.99
2016,7,30,11,0,878.0,110.0,2.5,33.0,905.0,976.48,687.69
2016,7,30,11,15,882.5,111.0,2.55,33.0,926.5,985.07,692.68
2016,7,30,11,30,887.0,112.0,2.6,33.0,948.0,990.53,695.87
2016,7,30,11,45,894.5,109.0,2.65,33.5,963.0,991.7,695.11
2016,7,30,12,0,902.0,106.0,2.7,34.0,978.0,989.7,692.53
2016,7,30,12,15,902.5,106.5,2.8,34.0,984.0,981.2,687.86
2016,7,30,12,30,903.0,107.0,2.9,34.0,990.0,969.6,681.34
2016,7,30,12,45,903.0,106.5,3.0,34.5,988.0,953.52,670.68
2016,7,30,13,0,903.0,106.0,3.1,35.0,986.0,934.53,658.24
2016,7,30,13,15,901.0,105.5,3.15,35.0,975.5,910.88,643.88
2016,7,30,13,30,899.0,105.0,3.2,35.0,965.0,884.55,627.8
2016,7,30,13,45,894.5,104.5,3.3,35.0,946.5,853.53,608.9
2016,7,30,14,0,890.0,104.0,3.4,35.0,928.0,820.18,588.34
2016,7,30,14,15,884.5,103.0,3.45,35.0,902.5,783.42,565.1
2016,7,30,14,30,879.0,102.0,3.5,35.0,877.0,744.73,540.36
2016,7,30,14,45,870.5,101.0,3.55,35.0,844.5,702.18,512.76
2016,7,30,15,0,862.0,100.0,3.6,35.0,812.0,658.3,482.86
2016,7,30,15,15,852.0,98.5,3.65,34.5,773.0,611.92,450.56
2016,7,30,15,30,842.0,97.0,3.7,34.0,734.0,564.76,416.72
2016,7,30,15,45,827.5,95.0,3.75,34.0,689.5,514.28,378.64
2016,7,30,16,0,813.0,93.0,3.8,34.0,645.0,463.89,339.58
2016,7,30,16,15,795.5,90.5,3.75,33.5,596.5,408.17,296.15
2016,7,30,16,30,778.0,88.0,3.7,33.0,548.0,357.13,254.91
2016,7,30,16,45,751.5,85.5,3.7,33.0,495.5,304.45,211.26
2016,7,30,17,0,725.0,83.0,3.7,33.0,443.0,254.12,169.07
2016,7,30,17,15,693.0,78.5,3.45,32.5,389.5,203.47,127.53
2016,7,30,17,30,661.0,74.0,3.2,32.0,336.0,153.02,87.79
2016,7,30,17,45,613.0,69.0,3.0,31.5,282.5,107.1,55.82
2016,7,30,18,0,565.0,64.0,2.8,31.0,229.0,66.54,34.25
2016,7,30,18,15,496.5,56.0,2.55,30.5,178.5,38.22,26.51
2016,7,30,18,30,428.0,48.0,2.3,30.0,128.0,34.54,23.22
2016,7,30,18,45,319.5,37.0,2.1,29.5,85.0,27.79,17.11
2016,7,30,19,0,211.0,26.0,1.9,29.0,42.0,20.53,8.49
2016,7,30,19,15,105.5,13.0,1.9,28.5,21.0,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,18.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,37.0,10.0,3.3,24.0,11.0,19.78,0.0
2016,7,31,6,15,157.5,25.5,3.4,24.5,44.5,93.57,53.13
2016,7,31,6,30,278.0,41.0,3.5,25.0,78.0,165.75,121.38
2016,7,31,6,45,383.5,49.5,3.65,25.5,126.0,235.25,180.35
2016,7,31,7,0,489.0,58.0,3.8,26.0,174.0,314.04,246.0
2016,7,31,7,15,546.0,65.0,3.8,26.0,226.5,375.49,297.26
2016,7,31,7,30,603.0,72.0,3.8,26.0,279.0,441.56,350.55
2016,7,31,7,45,652.0,74.5,3.85,26.5,334.5,501.53,397.02
2016,7,31,8,0,701.0,77.0,3.9,27.0,390.0,562.7,442.96
2016,7,31,8,15,728.0,81.0,3.9,27.5,442.5,614.87,479.95
2016,7,31,8,30,755.0,85.0,3.9,28.0,495.0,667.43,515.29
2016,7,31,8,45,774.0,88.5,3.95,28.5,545.5,713.26,545.19
