Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,793.0,92.0,4.0,29.0,596.0,758.28,574.03
2016,7,31,9,15,808.5,95.0,4.0,29.5,642.5,793.77,595.61
2016,7,31,9,30,824.0,98.0,4.0,30.0,689.0,832.6,619.26
2016,7,31,9,45,837.0,99.0,4.05,30.5,730.5,865.22,638.62
2016,7,31,10,0,850.0,100.0,4.1,31.0,772.0,895.75,656.46
2016,7,31,10,15,858.5,101.5,4.1,31.0,807.5,920.29,671.33
2016,7,31,10,30,867.0,103.0,4.1,31.0,843.0,942.19,684.5
2016,7,31,10,45,874.5,104.0,4.15,31.5,872.5,959.79,693.78
2016,7,31,11,0,882.0,105.0,4.2,32.0,902.0,974.44,701.21
2016,7,31,11,15,647.0,254.0,4.2,32.5,846.5,909.25,656.22
2016,7,31,11,30,412.0,403.0,4.2,33.0,791.0,825.88,591.45
2016,7,31,11,45,656.5,253.5,4.25,33.5,882.5,911.66,655.5
2016,7,31,12,0,901.0,104.0,4.3,34.0,974.0,985.92,701.61
2016,7,31,12,15,902.0,104.0,4.35,34.0,980.0,977.41,695.67
2016,7,31,12,30,903.0,104.0,4.4,34.0,986.0,965.79,688.38
2016,7,31,12,45,901.0,105.0,4.45,34.5,983.5,949.29,676.64
2016,7,31,13,0,899.0,106.0,4.5,35.0,981.0,929.92,663.16
2016,7,31,13,15,896.5,105.5,4.55,35.0,970.5,905.87,648.06
2016,7,31,13,30,894.0,105.0,4.6,35.0,960.0,879.18,631.24
2016,7,31,13,45,888.0,106.0,4.65,35.0,941.5,848.4,611.67
2016,7,31,14,0,882.0,107.0,4.7,35.0,923.0,815.4,590.55
2016,7,31,14,15,876.5,106.0,4.7,34.5,897.5,778.85,567.89
2016,7,31,14,30,871.0,105.0,4.7,34.0,872.0,740.38,543.76
2016,7,31,14,45,848.5,112.5,4.7,34.0,836.0,696.12,514.25
2016,7,31,15,0,826.0,120.0,4.7,34.0,800.0,651.6,482.4
2016,7,31,15,15,815.0,117.5,4.7,34.0,761.5,605.15,448.54
2016,7,31,15,30,804.0,115.0,4.7,34.0,723.0,555.08,411.4
2016,7,31,15,45,787.0,113.5,4.75,34.0,678.5,505.14,373.45
2016,7,31,16,0,770.0,112.0,4.8,34.0,634.0,455.67,334.87
2016,7,31,16,15,751.5,108.5,4.8,33.5,586.0,404.5,294.63
2016,7,31,16,30,733.0,105.0,4.8,33.0,538.0,354.44,254.15
2016,7,31,16,45,705.5,101.5,4.8,33.0,486.0,299.74,209.1
2016,7,31,17,0,678.0,98.0,4.8,33.0,434.0,250.47,167.89
2016,7,31,17,15,644.0,92.5,4.65,32.5,381.0,200.9,127.46
2016,7,31,17,30,610.0,87.0,4.5,32.0,328.0,154.93,91.47
2016,7,31,17,45,559.0,80.5,4.35,31.5,275.0,110.33,60.7
2016,7,31,18,0,508.0,74.0,4.2,31.0,222.0,71.5,40.14
2016,7,31,18,15,436.5,64.5,4.05,30.5,172.0,45.76,32.81
2016,7,31,18,30,365.0,55.0,3.9,30.0,122.0,40.78,28.38
2016,7,31,18,45,256.0,41.0,3.75,29.5,80.0,31.19,19.83
2016,7,31,19,0,147.0,27.0,3.6,29.0,38.0,21.06,8.37
2016,7,31,19,15,73.5,13.5,3.7,28.5,19.0,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,7.15,0.0
2016,8,1,6,15,64.5,30.0,3.45,23.5,38.0,60.01,31.77
2016,8,1,6,30,128.0,53.0,3.6,24.0,69.0,120.19,87.85
2016,8,1,6,45,252.0,65.5,3.75,24.5,118.0,196.64,151.14
2016,8,1,7,0,376.0,78.0,3.9,25.0,167.0,280.95,220.81
2016,8,1,7,15,439.5,88.5,3.95,25.5,219.0,343.4,272.24
2016,8,1,7,30,503.0,99.0,4.0,26.0,271.0,411.45,326.54
2016,8,1,7,45,575.0,99.0,4.1,27.0,329.0,481.71,380.45
2016,8,1,8,0,647.0,99.0,4.2,28.0,387.0,553.99,434.19
2016,8,1,8,15,678.0,104.0,4.25,28.5,440.5,607.75,472.94
2016,8,1,8,30,709.0,109.0,4.3,29.0,494.0,662.31,510.74
2016,8,1,8,45,741.5,109.5,4.35,29.5,547.0,710.83,542.61
2016,8,1,9,0,774.0,110.0,4.4,30.0,600.0,762.36,576.04
2016,8,1,9,15,791.0,113.0,4.4,30.5,647.5,803.39,601.41
2016,8,1,9,30,808.0,116.0,4.4,31.0,695.0,842.98,625.49
2016,8,1,9,45,824.0,117.0,4.4,32.0,738.0,877.77,644.71
2016,8,1,10,0,840.0,118.0,4.4,33.0,781.0,905.22,658.78
2016,8,1,10,15,849.5,119.5,4.4,33.0,817.5,930.34,673.95
2016,8,1,10,30,859.0,121.0,4.4,33.0,854.0,952.86,687.44
2016,8,1,10,45,868.0,121.5,4.4,33.5,884.0,971.1,696.77
2016,8,1,11,0,877.0,122.0,4.4,34.0,914.0,986.45,704.27
2016,8,1,11,15,881.5,123.0,4.4,34.5,936.0,994.89,707.41
2016,8,1,11,30,886.0,124.0,4.4,35.0,958.0,1000.17,708.67
2016,8,1,11,45,891.0,123.5,4.45,35.5,972.5,1001.25,707.65
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,999.13,704.74
2016,8,1,12,15,897.0,123.0,4.5,36.0,993.0,990.44,698.99
2016,8,1,12,30,898.0,123.0,4.5,36.0,999.0,978.67,691.41
2016,8,1,12,45,898.5,122.0,4.5,36.5,997.0,962.44,679.69
2016,8,1,13,0,899.0,121.0,4.5,37.0,995.0,943.31,666.24
2016,8,1,13,15,897.0,120.5,4.5,37.0,984.5,919.56,651.3
2016,8,1,13,30,895.0,120.0,4.5,37.0,974.0,893.13,634.66
2016,8,1,13,45,892.0,118.0,4.5,37.0,955.5,861.89,614.87
2016,8,1,14,0,889.0,116.0,4.5,37.0,937.0,828.25,593.45
2016,8,1,14,15,883.0,115.0,4.5,37.0,911.0,790.97,569.51
2016,8,1,14,30,877.0,114.0,4.5,37.0,885.0,751.79,544.15
2016,8,1,14,45,870.0,112.0,4.5,37.0,852.0,709.28,516.33
2016,8,1,15,0,863.0,110.0,4.5,37.0,819.0,665.32,485.74
2016,8,1,15,15,852.0,107.5,4.45,36.5,779.5,617.22,452.03
2016,8,1,15,30,841.0,105.0,4.4,36.0,740.0,568.45,416.92
2016,8,1,15,45,827.5,102.5,4.4,36.0,695.0,517.94,378.82
2016,8,1,16,0,814.0,100.0,4.4,36.0,650.0,463.73,337.12
2016,8,1,16,15,796.0,97.0,4.35,35.5,600.5,410.96,295.94
2016,8,1,16,30,778.0,94.0,4.3,35.0,551.0,359.19,254.34
2016,8,1,16,45,753.0,90.0,4.3,35.0,498.5,305.61,210.22
2016,8,1,17,0,728.0,86.0,4.3,35.0,446.0,254.24,167.47
2016,8,1,17,15,694.5,81.5,4.0,34.0,391.5,200.01,123.86
2016,8,1,17,30,661.0,77.0,3.7,33.0,337.0,152.24,86.83
2016,8,1,17,45,612.0,71.5,3.4,32.5,282.5,105.93,55.18
2016,8,1,18,0,563.0,66.0,3.1,32.0,228.0,65.13,34.36
2016,8,1,18,15,491.0,57.5,2.9,31.0,176.5,39.79,27.74
2016,8,1,18,30,419.0,49.0,2.7,30.0,125.0,35.76,24.19
2016,8,1,18,45,302.0,37.5,2.5,29.5,82.0,28.59,17.66
2016,8,1,19,0,185.0,26.0,2.3,29.0,39.0,20.3,7.31
2016,8,1,19,15,92.5,13.0,2.5,28.5,19.5,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.0,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,18.0,9.0,2.3,23.0,9.0,13.64,0.0
2016,8,2,6,15,128.0,26.5,2.55,23.5,41.5,84.54,44.57
2016,8,2,6,30,238.0,44.0,2.8,24.0,74.0,154.46,112.96
2016,8,2,6,45,348.5,54.0,3.1,24.5,122.5,222.74,170.9
2016,8,2,7,0,459.0,64.0,3.4,25.0,171.0,305.35,239.62
2016,8,2,7,15,518.5,72.0,3.45,25.5,223.5,367.88,291.24
2016,8,2,7,30,578.0,80.0,3.5,26.0,276.0,435.22,344.88
2016,8,2,7,45,634.0,81.5,3.55,27.0,332.5,497.28,392.15
2016,8,2,8,0,690.0,83.0,3.6,28.0,389.0,562.95,440.41
2016,8,2,8,15,718.5,87.5,3.55,28.5,442.5,614.06,476.64
2016,8,2,8,30,747.0,92.0,3.5,29.0,496.0,667.94,512.48
2016,8,2,8,45,773.0,93.0,3.5,29.5,547.5,716.08,543.54
2016,8,2,9,0,799.0,94.0,3.5,30.0,599.0,763.9,573.78
2016,8,2,9,15,814.5,97.0,3.45,30.5,646.0,799.54,594.9
2016,8,2,9,30,830.0,100.0,3.4,31.0,693.0,838.53,618.02
2016,8,2,9,45,843.5,101.0,3.35,32.0,735.5,871.73,635.62
2016,8,2,10,0,857.0,102.0,3.3,33.0,778.0,902.85,651.57
2016,8,2,10,15,865.5,103.5,3.25,33.0,813.5,927.51,665.81
2016,8,2,10,30,874.0,105.0,3.2,33.0,849.0,949.48,678.33
2016,8,2,10,45,881.5,106.0,3.2,33.5,878.5,967.12,687.06
2016,8,2,11,0,889.0,107.0,3.2,34.0,908.0,981.79,693.97
2016,8,2,11,15,893.0,107.5,3.2,34.5,930.0,989.43,696.51
2016,8,2,11,30,897.0,108.0,3.2,35.0,952.0,993.88,697.21
2016,8,2,11,45,900.5,108.0,3.25,35.5,966.0,994.11,695.78
2016,8,2,12,0,904.0,108.0,3.3,36.0,980.0,991.11,692.47
2016,8,2,12,15,905.0,108.5,3.35,36.0,986.0,982.97,687.52
2016,8,2,12,30,906.0,109.0,3.4,36.0,992.0,971.69,680.73
2016,8,2,12,45,906.0,108.5,3.45,36.5,990.0,955.44,669.5
2016,8,2,13,0,906.0,108.0,3.5,37.0,988.0,936.24,656.52
2016,8,2,13,15,904.0,107.5,3.55,37.0,977.5,912.38,642.01
2016,8,2,13,30,902.0,107.0,3.6,37.0,967.0,885.81,625.76
2016,8,2,13,45,898.5,106.0,3.7,37.0,948.5,854.9,606.9
2016,8,2,14,0,895.0,105.0,3.8,37.0,930.0,821.6,586.35
2016,8,2,14,15,889.5,103.5,3.85,37.0,904.0,784.03,562.61
2016,8,2,14,30,884.0,102.0,3.9,37.0,878.0,744.52,537.37
2016,8,2,14,45,876.0,101.0,3.95,37.0,845.0,701.95,509.83
2016,8,2,15,0,868.0,100.0,4.0,37.0,812.0,658.0,479.73
2016,8,2,15,15,858.0,98.0,4.0,36.5,773.0,610.75,446.77
2016,8,2,15,30,848.0,96.0,4.0,36.0,734.0,562.71,412.28
2016,8,2,15,45,834.0,94.0,4.05,36.0,689.5,512.06,374.17
2016,8,2,16,0,820.0,92.0,4.1,36.0,645.0,461.46,335.04
2016,8,2,16,15,802.5,89.0,4.05,35.5,596.0,404.82,291.06
2016,8,2,16,30,785.0,86.0,4.0,35.0,547.0,352.88,249.27
2016,8,2,16,45,760.0,83.0,4.0,35.0,494.5,299.82,205.45
2016,8,2,17,0,735.0,80.0,4.0,35.0,442.0,248.95,163.01
2016,8,2,17,15,702.5,76.0,3.8,34.5,388.0,198.14,121.7
2016,8,2,17,30,670.0,72.0,3.6,34.0,334.0,147.65,82.54
2016,8,2,17,45,621.0,67.0,3.45,33.5,279.5,101.34,51.28
2016,8,2,18,0,572.0,62.0,3.3,33.0,225.0,60.51,31.11
2016,8,2,18,15,501.5,54.0,3.0,32.0,174.0,36.96,25.25
2016,8,2,18,30,431.0,46.0,2.7,31.0,123.0,33.21,21.94
2016,8,2,18,45,313.5,35.0,2.4,30.5,80.5,26.37,15.73
2016,8,2,19,0,196.0,24.0,2.1,30.0,38.0,19.02,5.8
2016,8,2,19,15,98.0,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,19.0,2.35,24.5,37.5,79.76,39.23
2016,8,3,6,30,298.0,38.0,2.5,25.0,75.0,169.63,123.19
2016,8,3,6,45,398.5,47.5,2.65,25.5,123.5,237.73,181.27
2016,8,3,7,0,499.0,57.0,2.8,26.0,172.0,315.67,246.12
2016,8,3,7,15,557.0,63.5,2.75,26.5,225.0,377.4,296.76
2016,8,3,7,30,615.0,70.0,2.7,27.0,278.0,443.83,349.1
2016,8,3,7,45,660.5,73.5,2.7,28.0,333.5,503.3,393.65
2016,8,3,8,0,706.0,77.0,2.7,29.0,389.0,563.62,437.1
2016,8,3,8,15,733.5,81.0,2.7,29.5,442.5,616.35,473.75
2016,8,3,8,30,761.0,85.0,2.7,30.0,496.0,669.51,508.59
2016,8,3,8,45,783.0,88.0,2.7,30.5,547.0,717.34,538.86
2016,8,3,9,0,805.0,91.0,2.7,31.0,598.0,764.55,568.11
2016,8,3,9,15,820.5,93.5,2.65,31.5,645.0,799.91,588.53
2016,8,3,9,30,836.0,96.0,2.6,32.0,692.0,838.55,610.87
2016,8,3,9,45,847.5,98.0,2.6,32.5,734.0,871.25,629.29
2016,8,3,10,0,859.0,100.0,2.6,33.0,776.0,901.73,646.12
2016,8,3,10,15,867.5,101.5,2.6,33.5,812.0,926.44,659.14
2016,8,3,10,30,876.0,103.0,2.6,34.0,848.0,948.45,670.43
2016,8,3,10,45,883.0,104.0,2.65,34.5,877.5,965.65,679.12
2016,8,3,11,0,890.0,105.0,2.7,35.0,907.0,979.85,686.03
2016,8,3,11,15,894.0,106.0,2.75,35.0,929.0,988.01,690.7
2016,8,3,11,30,898.0,107.0,2.8,35.0,951.0,992.96,693.54
2016,8,3,11,45,900.0,108.0,2.85,35.5,964.5,992.72,691.86
2016,8,3,12,0,902.0,109.0,2.9,36.0,978.0,989.24,688.33
2016,8,3,12,15,903.0,109.5,2.95,36.0,984.0,981.07,683.46
2016,8,3,12,30,904.0,110.0,3.0,36.0,990.0,969.78,676.75
2016,8,3,12,45,904.0,109.5,3.1,36.5,988.0,953.51,665.99
2016,8,3,13,0,904.0,109.0,3.2,37.0,986.0,934.29,653.45
2016,8,3,13,15,901.5,108.5,3.25,37.0,975.5,909.97,638.75
2016,8,3,13,30,899.0,108.0,3.3,37.0,965.0,882.97,622.34
2016,8,3,13,45,895.5,107.0,3.4,37.0,946.5,852.09,603.63
2016,8,3,14,0,892.0,106.0,3.5,37.0,928.0,818.82,583.23
2016,8,3,14,15,886.5,105.0,3.55,37.0,902.0,781.76,559.93
2016,8,3,14,30,881.0,104.0,3.6,37.0,876.0,742.76,535.14
2016,8,3,14,45,870.0,104.5,3.65,37.0,842.5,699.55,507.27
2016,8,3,15,0,859.0,105.0,3.7,37.0,809.0,655.2,476.76
2016,8,3,15,15,848.5,103.0,3.75,36.5,770.0,607.96,444.03
2016,8,3,15,30,838.0,101.0,3.8,36.0,731.0,560.01,409.78
2016,8,3,15,45,825.0,98.5,3.9,36.0,686.5,509.83,372.16
2016,8,3,16,0,812.0,96.0,4.0,36.0,642.0,459.62,333.42
2016,8,3,16,15,794.0,93.0,4.0,35.5,593.0,403.15,289.65
2016,8,3,16,30,776.0,90.0,4.0,35.0,544.0,351.43,248.1
2016,8,3,16,45,752.5,86.5,4.0,35.0,491.5,298.85,204.65
2016,8,3,17,0,729.0,83.0,4.0,35.0,439.0,248.3,162.48
2016,8,3,17,15,696.0,78.0,3.9,34.5,385.0,196.86,120.83
2016,8,3,17,30,663.0,73.0,3.8,34.0,331.0,145.71,81.35
2016,8,3,17,45,615.5,67.5,3.7,33.5,277.0,99.57,50.4
2016,8,3,18,0,568.0,62.0,3.6,33.0,223.0,58.76,30.59
2016,8,3,18,15,497.0,54.0,3.3,32.0,172.0,37.11,25.36
2016,8,3,18,30,426.0,46.0,3.0,31.0,121.0,33.37,22.05
2016,8,3,18,45,311.0,34.5,2.7,30.5,78.5,26.06,15.43
2016,8,3,19,0,196.0,23.0,2.4,30.0,36.0,18.18,4.53
2016,8,3,19,15,98.0,11.5,2.3,29.5,18.0,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,165.0,18.0,2.65,24.5,38.0,85.41,39.91
2016,8,4,6,30,330.0,36.0,2.8,25.0,76.0,178.82,129.58
2016,8,4,6,45,428.0,44.0,3.0,25.5,124.5,245.5,187.11
2016,8,4,7,0,526.0,52.0,3.2,26.0,173.0,321.79,251.06
2016,8,4,7,15,582.0,58.5,3.2,26.5,226.5,383.67,302.18
2016,8,4,7,30,638.0,65.0,3.2,27.0,280.0,450.09,354.89
2016,8,4,7,45,679.5,69.0,3.25,28.0,335.0,506.82,397.77
2016,8,4,8,0,721.0,73.0,3.3,29.0,390.0,568.04,442.25
2016,8,4,8,15,748.0,76.5,3.3,29.5,443.5,620.47,478.76
2016,8,4,8,30,775.0,80.0,3.3,30.0,497.0,673.25,513.62
2016,8,4,8,45,794.0,83.5,3.3,31.0,547.5,719.87,542.23
2016,8,4,9,0,813.0,87.0,3.3,32.0,598.0,760.88,566.32
2016,8,4,9,15,828.0,89.0,3.3,32.5,645.0,800.38,590.08
2016,8,4,9,30,843.0,91.0,3.3,33.0,692.0,838.29,612.44
2016,8,4,9,45,852.0,94.5,3.3,33.5,733.5,870.63,630.84
2016,8,4,10,0,861.0,98.0,3.3,34.0,775.0,900.58,647.53
2016,8,4,10,15,869.5,99.5,3.3,34.0,811.0,925.34,662.11
2016,8,4,10,30,878.0,101.0,3.3,34.0,847.0,947.39,675.0
2016,8,4,10,45,881.0,104.5,3.35,34.5,875.0,963.4,683.01
2016,8,4,11,0,884.0,108.0,3.4,35.0,903.0,976.27,689.13
2016,8,4,11,15,888.5,109.0,3.45,35.0,925.0,984.84,694.06
2016,8,4,11,30,893.0,110.0,3.5,35.0,947.0,990.22,697.13
2016,8,4,11,45,894.0,111.5,3.6,35.5,960.5,989.46,695.36
2016,8,4,12,0,895.0,113.0,3.7,36.0,974.0,985.47,691.7
2016,8,4,12,15,896.0,113.0,3.75,36.0,980.0,976.8,686.34
2016,8,4,12,30,897.0,113.0,3.8,36.0,986.0,965.03,679.13
2016,8,4,12,45,893.0,115.5,3.9,36.5,982.5,947.97,667.54
2016,8,4,13,0,889.0,118.0,4.0,37.0,979.0,928.09,654.24
2016,8,4,13,15,886.5,117.5,4.05,37.0,969.0,904.0,639.38
2016,8,4,13,30,884.0,117.0,4.1,37.0,959.0,877.28,622.82
2016,8,4,13,45,877.0,118.5,4.15,37.0,939.5,846.14,603.34
2016,8,4,14,0,870.0,120.0,4.2,37.0,920.0,812.85,582.36
2016,8,4,14,15,864.0,118.5,4.2,37.0,894.0,775.59,558.42
2016,8,4,14,30,858.0,117.0,4.2,37.0,868.0,736.47,533.1
2016,8,4,14,45,849.5,115.5,4.25,37.0,835.0,693.96,505.37
2016,8,4,15,0,841.0,114.0,4.3,37.0,802.0,650.16,474.57
2016,8,4,15,15,830.5,112.0,4.3,36.5,763.0,603.63,441.96
2016,8,4,15,30,820.0,110.0,4.3,36.0,724.0,556.41,407.92
2016,8,4,15,45,808.0,106.0,4.3,36.0,680.0,502.74,367.6
2016,8,4,16,0,796.0,102.0,4.3,36.0,636.0,452.15,328.37
2016,8,4,16,15,777.5,99.0,4.2,35.5,587.0,400.01,287.49
2016,8,4,16,30,759.0,96.0,4.1,35.0,538.0,348.94,246.35
2016,8,4,16,45,738.0,90.5,4.1,35.0,486.5,296.21,202.83
2016,8,4,17,0,717.0,85.0,4.1,35.0,435.0,245.28,160.39
2016,8,4,17,15,684.0,80.5,3.95,34.5,381.0,191.81,117.29
2016,8,4,17,30,651.0,76.0,3.8,34.0,327.0,144.75,81.1
2016,8,4,17,45,607.0,69.0,3.7,33.5,274.0,98.37,50.09
2016,8,4,18,0,563.0,62.0,3.6,33.0,221.0,56.96,30.1
2016,8,4,18,15,492.0,54.0,3.25,32.0,170.0,37.26,25.48
2016,8,4,18,30,421.0,46.0,2.9,31.0,119.0,33.54,22.17
2016,8,4,18,45,308.5,34.0,2.6,30.5,77.0,25.76,15.12
2016,8,4,19,0,196.0,22.0,2.3,30.0,35.0,17.36,3.14
2016,8,4,19,15,98.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.5,2.35,24.5,37.0,81.67,35.34
2016,8,5,6,30,306.0,37.0,2.5,25.0,74.0,170.62,123.22
2016,8,5,6,45,401.0,47.0,2.65,25.5,122.0,237.11,180.39
2016,8,5,7,0,496.0,57.0,2.8,26.0,170.0,312.95,243.73
2016,8,5,7,15,555.0,64.5,2.8,26.5,223.5,376.13,295.65
2016,8,5,7,30,614.0,72.0,2.8,27.0,277.0,444.14,349.36
2016,8,5,7,45,657.0,76.5,2.8,27.5,332.5,503.21,394.43
2016,8,5,8,0,700.0,81.0,2.8,28.0,388.0,562.61,438.22
2016,8,5,8,15,728.5,85.5,2.75,28.5,442.0,616.38,475.95
2016,8,5,8,30,757.0,90.0,2.7,29.0,496.0,670.64,511.54
2016,8,5,8,45,778.5,93.0,2.65,29.5,547.0,717.94,541.3
2016,8,5,9,0,800.0,96.0,2.6,30.0,598.0,764.57,569.95
2016,8,5,9,15,815.5,98.5,2.55,30.5,645.0,804.64,593.57
2016,8,5,9,30,831.0,101.0,2.5,31.0,692.0,838.09,612.41
2016,8,5,9,45,842.5,103.5,2.45,31.5,734.0,871.16,630.76
2016,8,5,10,0,854.0,106.0,2.4,32.0,776.0,902.0,647.42
2016,8,5,10,15,862.5,107.5,2.4,32.5,812.0,926.53,660.3
2016,8,5,10,30,871.0,109.0,2.4,33.0,848.0,948.39,671.48
2016,8,5,10,45,876.0,111.0,2.4,33.5,876.5,964.55,679.09
2016,8,5,11,0,881.0,113.0,2.4,34.0,905.0,977.67,684.89
2016,8,5,11,15,885.0,114.0,2.45,34.0,926.5,985.66,689.49
2016,8,5,11,30,889.0,115.0,2.5,34.0,948.0,990.47,692.28
2016,8,5,11,45,885.5,119.5,2.55,34.5,960.0,988.25,689.43
2016,8,5,12,0,882.0,124.0,2.6,35.0,972.0,982.8,684.75
2016,8,5,12,15,544.0,309.5,2.65,35.0,833.5,838.95,590.91
2016,8,5,12,30,206.0,495.0,2.7,35.0,695.0,684.64,480.42
2016,8,5,12,45,225.0,490.5,2.8,35.0,709.0,690.81,486.41
2016,8,5,13,0,244.0,486.0,2.9,35.0,723.0,695.61,490.5
2016,8,5,13,15,558.0,306.0,2.95,35.0,838.5,794.64,566.0
2016,8,5,13,30,872.0,126.0,3.0,35.0,954.0,874.12,620.95
2016,8,5,13,45,865.0,126.5,3.1,35.0,934.5,842.29,600.77
2016,8,5,14,0,858.0,127.0,3.2,35.0,915.0,808.35,579.86
2016,8,5,14,15,851.5,125.5,3.25,35.0,888.5,771.03,556.25
2016,8,5,14,30,845.0,124.0,3.3,35.0,862.0,731.93,531.25
2016,8,5,14,45,825.5,128.5,3.35,35.0,826.5,687.72,501.91
2016,8,5,15,0,806.0,133.0,3.4,35.0,791.0,641.07,469.12
2016,8,5,15,15,794.0,130.5,3.45,34.5,751.5,594.19,436.48
2016,8,5,15,30,782.0,128.0,3.5,34.0,712.0,546.91,402.56
2016,8,5,15,45,440.0,215.0,3.55,34.0,540.0,411.19,302.14
2016,8,5,16,0,98.0,302.0,3.6,34.0,368.0,319.61,234.22
2016,8,5,16,15,402.5,208.0,3.65,33.5,446.5,341.07,248.99
2016,8,5,16,30,707.0,114.0,3.7,33.0,525.0,341.7,243.41
2016,8,5,16,45,681.5,108.5,3.75,33.0,473.0,290.17,200.85
2016,8,5,17,0,656.0,103.0,3.8,33.0,421.0,240.98,160.02
2016,8,5,17,15,619.5,97.0,3.7,32.5,367.5,191.83,120.53
2016,8,5,17,30,583.0,91.0,3.6,32.0,314.0,146.63,86.04
2016,8,5,17,45,538.0,82.0,3.5,32.0,262.0,102.27,56.3
2016,8,5,18,0,493.0,73.0,3.4,32.0,210.0,63.06,37.07
2016,8,5,18,15,418.0,62.5,3.15,31.5,160.5,44.91,31.9
2016,8,5,18,30,343.0,52.0,2.9,31.0,111.0,38.82,26.5
2016,8,5,18,45,239.0,37.0,2.65,30.5,71.0,28.3,17.09
2016,8,5,19,0,135.0,22.0,2.4,30.0,31.0,17.19,1.89
2016,8,5,19,15,67.5,11.0,2.35,29.5,15.5,10.81,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,125.0,19.5,2.45,25.0,34.0,71.72,27.73
2016,8,6,6,30,250.0,39.0,2.6,25.0,68.0,151.51,109.0
2016,8,6,6,45,343.0,50.5,2.8,25.5,114.5,214.46,163.05
2016,8,6,7,0,436.0,62.0,3.0,26.0,161.0,289.93,225.96
2016,8,6,7,15,497.0,70.5,3.05,26.5,213.0,352.43,277.44
2016,8,6,7,30,558.0,79.0,3.1,27.0,265.0,419.96,331.1
2016,8,6,7,45,604.5,84.0,3.15,27.5,319.0,479.23,376.76
2016,8,6,8,0,651.0,89.0,3.2,28.0,373.0,541.38,423.08
2016,8,6,8,15,681.5,94.0,3.15,28.5,426.0,594.89,461.23
2016,8,6,8,30,712.0,99.0,3.1,29.0,479.0,649.19,497.99
2016,8,6,8,45,510.0,181.5,3.1,30.0,468.0,606.75,460.65
2016,8,6,9,0,308.0,264.0,3.1,31.0,457.0,541.78,406.52
2016,8,6,9,15,552.5,187.0,3.05,31.5,566.5,683.29,510.82
2016,8,6,9,30,797.0,110.0,3.0,32.0,676.0,822.85,603.92
2016,8,6,9,45,811.0,111.5,3.0,32.5,718.0,856.12,622.26
2016,8,6,10,0,825.0,113.0,3.0,33.0,760.0,882.14,636.46
2016,8,6,10,15,834.5,115.0,3.0,33.5,796.0,907.51,650.21
2016,8,6,10,30,844.0,117.0,3.0,34.0,832.0,930.32,662.23
2016,8,6,10,45,850.5,119.0,3.0,34.5,861.5,947.5,670.67
2016,8,6,11,0,857.0,121.0,3.0,35.0,891.0,961.75,677.33
2016,8,6,11,15,862.0,122.0,3.0,35.0,912.5,970.49,682.0
2016,8,6,11,30,867.0,123.0,3.0,35.0,934.0,976.13,684.88
2016,8,6,11,45,869.0,124.5,3.05,35.5,948.0,976.19,683.37
2016,8,6,12,0,871.0,126.0,3.1,36.0,962.0,973.1,680.05
2016,8,6,12,15,872.5,126.0,3.1,36.0,968.0,964.93,674.73
2016,8,6,12,30,874.0,126.0,3.1,36.0,974.0,953.72,667.65
2016,8,6,12,45,872.0,127.0,3.15,36.5,971.0,937.25,656.34
2016,8,6,13,0,870.0,128.0,3.2,37.0,968.0,917.97,643.38
2016,8,6,13,15,867.5,127.5,3.2,37.0,957.5,894.14,628.61
2016,8,6,13,30,865.0,127.0,3.2,37.0,947.0,867.73,612.23
2016,8,6,13,45,859.5,127.0,3.25,37.0,928.5,836.82,593.19
2016,8,6,14,0,854.0,127.0,3.3,37.0,910.0,803.75,572.64
2016,8,6,14,15,847.5,125.5,3.25,37.0,884.0,766.51,548.76
2016,8,6,14,30,841.0,124.0,3.2,37.0,858.0,727.5,523.58
2016,8,6,14,45,830.0,123.5,3.2,37.0,824.5,684.71,495.36
2016,8,6,15,0,819.0,123.0,3.2,37.0,791.0,640.89,464.73
2016,8,6,15,15,807.5,121.0,3.15,36.5,751.5,591.94,430.73
2016,8,6,15,30,796.0,119.0,3.1,36.0,712.0,544.75,396.95
2016,8,6,15,45,780.5,116.0,3.1,36.0,667.5,494.38,359.27
2016,8,6,16,0,765.0,113.0,3.1,36.0,623.0,444.36,320.85
2016,8,6,16,15,745.0,109.5,3.05,35.5,574.0,392.69,280.8
2016,8,6,16,30,725.0,106.0,3.0,35.0,525.0,342.31,240.63
2016,8,6,16,45,698.0,101.5,3.0,35.0,473.0,287.19,195.96
2016,8,6,17,0,671.0,97.0,3.0,35.0,421.0,237.62,155.22
2016,8,6,17,15,635.0,91.0,2.9,34.5,367.5,187.8,115.57
2016,8,6,17,30,599.0,85.0,2.8,34.0,314.0,141.84,80.92
2016,8,6,17,45,547.5,78.0,2.7,34.0,261.0,97.9,52.37
2016,8,6,18,0,496.0,71.0,2.6,34.0,208.0,59.84,35.0
2016,8,6,18,15,419.5,61.0,2.3,33.0,158.0,43.76,30.71
2016,8,6,18,30,343.0,51.0,2.0,32.0,108.0,38.11,25.77
2016,8,6,18,45,229.0,36.5,1.75,31.5,68.5,27.97,16.65
2016,8,6,19,0,115.0,22.0,1.5,31.0,29.0,17.25,0.4
2016,8,6,19,15,57.5,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,104.5,20.5,2.7,25.5,32.5,66.41,22.43
2016,8,7,6,30,209.0,41.0,2.9,26.0,65.0,139.18,99.39
2016,8,7,6,45,317.0,52.5,3.1,26.5,112.0,205.9,155.83
2016,8,7,7,0,425.0,64.0,3.3,27.0,159.0,286.38,222.37
2016,8,7,7,15,487.5,72.5,3.3,27.5,211.5,349.15,273.92
2016,8,7,7,30,550.0,81.0,3.3,28.0,264.0,417.04,327.72
2016,8,7,7,45,604.0,84.5,3.35,29.0,319.0,478.78,374.52
2016,8,7,8,0,658.0,88.0,3.4,30.0,374.0,544.03,422.21
2016,8,7,8,15,688.0,93.0,3.3,30.5,427.5,597.47,459.94
2016,8,7,8,30,718.0,98.0,3.2,31.0,481.0,649.32,494.49
2016,8,7,8,45,744.5,100.0,3.15,31.5,532.5,697.92,525.52
2016,8,7,9,0,771.0,102.0,3.1,32.0,584.0,746.27,555.68
2016,8,7,9,15,787.5,105.0,2.95,32.5,631.0,786.8,579.38
2016,8,7,9,30,804.0,108.0,2.8,33.0,678.0,825.86,601.58
2016,8,7,9,45,818.0,109.5,2.7,33.5,720.5,854.12,616.53
2016,8,7,10,0,832.0,111.0,2.6,34.0,763.0,885.54,633.38
2016,8,7,10,15,841.5,113.0,2.55,34.5,798.5,911.06,646.56
2016,8,7,10,30,851.0,115.0,2.5,35.0,834.0,933.97,658.02
2016,8,7,10,45,858.5,116.0,2.45,35.5,863.5,951.15,665.84
2016,8,7,11,0,866.0,117.0,2.4,36.0,893.0,965.41,671.88
2016,8,7,11,15,870.5,118.0,2.45,36.0,915.0,973.72,676.64
2016,8,7,11,30,875.0,119.0,2.5,36.0,937.0,978.89,679.63
2016,8,7,11,45,879.5,118.0,2.55,36.5,951.0,978.87,678.15
2016,8,7,12,0,884.0,117.0,2.6,37.0,965.0,975.69,674.88
2016,8,7,12,15,885.0,117.5,2.65,37.0,971.0,967.47,670.04
2016,8,7,12,30,886.0,118.0,2.7,37.0,977.0,956.15,663.41
2016,8,7,12,45,885.5,117.5,2.8,37.5,974.5,939.46,652.53
2016,8,7,13,0,885.0,117.0,2.9,38.0,972.0,919.88,639.92
2016,8,7,13,15,882.5,116.5,2.95,38.0,961.5,895.72,625.44
2016,8,7,13,30,880.0,116.0,3.0,38.0,951.0,868.94,609.29
2016,8,7,13,45,876.0,115.5,3.1,38.0,932.0,838.38,590.95
2016,8,7,14,0,872.0,115.0,3.2,38.0,913.0,805.52,570.95
2016,8,7,14,15,866.0,113.5,3.2,38.0,887.0,768.03,547.29
2016,8,7,14,30,860.0,112.0,3.2,38.0,861.0,728.69,522.23
2016,8,7,14,45,843.0,115.5,3.25,38.0,826.0,684.7,493.73
2016,8,7,15,0,826.0,119.0,3.3,38.0,791.0,640.09,462.65
2016,8,7,15,15,815.0,116.5,3.3,38.0,751.5,593.3,429.39
2016,8,7,15,30,804.0,114.0,3.3,38.0,712.0,542.82,392.81
2016,8,7,15,45,788.0,111.5,3.3,38.0,667.0,492.24,355.14
2016,8,7,16,0,772.0,109.0,3.3,38.0,622.0,442.05,316.74
2016,8,7,16,15,752.5,105.5,3.3,37.5,573.0,390.21,276.77
2016,8,7,16,30,733.0,102.0,3.3,37.0,524.0,339.59,236.62
2016,8,7,16,45,705.0,98.0,3.3,36.5,472.0,284.33,192.44
2016,8,7,17,0,677.0,94.0,3.3,36.0,420.0,234.6,152.04
2016,8,7,17,15,641.0,88.5,3.2,35.5,366.0,184.92,112.61
2016,8,7,17,30,605.0,83.0,3.1,35.0,312.0,139.1,78.31
2016,8,7,17,45,551.0,76.0,3.05,35.0,258.5,94.75,49.96
2016,8,7,18,0,497.0,69.0,3.0,35.0,205.0,56.54,33.21
2016,8,7,18,15,421.0,59.0,2.7,34.0,155.5,42.16,29.23
2016,8,7,18,30,345.0,49.0,2.4,33.0,106.0,36.91,24.63
2016,8,7,18,45,229.0,35.0,2.1,32.5,66.5,26.82,15.56
2016,8,7,19,0,113.0,21.0,1.8,32.0,27.0,16.48,0.0
2016,8,7,19,15,56.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,22.0,2.7,25.5,30.0,53.03,14.21
2016,8,8,6,30,142.0,44.0,2.8,26.0,60.0,112.92,79.89
2016,8,8,6,45,245.5,59.0,2.95,26.5,106.0,184.27,139.21
2016,8,8,7,0,349.0,74.0,3.1,27.0,152.0,260.61,202.11
2016,8,8,7,15,414.0,85.0,3.1,27.5,203.0,322.56,252.82
2016,8,8,7,30,479.0,96.0,3.1,28.0,254.0,390.36,306.51
2016,8,8,7,45,539.5,100.5,3.1,28.5,309.5,456.97,357.63
2016,8,8,8,0,600.0,105.0,3.1,29.0,365.0,524.96,408.22
2016,8,8,8,15,632.5,111.0,3.05,29.5,418.0,578.9,446.58
2016,8,8,8,30,665.0,117.0,3.0,30.0,471.0,633.83,484.52
2016,8,8,8,45,695.5,119.5,2.95,31.0,523.0,683.92,516.1
2016,8,8,9,0,726.0,122.0,2.9,32.0,575.0,734.17,546.58
2016,8,8,9,15,744.0,125.5,2.85,32.5,621.5,772.2,569.11
2016,8,8,9,30,762.0,129.0,2.8,33.0,668.0,811.79,592.38
2016,8,8,9,45,777.0,131.5,2.8,33.5,710.5,846.07,612.07
2016,8,8,10,0,792.0,134.0,2.8,34.0,753.0,878.43,630.31
2016,8,8,10,15,802.0,136.0,2.8,34.5,788.5,903.44,643.66
2016,8,8,10,30,812.0,138.0,2.8,35.0,824.0,925.93,655.4
2016,8,8,10,45,820.0,139.5,2.8,35.5,853.5,943.31,663.9
2016,8,8,11,0,828.0,141.0,2.8,36.0,883.0,952.35,667.23
2016,8,8,11,15,833.0,142.5,2.85,36.0,904.5,961.19,672.37
2016,8,8,11,30,838.0,144.0,2.9,36.0,926.0,967.01,675.74
2016,8,8,11,45,846.0,141.5,2.95,36.5,941.5,968.71,675.27
2016,8,8,12,0,854.0,139.0,3.0,37.0,957.0,967.36,673.05
2016,8,8,12,15,855.0,139.0,3.0,37.0,962.5,958.66,667.42
2016,8,8,12,30,856.0,139.0,3.0,37.0,968.0,946.99,660.09
2016,8,8,12,45,659.5,280.5,3.05,37.5,918.5,891.83,623.47
2016,8,8,13,0,463.0,422.0,3.1,38.0,869.0,832.98,578.58
2016,8,8,13,15,416.5,424.0,3.1,38.0,822.5,778.43,543.11
2016,8,8,13,30,370.0,426.0,3.1,38.0,776.0,725.83,508.41
2016,8,8,13,45,433.0,400.0,3.1,38.0,801.5,737.92,518.32
2016,8,8,14,0,496.0,374.0,3.1,38.0,827.0,746.16,525.13
2016,8,8,14,15,656.5,256.5,3.1,38.0,837.5,738.1,524.52
2016,8,8,14,30,817.0,139.0,3.1,38.0,848.0,719.52,515.96
2016,8,8,14,45,804.0,138.5,3.1,38.0,814.0,675.68,486.33
2016,8,8,15,0,791.0,138.0,3.1,38.0,780.0,631.09,455.31
2016,8,8,15,15,779.0,135.5,3.1,37.5,741.0,584.74,423.32
2016,8,8,15,30,767.0,133.0,3.1,37.0,702.0,538.01,390.13
2016,8,8,15,45,749.0,130.0,3.15,37.0,657.0,487.7,352.76
2016,8,8,16,0,731.0,127.0,3.2,37.0,612.0,438.06,314.89
2016,8,8,16,15,709.0,123.0,3.15,36.5,563.0,383.56,273.09
2016,8,8,16,30,687.0,119.0,3.1,36.0,514.0,333.62,233.55
2016,8,8,16,45,656.5,114.5,3.1,36.0,461.5,282.58,192.31
2016,8,8,17,0,626.0,110.0,3.1,36.0,409.0,234.48,153.25
2016,8,8,17,15,587.0,103.0,3.0,35.5,355.5,185.82,115.16
2016,8,8,17,30,548.0,96.0,2.9,35.0,302.0,141.43,82.42
2016,8,8,17,45,494.0,87.0,2.8,34.5,249.5,98.69,55.44
2016,8,8,18,0,440.0,78.0,2.7,34.0,197.0,62.26,39.47
2016,8,8,18,15,361.0,66.0,2.5,33.5,148.5,48.25,34.3
2016,8,8,18,30,282.0,54.0,2.3,33.0,100.0,40.71,27.69
2016,8,8,18,45,176.5,37.0,2.15,32.5,62.0,28.55,16.79
2016,8,8,19,0,71.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,35.5,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,108.5,19.5,2.85,25.5,31.5,65.42,14.72
2016,8,9,6,30,217.0,39.0,3.0,26.0,63.0,139.16,98.64
2016,8,9,6,45,321.5,50.5,3.2,26.5,109.5,204.52,154.43
2016,8,9,7,0,426.0,62.0,3.4,27.0,156.0,283.49,219.94
2016,8,9,7,15,489.5,71.0,3.4,27.5,208.5,347.21,272.37
2016,8,9,7,30,553.0,80.0,3.4,28.0,261.0,416.2,327.15
2016,8,9,7,45,607.0,83.5,3.4,28.5,316.5,477.98,374.74
2016,8,9,8,0,661.0,87.0,3.4,29.0,372.0,543.26,423.37
2016,8,9,8,15,691.5,91.5,3.35,29.5,425.5,596.56,461.35
2016,8,9,8,30,722.0,96.0,3.3,30.0,479.0,648.38,496.26
2016,8,9,8,45,750.5,97.5,3.25,30.5,531.5,698.07,528.25
2016,8,9,9,0,779.0,99.0,3.2,31.0,584.0,747.64,559.43
2016,8,9,9,15,795.5,102.0,3.15,31.5,631.0,788.42,583.95
2016,8,9,9,30,812.0,105.0,3.1,32.0,678.0,827.7,607.09
2016,8,9,9,45,826.5,106.0,3.05,33.0,720.5,856.13,621.42
2016,8,9,10,0,841.0,107.0,3.0,34.0,763.0,887.66,637.59
2016,8,9,10,15,850.0,109.0,2.95,34.5,799.0,912.88,650.75
2016,8,9,10,30,859.0,111.0,2.9,35.0,835.0,935.45,662.16
2016,8,9,10,45,866.5,111.5,2.9,35.5,864.5,952.2,670.22
2016,8,9,11,0,874.0,112.0,2.9,36.0,894.0,965.99,676.52
2016,8,9,11,15,879.0,113.0,2.95,36.0,916.0,974.82,681.6
2016,8,9,11,30,884.0,114.0,3.0,36.0,938.0,980.47,684.85
2016,8,9,11,45,891.0,111.5,3.1,36.5,953.0,981.32,684.2
2016,8,9,12,0,898.0,109.0,3.2,37.0,968.0,978.96,681.68
2016,8,9,12,15,899.0,109.5,3.3,37.0,974.0,970.6,676.95
2016,8,9,12,30,900.0,110.0,3.4,37.0,980.0,959.09,670.35
2016,8,9,12,45,668.0,265.0,3.5,37.5,909.5,883.77,621.5
2016,8,9,13,0,436.0,420.0,3.6,38.0,839.0,805.86,563.26
2016,8,9,13,15,665.5,264.0,3.65,38.0,896.0,844.99,596.89
2016,8,9,13,30,895.0,108.0,3.7,38.0,953.0,871.32,615.1
2016,8,9,13,45,891.5,107.0,3.8,38.0,934.5,840.19,595.69
2016,8,9,14,0,888.0,106.0,3.9,38.0,916.0,806.68,574.95
2016,8,9,14,15,882.0,105.0,3.95,38.0,890.0,769.01,551.1
2016,8,9,14,30,876.0,104.0,4.0,38.0,864.0,729.44,525.79
2016,8,9,14,45,868.5,102.0,4.05,38.0,830.5,686.21,497.74
2016,8,9,15,0,861.0,100.0,4.1,38.0,797.0,641.56,466.42
2016,8,9,15,15,850.5,98.5,4.1,37.5,757.5,594.4,433.33
2016,8,9,15,30,840.0,97.0,4.1,37.0,718.0,546.51,398.73
2016,8,9,15,45,826.0,94.5,4.15,37.0,673.0,495.48,360.16
2016,8,9,16,0,812.0,92.0,4.2,37.0,628.0,444.53,320.57
2016,8,9,16,15,793.5,89.0,4.15,36.5,578.5,387.63,276.2
2016,8,9,16,30,775.0,86.0,4.1,36.0,529.0,335.63,234.21
2016,8,9,16,45,748.5,83.0,4.1,36.0,476.0,282.64,190.47
2016,8,9,17,0,722.0,80.0,4.1,36.0,423.0,232.05,148.51
2016,8,9,17,15,687.5,75.5,4.0,35.5,369.0,181.34,108.0
2016,8,9,17,30,653.0,71.0,3.9,35.0,315.0,131.09,70.41
2016,8,9,17,45,600.0,65.5,3.8,35.0,260.5,85.63,42.14
2016,8,9,18,0,547.0,60.0,3.7,35.0,206.0,46.15,26.86
2016,8,9,18,15,470.0,51.5,3.35,34.0,156.0,35.95,24.09
2016,8,9,18,30,393.0,43.0,3.0,33.0,106.0,31.71,20.31
2016,8,9,18,45,266.5,30.5,2.65,32.5,65.5,23.32,12.58
2016,8,9,19,0,140.0,18.0,2.3,32.0,25.0,14.09,0.0
2016,8,9,19,15,70.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,96.0,19.5,2.5,25.5,30.5,61.21,9.21
2016,8,10,6,30,192.0,39.0,2.7,26.0,61.0,130.11,91.73
2016,8,10,6,45,293.5,52.5,2.9,26.5,106.5,195.29,147.18
2016,8,10,7,0,395.0,66.0,3.1,27.0,152.0,271.22,210.14
2016,8,10,7,15,459.0,75.5,3.15,27.5,204.0,335.96,263.27
2016,8,10,7,30,523.0,85.0,3.2,28.0,256.0,404.35,317.58
2016,8,10,7,45,578.5,89.0,3.3,28.5,311.0,466.33,365.49
2016,8,10,8,0,634.0,93.0,3.4,29.0,366.0,531.93,414.63
2016,8,10,8,15,665.0,98.5,3.4,29.5,419.0,585.59,453.1
2016,8,10,8,30,696.0,104.0,3.4,30.0,472.0,640.11,490.75
2016,8,10,8,45,724.5,106.0,3.45,30.5,524.0,686.73,521.09
2016,8,10,9,0,753.0,108.0,3.5,31.0,576.0,735.97,552.72
2016,8,10,9,15,770.0,111.0,3.45,31.5,622.5,776.31,577.23
2016,8,10,9,30,787.0,114.0,3.4,32.0,669.0,815.24,600.41
2016,8,10,9,45,801.5,116.0,3.35,33.0,711.5,849.18,618.65
2016,8,10,10,0,816.0,118.0,3.3,34.0,754.0,875.78,631.76
