Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,471.0,312.0,3.7,27.0,695.0,769.98,573.44
2016,8,30,10,45,350.5,368.5,3.75,27.5,659.0,712.94,528.36
2016,8,30,11,0,230.0,425.0,3.8,28.0,623.0,651.94,480.78
2016,8,30,11,15,218.5,438.5,3.8,28.0,630.5,652.9,480.75
2016,8,30,11,30,207.0,452.0,3.8,28.0,638.0,652.75,479.69
2016,8,30,11,45,326.0,420.0,3.85,28.5,718.5,732.26,537.05
2016,8,30,12,0,445.0,388.0,3.9,29.0,799.0,807.68,589.94
2016,8,30,12,15,386.0,417.5,3.9,29.0,775.0,770.95,562.52
2016,8,30,12,30,327.0,447.0,3.9,29.0,751.0,737.17,537.63
2016,8,30,12,45,180.0,413.5,3.95,29.0,581.0,563.48,414.5
2016,8,30,13,0,33.0,380.0,4.0,29.0,411.0,396.72,292.05
2016,8,30,13,15,436.0,256.5,3.95,29.0,650.5,613.94,460.5
2016,8,30,13,30,839.0,133.0,3.9,29.0,890.0,805.28,597.33
2016,8,30,13,45,525.5,282.0,3.9,29.0,752.5,675.22,501.62
2016,8,30,14,0,212.0,431.0,3.9,29.0,615.0,562.32,414.44
2016,8,30,14,15,118.5,370.5,3.8,28.5,473.0,430.57,320.09
2016,8,30,14,30,25.0,310.0,3.7,28.0,331.0,311.82,232.44
2016,8,30,14,45,54.0,330.0,3.65,28.0,372.0,341.95,255.84
2016,8,30,15,0,83.0,350.0,3.6,28.0,413.0,371.66,278.18
2016,8,30,15,15,232.0,315.0,3.45,28.0,477.0,409.41,307.34
2016,8,30,15,30,381.0,280.0,3.3,28.0,541.0,432.15,323.59
2016,8,30,15,45,344.5,266.0,3.2,28.0,489.0,382.35,285.45
2016,8,30,16,0,308.0,252.0,3.1,28.0,437.0,335.86,249.77
2016,8,30,16,15,343.5,220.0,2.85,27.5,408.5,301.1,221.76
2016,8,30,16,30,379.0,188.0,2.6,27.0,380.0,262.52,189.71
2016,8,30,16,45,346.0,169.5,2.4,27.0,329.5,216.62,153.33
2016,8,30,17,0,313.0,151.0,2.2,27.0,279.0,174.28,120.56
2016,8,30,17,15,281.5,132.5,1.95,26.5,234.0,135.76,92.5
2016,8,30,17,30,250.0,114.0,1.7,26.0,189.0,100.78,69.81
2016,8,30,17,45,207.5,93.0,1.45,26.0,146.5,72.16,55.87
2016,8,30,18,0,165.0,72.0,1.2,26.0,104.0,57.05,42.68
2016,8,30,18,15,107.5,50.0,1.15,25.5,68.0,40.53,28.08
2016,8,30,18,30,50.0,28.0,1.1,25.0,32.0,24.59,11.75
2016,8,30,18,45,25.0,14.0,1.05,25.0,16.0,13.76,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,42.0,12.5,1.95,22.0,15.0,23.73,0.0
2016,8,31,6,30,84.0,25.0,2.1,22.0,30.0,63.65,29.6
2016,8,31,6,45,183.5,43.5,2.3,22.5,71.5,135.93,99.86
2016,8,31,7,0,283.0,62.0,2.5,23.0,113.0,207.92,160.64
2016,8,31,7,15,354.5,76.0,2.45,23.5,163.0,271.0,213.68
2016,8,31,7,30,426.0,90.0,2.4,24.0,213.0,340.76,270.51
2016,8,31,7,45,489.0,97.0,2.35,24.5,267.5,403.45,320.17
2016,8,31,8,0,552.0,104.0,2.3,25.0,322.0,474.88,374.62
2016,8,31,8,15,399.5,155.0,2.35,25.5,325.0,450.52,352.82
2016,8,31,8,30,247.0,206.0,2.4,26.0,328.0,407.08,316.16
2016,8,31,8,45,472.0,164.0,2.5,27.0,430.5,542.17,419.28
2016,8,31,9,0,697.0,122.0,2.6,28.0,533.0,688.58,524.36
2016,8,31,9,15,717.0,126.0,2.65,28.0,580.0,729.75,550.73
2016,8,31,9,30,737.0,130.0,2.7,28.0,627.0,766.97,574.86
2016,8,31,9,45,486.5,241.0,2.75,28.5,578.0,688.49,514.21
2016,8,31,10,0,236.0,352.0,2.8,29.0,529.0,578.98,429.08
2016,8,31,10,15,184.0,374.0,2.8,29.0,516.0,557.45,412.09
2016,8,31,10,30,132.0,396.0,2.8,29.0,503.0,533.28,392.7
2016,8,31,10,45,179.5,410.5,2.85,29.5,561.5,590.95,433.16
2016,8,31,11,0,227.0,425.0,2.9,30.0,620.0,648.61,472.44
2016,8,31,11,15,243.5,433.5,2.9,30.0,647.5,670.56,486.91
2016,8,31,11,30,260.0,442.0,2.9,30.0,675.0,697.1,504.55
2016,8,31,11,45,227.5,454.5,2.9,30.0,661.0,669.7,484.51
2016,8,31,12,0,195.0,467.0,2.9,30.0,647.0,647.12,467.97
2016,8,31,12,15,265.5,453.5,2.9,30.0,699.5,695.57,502.86
2016,8,31,12,30,336.0,440.0,2.9,30.0,752.0,737.43,532.51
2016,8,31,12,45,330.5,441.5,2.95,30.5,747.5,723.74,521.97
2016,8,31,13,0,325.0,443.0,3.0,31.0,743.0,709.11,511.18
2016,8,31,13,15,303.0,440.5,3.0,31.0,717.0,676.13,488.56
2016,8,31,13,30,281.0,438.0,3.0,31.0,691.0,643.44,466.1
2016,8,31,13,45,533.5,299.0,3.0,31.0,765.0,695.5,509.02
2016,8,31,14,0,786.0,160.0,3.0,31.0,839.0,730.83,538.75
2016,8,31,14,15,777.5,158.0,2.95,31.0,811.0,691.92,511.03
2016,8,31,14,30,769.0,156.0,2.9,31.0,783.0,651.66,482.36
2016,8,31,14,45,760.5,152.0,2.85,31.0,748.5,608.39,451.08
2016,8,31,15,0,752.0,148.0,2.8,31.0,714.0,564.18,418.45
2016,8,31,15,15,737.0,144.0,2.7,30.5,672.5,513.1,380.84
2016,8,31,15,30,722.0,140.0,2.6,30.0,631.0,464.48,343.92
2016,8,31,15,45,704.0,135.0,2.55,30.0,585.0,414.03,304.1
2016,8,31,16,0,686.0,130.0,2.5,30.0,539.0,364.45,263.98
2016,8,31,16,15,659.5,124.5,2.35,29.5,488.5,312.82,222.06
2016,8,31,16,30,633.0,119.0,2.2,29.0,438.0,263.45,181.35
2016,8,31,16,45,599.5,111.5,2.05,29.0,385.0,213.36,140.23
2016,8,31,17,0,566.0,104.0,1.9,29.0,332.0,166.77,103.3
2016,8,31,17,15,517.0,95.0,1.7,28.5,278.5,121.1,71.13
2016,8,31,17,30,468.0,86.0,1.5,28.0,225.0,81.13,48.92
2016,8,31,17,45,401.0,73.5,1.3,27.5,174.5,53.08,39.45
2016,8,31,18,0,334.0,61.0,1.1,27.0,124.0,45.44,32.73
2016,8,31,18,15,235.5,44.0,1.05,26.5,81.0,33.6,22.16
2016,8,31,18,30,137.0,27.0,1.0,26.0,38.0,21.08,8.38
2016,8,31,18,45,68.5,13.5,0.95,26.0,19.0,13.27,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,28.6,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,80.21,35.74
2016,9,1,6,45,221.0,41.5,2.25,23.5,73.5,147.2,107.52
2016,9,1,7,0,318.0,59.0,2.6,24.0,115.0,218.76,168.23
2016,9,1,7,15,389.0,71.5,2.5,24.5,166.0,281.48,221.0
2016,9,1,7,30,460.0,84.0,2.4,25.0,217.0,350.82,277.36
2016,9,1,7,45,511.0,93.5,2.35,25.5,270.5,414.45,327.35
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,479.03,376.27
2016,9,1,8,15,598.0,110.0,2.3,26.5,377.0,533.86,416.37
2016,9,1,8,30,634.0,117.0,2.3,27.0,430.0,589.95,456.16
2016,9,1,8,45,659.5,123.0,2.35,28.0,481.0,638.07,488.27
2016,9,1,9,0,685.0,129.0,2.4,29.0,532.0,685.97,518.84
2016,9,1,9,15,705.5,133.5,2.4,29.0,579.0,727.63,545.81
2016,9,1,9,30,726.0,138.0,2.4,29.0,626.0,768.16,571.7
2016,9,1,9,45,404.5,241.0,2.4,29.5,516.0,617.34,459.82
2016,9,1,10,0,83.0,344.0,2.4,30.0,406.0,427.21,315.17
2016,9,1,10,15,138.5,370.0,2.4,30.0,479.5,512.05,377.04
2016,9,1,10,30,194.0,396.0,2.4,30.0,553.0,589.42,431.11
2016,9,1,10,45,194.0,412.0,2.45,30.5,573.5,605.47,440.15
2016,9,1,11,0,194.0,428.0,2.5,31.0,594.0,620.55,448.89
2016,9,1,11,15,216.5,436.5,2.5,31.0,626.5,647.88,467.41
2016,9,1,11,30,239.0,445.0,2.5,31.0,659.0,674.32,485.14
2016,9,1,11,45,275.5,443.0,2.55,31.0,693.0,706.83,507.56
2016,9,1,12,0,312.0,441.0,2.6,31.0,727.0,732.29,525.23
2016,9,1,12,15,319.0,443.5,2.6,31.0,737.0,733.52,525.78
2016,9,1,12,30,326.0,446.0,2.6,31.0,747.0,733.32,525.59
2016,9,1,12,45,567.0,304.5,2.65,31.0,826.0,799.13,577.26
2016,9,1,13,0,808.0,163.0,2.7,31.0,905.0,851.7,615.55
2016,9,1,13,15,805.0,162.0,2.7,31.0,892.5,825.87,598.41
2016,9,1,13,30,802.0,161.0,2.7,31.0,880.0,797.66,580.3
2016,9,1,13,45,793.0,161.5,2.7,31.0,858.5,764.0,558.49
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,728.62,535.27
2016,9,1,14,15,775.5,159.5,2.65,31.0,808.5,689.26,507.79
2016,9,1,14,30,767.0,157.0,2.6,31.0,780.0,648.56,478.92
2016,9,1,14,45,698.0,186.5,2.6,31.0,733.5,596.73,440.91
2016,9,1,15,0,629.0,216.0,2.6,31.0,687.0,550.87,406.62
2016,9,1,15,15,591.0,215.0,2.5,30.5,637.5,498.45,368.39
2016,9,1,15,30,553.0,214.0,2.4,30.0,588.0,448.73,331.37
2016,9,1,15,45,437.5,229.5,2.35,30.0,512.5,383.22,282.07
2016,9,1,16,0,322.0,245.0,2.3,30.0,437.0,332.33,243.92
2016,9,1,16,15,198.5,227.0,2.15,29.5,342.0,262.83,193.38
2016,9,1,16,30,75.0,209.0,2.0,29.0,247.0,206.48,153.72
2016,9,1,16,45,66.5,186.0,1.9,29.0,216.5,178.75,132.84
2016,9,1,17,0,58.0,163.0,1.8,29.0,186.0,152.05,112.68
2016,9,1,17,15,48.0,138.0,1.6,28.5,155.0,124.8,92.4
2016,9,1,17,30,38.0,113.0,1.4,28.0,124.0,98.96,73.25
2016,9,1,17,45,25.0,88.5,1.25,27.5,95.0,76.63,59.19
2016,9,1,18,0,12.0,64.0,1.1,27.0,66.0,58.6,43.67
2016,9,1,18,15,6.0,40.5,1.05,26.5,41.5,37.86,25.54
2016,9,1,18,30,0.0,17.0,1.0,26.0,17.0,16.41,4.38
2016,9,1,18,45,0.0,8.5,1.0,26.0,8.5,8.36,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,8.68,0.0
2016,9,2,6,45,0.0,25.0,2.1,22.5,25.0,24.13,13.56
2016,9,2,7,0,0.0,41.0,2.3,23.0,41.0,39.76,26.83
2016,9,2,7,15,0.0,60.5,2.3,23.5,60.5,59.76,43.51
2016,9,2,7,30,0.0,80.0,2.3,24.0,80.0,79.54,59.72
2016,9,2,7,45,0.0,101.0,2.3,24.5,101.0,100.81,76.76
2016,9,2,8,0,0.0,122.0,2.3,25.0,122.0,121.95,93.32
2016,9,2,8,15,3.0,141.0,2.2,25.0,142.5,142.81,109.61
2016,9,2,8,30,6.0,160.0,2.1,25.0,163.0,163.87,125.81
2016,9,2,8,45,3.0,135.5,2.05,25.5,137.0,135.38,102.65
2016,9,2,9,0,0.0,111.0,2.0,26.0,111.0,108.0,80.53
2016,9,2,9,15,11.0,178.5,1.9,26.5,186.0,184.94,140.24
2016,9,2,9,30,22.0,246.0,1.8,27.0,261.0,263.28,198.9
2016,9,2,9,45,28.0,272.5,1.7,27.5,293.0,303.43,227.51
2016,9,2,10,0,34.0,299.0,1.6,28.0,325.0,335.84,250.05
2016,9,2,10,15,101.5,347.5,1.5,28.0,428.5,446.48,330.69
2016,9,2,10,30,169.0,396.0,1.4,28.0,532.0,566.3,413.93
2016,9,2,10,45,251.5,396.0,1.35,28.5,607.0,648.4,469.09
2016,9,2,11,0,334.0,396.0,1.3,29.0,682.0,723.29,518.1
2016,9,2,11,15,518.0,309.5,1.3,29.0,766.0,809.39,578.54
2016,9,2,11,30,702.0,223.0,1.3,29.0,850.0,890.83,633.38
2016,9,2,11,45,698.5,229.5,1.3,29.5,861.0,888.47,629.27
2016,9,2,12,0,695.0,236.0,1.3,30.0,872.0,883.36,624.53
2016,9,2,12,15,696.5,236.5,1.35,30.0,876.5,874.18,619.28
2016,9,2,12,30,698.0,237.0,1.4,30.0,881.0,862.42,612.49
2016,9,2,12,45,514.5,335.5,1.45,30.0,809.0,781.52,556.05
2016,9,2,13,0,331.0,434.0,1.5,30.0,737.0,703.49,500.72
2016,9,2,13,15,298.0,436.5,1.5,30.0,706.5,666.17,476.01
2016,9,2,13,30,265.0,439.0,1.5,30.0,676.0,629.63,451.26
2016,9,2,13,45,243.0,431.5,1.55,30.0,645.5,594.76,428.07
2016,9,2,14,0,221.0,424.0,1.6,30.0,615.0,560.01,404.69
2016,9,2,14,15,448.0,317.0,1.65,30.0,685.0,604.1,440.7
2016,9,2,14,30,675.0,210.0,1.7,30.0,755.0,632.78,464.14
2016,9,2,14,45,506.5,269.5,1.8,30.0,668.5,553.48,406.32
2016,9,2,15,0,338.0,329.0,1.9,30.0,582.0,488.5,358.65
2016,9,2,15,15,216.5,318.0,1.95,29.5,476.5,400.9,296.19
2016,9,2,15,30,95.0,307.0,2.0,29.0,371.0,325.02,241.5
2016,9,2,15,45,178.0,281.0,2.05,29.0,390.0,325.5,241.97
2016,9,2,16,0,261.0,255.0,2.1,29.0,409.0,317.06,234.2
2016,9,2,16,15,416.5,196.0,2.05,28.5,415.0,294.65,213.42
2016,9,2,16,30,572.0,137.0,2.0,28.0,421.0,258.5,179.31
2016,9,2,16,45,538.5,127.0,1.95,28.0,369.0,210.14,140.03
2016,9,2,17,0,505.0,117.0,1.9,28.0,317.0,164.64,104.51
2016,9,2,17,15,455.0,106.0,1.75,27.5,264.5,120.49,74.01
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,81.88,52.98
2016,9,2,17,45,336.5,79.5,1.5,26.5,162.5,58.13,43.86
2016,9,2,18,0,268.0,64.0,1.4,26.0,113.0,48.2,35.1
2016,9,2,18,15,179.5,44.0,1.3,25.5,71.5,33.88,22.28
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,20.1,5.17
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,22.34,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,59.05,20.42
2016,9,3,6,45,180.0,42.0,2.05,22.5,68.5,132.26,96.28
2016,9,3,7,0,274.0,62.0,2.2,23.0,109.0,203.01,156.22
2016,9,3,7,15,345.0,76.5,2.2,23.5,159.0,265.56,208.84
2016,9,3,7,30,416.0,91.0,2.2,24.0,209.0,334.75,265.28
2016,9,3,7,45,471.0,101.0,2.25,24.5,262.5,395.59,313.59
2016,9,3,8,0,526.0,111.0,2.3,25.0,316.0,460.51,363.42
2016,9,3,8,15,563.0,119.0,2.25,25.5,368.5,518.7,406.13
2016,9,3,8,30,600.0,127.0,2.2,26.0,421.0,575.1,446.2
2016,9,3,8,45,632.0,131.5,2.15,26.5,472.5,624.98,480.42
2016,9,3,9,0,664.0,136.0,2.1,27.0,524.0,675.12,513.87
2016,9,3,9,15,685.0,141.0,2.0,27.5,571.0,716.93,539.42
2016,9,3,9,30,706.0,146.0,1.9,28.0,618.0,757.67,563.6
2016,9,3,9,45,496.5,243.0,1.85,28.5,585.5,696.21,514.74
2016,9,3,10,0,287.0,340.0,1.8,29.0,553.0,617.56,453.0
2016,9,3,10,15,525.5,249.0,1.8,29.0,662.5,743.84,545.46
2016,9,3,10,30,764.0,158.0,1.8,29.0,772.0,869.04,628.91
2016,9,3,10,45,486.0,291.0,1.8,29.0,687.0,760.07,550.77
2016,9,3,11,0,208.0,424.0,1.8,29.0,602.0,628.34,453.95
2016,9,3,11,15,193.5,436.5,1.8,29.0,605.5,625.42,451.92
2016,9,3,11,30,179.0,449.0,1.8,29.0,609.0,621.49,448.3
2016,9,3,11,45,247.5,443.0,1.85,29.5,667.5,679.39,488.19
2016,9,3,12,0,316.0,437.0,1.9,30.0,726.0,730.11,522.23
2016,9,3,12,15,171.0,397.0,1.95,30.0,554.0,548.76,397.08
2016,9,3,12,30,26.0,357.0,2.0,30.0,382.0,372.52,270.78
2016,9,3,12,45,157.5,401.0,2.05,30.0,545.5,529.42,385.75
2016,9,3,13,0,289.0,445.0,2.1,30.0,709.0,677.27,488.21
2016,9,3,13,15,200.5,443.5,2.15,30.0,625.5,591.58,427.39
2016,9,3,13,30,112.0,442.0,2.2,30.0,542.0,511.39,370.74
2016,9,3,13,45,101.0,427.0,2.25,30.5,515.5,482.79,350.71
2016,9,3,14,0,90.0,412.0,2.3,31.0,489.0,454.83,330.75
2016,9,3,14,15,394.5,303.5,2.35,30.5,623.5,553.28,408.0
2016,9,3,14,30,699.0,195.0,2.4,30.0,758.0,632.08,467.98
2016,9,3,14,45,691.5,188.0,2.5,30.0,724.0,588.95,436.7
2016,9,3,15,0,684.0,181.0,2.6,30.0,690.0,545.02,404.82
2016,9,3,15,15,667.5,176.5,2.65,29.5,648.5,498.11,370.44
2016,9,3,15,30,651.0,172.0,2.7,29.0,607.0,451.63,335.33
2016,9,3,15,45,636.0,163.0,2.8,29.0,562.0,402.39,296.65
2016,9,3,16,0,621.0,154.0,2.9,29.0,517.0,353.88,257.53
2016,9,3,16,15,592.5,146.5,2.9,28.5,467.0,303.54,216.84
2016,9,3,16,30,564.0,139.0,2.9,28.0,417.0,255.83,177.79
2016,9,3,16,45,527.0,129.5,2.9,28.0,364.5,207.54,138.65
2016,9,3,17,0,490.0,120.0,2.9,28.0,312.0,162.68,103.84
2016,9,3,17,15,439.0,108.0,2.7,27.5,259.5,118.62,73.61
2016,9,3,17,30,388.0,96.0,2.5,27.0,207.0,80.26,52.98
2016,9,3,17,45,316.5,80.5,2.35,26.5,157.5,59.13,44.69
2016,9,3,18,0,245.0,65.0,2.2,26.0,108.0,49.21,35.89
2016,9,3,18,15,159.5,43.5,2.2,25.5,67.5,35.53,23.49
2016,9,3,18,30,74.0,22.0,2.2,25.0,27.0,18.49,2.36
2016,9,3,18,45,37.0,11.0,2.2,25.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,18.98,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,50.66,14.34
2016,9,4,6,45,148.0,43.0,1.3,22.5,65.0,115.17,83.08
2016,9,4,7,0,231.0,65.0,1.5,23.0,105.0,181.88,139.4
2016,9,4,7,15,299.0,82.0,1.75,23.5,154.0,249.91,196.05
2016,9,4,7,30,367.0,99.0,2.0,24.0,203.0,317.98,251.61
2016,9,4,7,45,419.0,112.0,2.25,25.0,255.5,378.12,299.01
2016,9,4,8,0,471.0,125.0,2.5,26.0,308.0,442.13,347.82
2016,9,4,8,15,509.0,135.0,2.65,26.5,360.5,496.91,388.7
2016,9,4,8,30,547.0,145.0,2.8,27.0,413.0,553.48,429.84
2016,9,4,8,45,576.5,153.0,2.95,27.5,463.0,606.49,467.28
2016,9,4,9,0,606.0,161.0,3.1,28.0,513.0,656.63,501.95
2016,9,4,9,15,628.0,167.0,3.1,28.0,559.5,698.49,530.57
2016,9,4,9,30,650.0,173.0,3.1,28.0,606.0,739.42,558.15
2016,9,4,9,45,450.0,259.5,3.1,28.5,568.5,673.26,504.21
2016,9,4,10,0,250.0,346.0,3.1,29.0,531.0,591.17,439.11
2016,9,4,10,15,233.0,368.0,3.1,29.0,547.5,593.06,439.49
2016,9,4,10,30,216.0,390.0,3.1,29.0,564.0,601.62,443.98
2016,9,4,10,45,476.0,291.0,3.1,29.5,691.0,749.73,552.5
2016,9,4,11,0,736.0,192.0,3.1,30.0,818.0,889.69,648.23
2016,9,4,11,15,488.5,316.5,3.1,30.0,736.5,786.55,572.7
2016,9,4,11,30,241.0,441.0,3.1,30.0,655.0,670.1,486.08
2016,9,4,11,45,511.0,311.0,3.1,30.5,773.0,792.89,577.11
2016,9,4,12,0,781.0,181.0,3.1,31.0,891.0,900.56,650.44
2016,9,4,12,15,535.0,315.0,3.1,31.0,802.0,801.6,579.86
2016,9,4,12,30,289.0,449.0,3.1,31.0,713.0,700.37,504.59
2016,9,4,12,45,539.5,311.5,3.1,31.0,803.0,776.79,564.51
2016,9,4,13,0,790.0,174.0,3.1,31.0,893.0,839.69,610.5
2016,9,4,13,15,502.0,309.5,3.15,31.0,764.5,711.34,518.88
2016,9,4,13,30,214.0,445.0,3.2,31.0,636.0,593.67,430.92
2016,9,4,13,45,497.0,304.0,3.25,31.0,731.5,665.1,488.81
2016,9,4,14,0,780.0,163.0,3.3,31.0,827.0,718.56,531.6
2016,9,4,14,15,519.5,273.0,3.3,31.0,709.0,609.59,450.02
2016,9,4,14,30,259.0,383.0,3.3,31.0,591.0,519.08,381.31
2016,9,4,14,45,250.0,365.5,3.35,31.0,559.0,483.48,356.47
2016,9,4,15,0,241.0,348.0,3.4,31.0,527.0,451.85,333.85
2016,9,4,15,15,462.0,251.5,3.4,30.5,568.5,458.43,340.83
2016,9,4,15,30,683.0,155.0,3.4,30.0,610.0,448.41,332.92
2016,9,4,15,45,663.0,149.0,3.4,30.0,563.5,398.24,292.87
2016,9,4,16,0,643.0,143.0,3.4,30.0,517.0,349.25,253.0
2016,9,4,16,15,614.5,136.5,3.3,29.5,466.5,298.68,211.84
2016,9,4,16,30,586.0,130.0,3.2,29.0,416.0,250.71,172.37
2016,9,4,16,45,550.0,120.5,3.1,29.0,363.5,201.46,132.39
2016,9,4,17,0,514.0,111.0,3.0,29.0,311.0,156.24,97.43
2016,9,4,17,15,461.0,100.5,2.75,28.5,258.0,112.17,67.8
2016,9,4,17,30,408.0,90.0,2.5,28.0,205.0,73.99,48.46
2016,9,4,17,45,334.5,75.5,2.25,27.5,155.5,55.37,41.3
2016,9,4,18,0,261.0,61.0,2.0,27.0,106.0,46.13,33.1
2016,9,4,18,15,166.0,41.0,2.0,26.5,66.0,31.69,20.1
2016,9,4,18,30,71.0,21.0,2.0,26.0,26.0,17.67,0.0
2016,9,4,18,45,35.5,10.5,2.0,25.5,13.0,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,10.5,2.05,21.5,15.0,28.61,0.0
2016,9,5,6,30,138.0,21.0,2.3,22.0,30.0,78.45,20.41
2016,9,5,6,45,262.0,34.5,2.55,22.5,72.0,153.53,111.19
2016,9,5,7,0,386.0,48.0,2.8,23.0,114.0,233.81,179.74
2016,9,5,7,15,464.0,57.0,3.0,23.5,166.0,299.79,236.13
2016,9,5,7,30,542.0,66.0,3.2,24.0,218.0,372.61,296.4
2016,9,5,7,45,279.0,101.5,3.4,24.5,181.0,277.36,221.21
2016,9,5,8,0,16.0,137.0,3.6,25.0,144.0,148.35,114.7
2016,9,5,8,15,45.5,170.0,3.65,25.5,192.0,209.38,163.24
2016,9,5,8,30,75.0,203.0,3.7,26.0,240.0,266.5,207.44
2016,9,5,8,45,93.0,230.5,3.8,26.5,281.5,310.65,240.59
2016,9,5,9,0,111.0,258.0,3.9,27.0,323.0,355.6,273.76
2016,9,5,9,15,191.5,277.5,3.9,27.5,400.5,450.37,345.01
2016,9,5,9,30,272.0,297.0,3.9,28.0,478.0,549.47,417.16
2016,9,5,9,45,555.0,198.5,3.95,28.5,598.5,699.18,529.99
2016,9,5,10,0,838.0,100.0,4.0,29.0,719.0,841.33,627.57
2016,9,5,10,15,847.5,102.0,4.0,29.0,754.5,865.66,641.92
2016,9,5,10,30,857.0,104.0,4.0,29.0,790.0,887.23,655.2
2016,9,5,10,45,569.0,256.0,4.0,29.5,718.0,798.86,590.56
2016,9,5,11,0,281.0,408.0,4.0,30.0,646.0,684.46,501.31
2016,9,5,11,15,203.0,425.5,4.0,30.0,600.0,621.78,455.74
2016,9,5,11,30,125.0,443.0,4.0,30.0,554.0,564.56,413.09
2016,9,5,11,45,498.5,280.5,4.05,30.0,731.5,749.25,553.87
2016,9,5,12,0,872.0,118.0,4.1,30.0,909.0,914.62,668.3
2016,9,5,12,15,872.5,118.5,4.1,30.0,912.5,904.18,660.05
2016,9,5,12,30,873.0,119.0,4.1,30.0,916.0,890.61,651.02
2016,9,5,12,45,625.5,262.5,4.15,30.0,832.5,801.85,589.72
2016,9,5,13,0,378.0,406.0,4.2,30.0,749.0,712.88,521.68
2016,9,5,13,15,401.0,389.0,4.2,30.0,748.0,702.1,515.45
2016,9,5,13,30,424.0,372.0,4.2,30.0,747.0,688.61,506.86
2016,9,5,13,45,449.0,353.0,4.2,30.0,742.0,672.44,496.37
2016,9,5,14,0,474.0,334.0,4.2,30.0,737.0,653.61,483.83
2016,9,5,14,15,256.0,333.0,4.15,30.0,550.0,484.58,360.44
2016,9,5,14,30,38.0,332.0,4.1,30.0,363.0,336.02,248.91
2016,9,5,14,45,37.0,316.0,4.1,30.0,345.0,317.36,235.92
2016,9,5,15,0,36.0,300.0,4.1,30.0,327.0,298.82,222.6
2016,9,5,15,15,49.5,294.0,4.05,29.5,328.5,296.47,221.77
2016,9,5,15,30,63.0,288.0,4.0,29.0,330.0,292.5,219.52
2016,9,5,15,45,60.5,265.5,3.95,29.0,303.0,266.4,200.13
2016,9,5,16,0,58.0,243.0,3.9,29.0,276.0,240.62,180.84
2016,9,5,16,15,74.0,224.0,3.75,28.5,262.0,223.52,167.91
2016,9,5,16,30,90.0,205.0,3.6,28.0,248.0,204.58,153.11
2016,9,5,16,45,86.5,179.5,3.5,28.0,217.0,175.09,130.25
2016,9,5,17,0,83.0,154.0,3.4,28.0,186.0,146.16,107.91
2016,9,5,17,15,73.0,129.5,3.15,27.5,154.5,118.13,87.03
2016,9,5,17,30,63.0,105.0,2.9,27.0,123.0,91.49,67.8
2016,9,5,17,45,203.0,78.0,2.7,26.5,115.5,61.44,46.57
2016,9,5,18,0,343.0,51.0,2.5,26.0,108.0,38.21,26.55
2016,9,5,18,15,220.5,36.0,2.5,25.5,67.0,27.69,16.78
2016,9,5,18,30,98.0,21.0,2.5,25.0,26.0,16.55,0.0
2016,9,5,18,45,49.0,10.5,2.55,25.0,13.0,10.32,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,46.5,11.0,2.35,23.0,13.5,23.06,0.0
2016,9,6,6,30,93.0,22.0,2.5,23.0,27.0,60.65,10.55
2016,9,6,6,45,209.5,38.0,2.65,23.5,68.0,137.33,98.62
2016,9,6,7,0,326.0,54.0,2.8,24.0,109.0,213.65,163.41
2016,9,6,7,15,406.0,65.0,2.95,24.5,160.0,278.5,218.39
2016,9,6,7,30,486.0,76.0,3.1,25.0,211.0,353.98,280.31
2016,9,6,7,45,243.0,88.5,3.3,25.5,156.0,241.08,191.54
2016,9,6,8,0,0.0,101.0,3.5,26.0,101.0,99.65,75.09
2016,9,6,8,15,100.0,153.5,3.65,26.5,202.0,233.23,182.77
2016,9,6,8,30,200.0,206.0,3.8,27.0,303.0,364.16,284.38
2016,9,6,8,45,478.5,151.5,3.95,27.5,419.0,527.72,411.85
2016,9,6,9,0,757.0,97.0,4.1,28.0,535.0,695.87,535.56
2016,9,6,9,15,775.0,100.5,4.1,28.0,582.0,736.52,561.94
2016,9,6,9,30,793.0,104.0,4.1,28.0,629.0,775.68,587.69
2016,9,6,9,45,812.5,103.5,4.15,28.5,672.0,809.89,608.77
2016,9,6,10,0,832.0,103.0,4.2,29.0,715.0,837.56,625.19
2016,9,6,10,15,841.5,104.5,4.2,29.0,750.5,861.13,639.85
2016,9,6,10,30,851.0,106.0,4.2,29.0,786.0,881.97,652.71
2016,9,6,10,45,860.5,106.0,4.2,29.5,814.5,898.33,661.29
2016,9,6,11,0,870.0,106.0,4.2,30.0,843.0,911.7,667.94
2016,9,6,11,15,547.0,273.5,4.2,30.0,741.0,793.67,584.59
2016,9,6,11,30,224.0,441.0,4.2,30.0,639.0,653.08,477.41
2016,9,6,11,45,265.5,438.5,4.25,30.0,676.0,689.03,503.81
2016,9,6,12,0,307.0,436.0,4.3,30.0,713.0,718.01,524.51
2016,9,6,12,15,160.5,354.5,4.3,30.0,499.5,495.67,366.39
2016,9,6,12,30,14.0,273.0,4.3,30.0,286.0,277.36,204.39
2016,9,6,12,45,34.5,343.0,4.3,30.5,374.5,363.64,268.01
2016,9,6,13,0,55.0,413.0,4.3,31.0,463.0,445.74,326.51
2016,9,6,13,15,465.0,261.0,4.3,31.0,671.5,631.73,470.29
2016,9,6,13,30,875.0,109.0,4.3,31.0,880.0,791.99,585.51
2016,9,6,13,45,460.0,237.5,4.35,31.0,642.5,571.66,426.46
2016,9,6,14,0,45.0,366.0,4.4,31.0,405.0,378.95,278.62
2016,9,6,14,15,156.0,371.5,4.4,30.5,497.0,453.14,336.07
2016,9,6,14,30,267.0,377.0,4.4,30.0,589.0,516.6,383.88
2016,9,6,14,45,311.5,347.0,4.4,30.0,583.5,501.43,373.36
2016,9,6,15,0,356.0,317.0,4.4,30.0,578.0,482.05,359.54
2016,9,6,15,15,525.5,231.0,4.35,30.0,590.0,468.22,349.94
2016,9,6,15,30,695.0,145.0,4.3,30.0,602.0,439.22,326.89
2016,9,6,15,45,672.5,140.5,4.3,30.0,555.0,388.86,286.28
2016,9,6,16,0,650.0,136.0,4.3,30.0,508.0,339.93,246.02
2016,9,6,16,15,620.0,130.0,4.15,29.5,457.5,289.16,204.34
2016,9,6,16,30,590.0,124.0,4.0,29.0,407.0,241.13,164.63
2016,9,6,16,45,548.5,116.5,3.85,29.0,354.0,192.68,125.46
2016,9,6,17,0,507.0,109.0,3.7,29.0,301.0,148.87,92.15
2016,9,6,17,15,449.0,99.0,3.4,28.5,248.0,105.67,64.08
2016,9,6,17,30,391.0,89.0,3.1,28.0,195.0,68.91,47.06
2016,9,6,17,45,306.0,75.0,2.8,27.5,146.0,55.37,41.25
2016,9,6,18,0,221.0,61.0,2.5,27.0,97.0,48.91,35.29
2016,9,6,18,15,110.5,40.5,2.5,26.5,58.5,33.14,20.84
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.67,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.5,2.7,24.0,12.0,18.05,0.0
2016,9,7,6,30,59.0,21.0,2.8,24.0,24.0,48.31,3.56
2016,9,7,6,45,162.0,40.0,2.95,24.5,63.5,122.56,87.19
2016,9,7,7,0,265.0,59.0,3.1,25.0,103.0,194.1,147.7
2016,9,7,7,15,346.5,72.0,3.25,25.0,153.5,258.72,202.44
2016,9,7,7,30,428.0,85.0,3.4,25.0,204.0,331.1,262.41
2016,9,7,7,45,484.5,94.5,3.6,25.5,257.5,392.35,311.76
2016,9,7,8,0,541.0,104.0,3.8,26.0,311.0,461.34,365.5
2016,9,7,8,15,309.5,153.0,3.9,26.5,275.5,376.48,296.75
2016,9,7,8,30,78.0,202.0,4.0,27.0,240.0,267.34,207.14
2016,9,7,8,45,382.5,163.5,4.1,27.5,380.5,470.57,368.04
2016,9,7,9,0,687.0,125.0,4.2,28.0,521.0,675.12,521.24
2016,9,7,9,15,471.0,211.5,4.2,28.0,493.5,615.28,471.05
2016,9,7,9,30,255.0,298.0,4.2,28.0,466.0,535.53,406.5
2016,9,7,9,45,209.5,324.5,4.25,28.5,469.0,521.17,393.47
2016,9,7,10,0,164.0,351.0,4.3,29.0,472.0,512.24,383.97
2016,9,7,10,15,104.0,346.0,4.3,29.0,424.5,446.08,333.8
2016,9,7,10,30,44.0,341.0,4.3,29.0,377.0,386.31,287.84
2016,9,7,10,45,426.0,243.0,4.3,29.5,602.0,650.6,489.35
2016,9,7,11,0,808.0,145.0,4.3,30.0,827.0,898.05,661.0
2016,9,7,11,15,813.5,146.0,4.25,30.0,847.5,904.73,662.9
2016,9,7,11,30,819.0,147.0,4.2,30.0,868.0,908.32,664.45
2016,9,7,11,45,840.0,136.5,4.2,30.5,885.0,907.38,662.03
2016,9,7,12,0,861.0,126.0,4.2,31.0,902.0,907.67,660.6
2016,9,7,12,15,861.5,126.0,4.15,31.0,906.0,896.63,652.85
2016,9,7,12,30,862.0,126.0,4.1,31.0,910.0,882.5,643.25
2016,9,7,12,45,859.5,127.0,4.1,31.0,905.0,863.74,630.89
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,842.13,616.71
2016,9,7,13,15,853.5,127.0,4.05,31.0,887.0,815.09,598.69
2016,9,7,13,30,850.0,126.0,4.0,31.0,874.0,785.52,578.99
2016,9,7,13,45,842.5,126.5,4.0,31.0,852.0,751.96,556.71
2016,9,7,14,0,835.0,127.0,4.0,31.0,830.0,716.38,532.94
2016,9,7,14,15,827.0,125.0,3.95,31.0,801.0,676.36,504.67
2016,9,7,14,30,819.0,123.0,3.9,31.0,772.0,632.88,473.03
2016,9,7,14,45,796.5,127.0,3.85,31.0,733.5,586.47,438.42
2016,9,7,15,0,774.0,131.0,3.8,31.0,695.0,540.19,403.21
2016,9,7,15,15,758.5,128.0,3.7,31.0,653.0,491.46,365.5
2016,9,7,15,30,743.0,125.0,3.6,31.0,611.0,442.83,326.97
2016,9,7,15,45,720.5,121.5,3.55,31.0,563.5,388.17,283.26
2016,9,7,16,0,698.0,118.0,3.5,31.0,516.0,337.69,241.75
2016,9,7,16,15,669.5,113.0,3.3,30.5,464.5,285.75,199.0
2016,9,7,16,30,641.0,108.0,3.1,30.0,413.0,236.3,158.01
2016,9,7,16,45,597.5,102.5,2.9,30.0,359.0,186.49,117.88
2016,9,7,17,0,554.0,97.0,2.7,30.0,305.0,141.36,83.95
2016,9,7,17,15,497.0,88.5,2.45,29.5,251.5,97.65,56.38
2016,9,7,17,30,440.0,80.0,2.2,29.0,198.0,60.25,45.29
2016,9,7,17,45,354.5,67.5,1.95,28.5,148.0,49.63,36.22
2016,9,7,18,0,269.0,55.0,1.7,28.0,98.0,41.77,29.14
2016,9,7,18,15,134.5,37.5,1.7,27.5,59.0,30.83,18.63
2016,9,7,18,30,0.0,20.0,1.7,27.0,20.0,18.52,0.0
2016,9,7,18,45,0.0,10.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.5,9.5,2.8,23.0,10.0,11.55,0.0
2016,9,8,6,30,17.0,19.0,3.1,23.0,20.0,25.79,0.0
2016,9,8,6,45,111.0,42.5,3.4,23.5,60.0,101.29,71.55
2016,9,8,7,0,205.0,66.0,3.7,24.0,100.0,171.8,131.0
2016,9,8,7,15,288.0,82.5,3.75,24.5,150.0,243.55,190.87
2016,9,8,7,30,371.0,99.0,3.8,25.0,200.0,317.61,251.62
2016,9,8,7,45,452.5,104.5,3.85,25.5,256.5,385.33,306.13
2016,9,8,8,0,534.0,110.0,3.9,26.0,313.0,459.59,364.15
2016,9,8,8,15,575.5,117.5,3.9,26.0,367.0,519.88,410.18
2016,9,8,8,30,617.0,125.0,3.9,26.0,421.0,578.87,454.21
2016,9,8,8,45,665.0,123.5,3.9,26.5,476.0,633.87,493.68
2016,9,8,9,0,713.0,122.0,3.9,27.0,531.0,690.04,532.42
2016,9,8,9,15,734.5,126.0,3.9,27.5,579.0,732.29,559.54
2016,9,8,9,30,756.0,130.0,3.9,28.0,627.0,770.53,583.51
2016,9,8,9,45,780.0,128.5,3.9,28.5,671.5,806.39,605.52
2016,9,8,10,0,804.0,127.0,3.9,29.0,716.0,840.55,626.13
2016,9,8,10,15,815.5,129.5,3.9,29.0,752.0,866.03,641.96
2016,9,8,10,30,827.0,132.0,3.9,29.0,788.0,888.85,656.04
2016,9,8,10,45,839.0,131.0,3.95,29.5,817.5,905.56,665.03
2016,9,8,11,0,851.0,130.0,4.0,30.0,847.0,914.81,669.14
2016,9,8,11,15,856.0,131.0,4.0,30.0,868.0,921.46,672.78
2016,9,8,11,30,861.0,132.0,4.0,30.0,889.0,924.92,674.44
2016,9,8,11,45,864.0,133.0,4.0,30.5,901.0,923.31,671.57
2016,9,8,12,0,867.0,134.0,4.0,31.0,913.0,918.47,666.73
2016,9,8,12,15,867.5,134.0,4.0,31.0,917.0,907.2,659.14
2016,9,8,12,30,868.0,134.0,4.0,31.0,921.0,892.82,649.65
2016,9,8,12,45,865.5,134.5,4.05,31.5,915.5,873.31,635.8
2016,9,8,13,0,863.0,135.0,4.1,32.0,910.0,850.96,620.16
2016,9,8,13,15,859.0,134.5,4.1,32.0,896.5,823.7,602.33
2016,9,8,13,30,855.0,134.0,4.1,32.0,883.0,793.93,582.79
2016,9,8,13,45,847.5,134.0,4.1,32.0,860.5,759.61,560.11
2016,9,8,14,0,840.0,134.0,4.1,32.0,838.0,722.51,535.41
2016,9,8,14,15,831.0,132.0,4.05,32.0,808.0,681.02,505.92
2016,9,8,14,30,822.0,130.0,4.0,32.0,778.0,638.08,474.72
2016,9,8,14,45,810.5,127.5,4.0,32.0,741.5,591.96,440.74
2016,9,8,15,0,799.0,125.0,4.0,32.0,705.0,545.05,405.37
2016,9,8,15,15,783.5,122.0,3.95,31.5,661.5,495.15,367.62
2016,9,8,15,30,768.0,119.0,3.9,31.0,618.0,445.3,328.8
2016,9,8,15,45,743.5,116.5,3.85,31.0,569.5,392.71,286.31
2016,9,8,16,0,719.0,114.0,3.8,31.0,521.0,338.23,241.63
2016,9,8,16,15,690.5,109.0,3.6,30.5,468.5,285.25,197.88
2016,9,8,16,30,662.0,104.0,3.4,30.0,416.0,234.72,155.89
2016,9,8,16,45,618.0,99.0,3.2,29.5,361.0,184.24,115.46
2016,9,8,17,0,574.0,94.0,3.0,29.0,306.0,138.48,81.39
2016,9,8,17,15,516.0,85.5,2.7,28.5,251.5,93.78,53.64
2016,9,8,17,30,458.0,77.0,2.4,28.0,197.0,55.75,41.69
2016,9,8,17,45,366.0,65.0,2.15,27.5,146.0,47.84,34.85
2016,9,8,18,0,274.0,53.0,1.9,27.0,95.0,40.3,27.99
2016,9,8,18,15,156.0,34.5,1.85,26.5,56.5,26.83,15.25
2016,9,8,18,30,38.0,16.0,1.8,26.0,18.0,15.73,0.0
2016,9,8,18,45,19.0,8.0,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,12.58,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,31.18,0.0
2016,9,9,6,45,120.0,41.0,3.3,23.5,59.5,102.38,71.97
2016,9,9,7,0,215.0,63.0,3.6,24.0,99.0,171.65,130.68
2016,9,9,7,15,297.5,78.5,3.7,24.5,148.5,242.76,190.15
2016,9,9,7,30,380.0,94.0,3.8,25.0,198.0,315.75,250.18
2016,9,9,7,45,454.0,101.0,3.95,25.5,253.0,381.27,303.09
2016,9,9,8,0,528.0,108.0,4.1,26.0,308.0,452.66,359.09
2016,9,9,8,15,569.0,115.5,4.1,26.5,361.5,512.37,404.08
2016,9,9,8,30,610.0,123.0,4.1,27.0,415.0,570.64,446.78
2016,9,9,8,45,655.0,122.5,4.1,27.5,469.0,624.18,485.15
2016,9,9,9,0,700.0,122.0,4.1,28.0,523.0,678.73,522.9
2016,9,9,9,15,721.0,126.0,4.1,28.0,570.5,720.08,550.58
2016,9,9,9,30,742.0,130.0,4.1,28.0,618.0,760.24,577.18
2016,9,9,9,45,767.5,128.5,4.1,28.5,662.0,794.12,597.96
2016,9,9,10,0,793.0,127.0,4.1,29.0,706.0,829.19,619.38
2016,9,9,10,15,804.5,129.5,4.1,29.0,741.5,854.39,635.13
2016,9,9,10,30,816.0,132.0,4.1,29.0,777.0,876.96,649.16
2016,9,9,10,45,830.0,130.0,4.1,29.5,807.0,894.21,658.34
2016,9,9,11,0,844.0,128.0,4.1,30.0,837.0,904.15,662.7
2016,9,9,11,15,849.0,129.0,4.05,30.0,857.5,910.71,666.06
2016,9,9,11,30,854.0,130.0,4.0,30.0,878.0,914.11,667.44
2016,9,9,11,45,869.0,123.0,4.0,30.5,893.5,915.33,666.45
2016,9,9,12,0,884.0,116.0,4.0,31.0,909.0,913.26,663.44
2016,9,9,12,15,884.5,116.5,4.0,31.0,913.0,902.38,656.08
2016,9,9,12,30,885.0,117.0,4.0,31.0,917.0,888.31,646.78
2016,9,9,12,45,884.5,116.5,4.0,31.0,912.0,869.3,634.3
