Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,884.0,116.0,4.0,31.0,907.0,847.29,619.9
2016,9,9,13,15,881.0,115.0,3.95,31.0,893.5,819.91,601.7
2016,9,9,13,30,878.0,114.0,3.9,31.0,880.0,789.87,581.73
2016,9,9,13,45,873.0,113.0,3.9,31.0,858.5,755.84,559.19
2016,9,9,14,0,868.0,112.0,3.9,31.0,837.0,719.56,534.99
2016,9,9,14,15,860.5,110.5,3.85,31.0,807.5,679.07,506.67
2016,9,9,14,30,853.0,109.0,3.8,31.0,778.0,636.89,475.79
2016,9,9,14,45,837.0,109.5,3.8,31.0,740.5,590.07,441.0
2016,9,9,15,0,821.0,110.0,3.8,31.0,703.0,539.84,403.02
2016,9,9,15,15,806.5,107.5,3.75,30.5,660.0,489.9,364.94
2016,9,9,15,30,792.0,105.0,3.7,30.0,617.0,439.86,325.62
2016,9,9,15,45,772.5,101.5,3.65,30.0,569.0,387.14,282.61
2016,9,9,16,0,753.0,98.0,3.6,30.0,521.0,335.36,239.38
2016,9,9,16,15,726.0,94.0,3.4,29.5,469.0,282.22,194.99
2016,9,9,16,30,699.0,90.0,3.2,29.0,417.0,228.0,149.71
2016,9,9,16,45,662.0,84.5,3.05,29.0,362.5,176.36,107.62
2016,9,9,17,0,625.0,79.0,2.9,29.0,308.0,128.56,71.67
2016,9,9,17,15,570.0,72.0,2.7,28.0,253.5,82.55,43.92
2016,9,9,17,30,515.0,65.0,2.5,27.0,199.0,44.77,32.56
2016,9,9,17,45,431.0,55.0,2.3,26.5,147.5,39.77,28.15
2016,9,9,18,0,347.0,45.0,2.1,26.0,96.0,34.47,23.19
2016,9,9,18,15,173.5,31.5,2.15,25.5,57.0,24.46,13.1
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,40.5,9.5,0.7,22.0,11.5,9.34,0.0
2016,9,10,6,30,81.0,19.0,0.7,22.0,23.0,51.6,0.0
2016,9,10,6,45,202.5,35.0,0.7,22.5,63.0,130.03,91.64
2016,9,10,7,0,324.0,51.0,0.7,23.0,103.0,207.15,156.93
2016,9,10,7,15,202.0,77.5,0.75,23.5,114.5,190.06,147.38
2016,9,10,7,30,80.0,104.0,0.8,24.0,126.0,160.26,124.68
2016,9,10,7,45,91.5,128.5,0.9,24.5,159.0,196.34,153.61
2016,9,10,8,0,103.0,153.0,1.0,25.0,192.0,232.99,181.97
2016,9,10,8,15,72.0,170.5,1.1,25.0,200.0,227.13,176.49
2016,9,10,8,30,41.0,188.0,1.2,25.0,208.0,225.8,174.31
2016,9,10,8,45,238.0,197.5,1.35,25.5,331.5,393.42,305.07
2016,9,10,9,0,435.0,207.0,1.5,26.0,455.0,567.23,432.97
2016,9,10,9,15,593.0,164.0,1.65,26.0,534.0,659.77,500.47
2016,9,10,9,30,751.0,121.0,1.8,26.0,613.0,753.36,565.41
2016,9,10,9,45,765.5,124.5,2.0,26.0,654.5,786.33,587.12
2016,9,10,10,0,780.0,128.0,2.2,26.0,696.0,817.22,607.93
2016,9,10,10,15,791.0,130.5,2.3,26.0,731.0,841.66,623.64
2016,9,10,10,30,802.0,133.0,2.4,26.0,766.0,863.5,637.71
2016,9,10,10,45,811.5,134.0,2.5,26.5,794.5,879.63,646.8
2016,9,10,11,0,821.0,135.0,2.6,27.0,823.0,892.85,654.07
2016,9,10,11,15,826.5,136.0,2.7,27.0,843.5,899.4,658.35
2016,9,10,11,30,832.0,137.0,2.8,27.0,864.0,898.74,658.04
2016,9,10,11,45,848.5,129.0,2.9,27.0,879.5,900.27,659.34
2016,9,10,12,0,865.0,121.0,3.0,27.0,895.0,898.56,658.6
2016,9,10,12,15,865.5,121.5,3.05,27.0,898.5,887.78,651.62
2016,9,10,12,30,866.0,122.0,3.1,27.0,902.0,873.87,642.71
2016,9,10,12,45,866.0,121.0,3.15,27.5,897.0,855.04,629.34
2016,9,10,13,0,866.0,120.0,3.2,28.0,892.0,833.27,614.11
2016,9,10,13,15,863.0,119.0,3.25,28.0,878.5,806.26,596.57
2016,9,10,13,30,860.0,118.0,3.3,28.0,865.0,776.65,577.23
2016,9,10,13,45,854.5,117.0,3.35,28.0,843.5,742.73,554.83
2016,9,10,14,0,849.0,116.0,3.4,28.0,822.0,706.67,530.79
2016,9,10,14,15,547.0,244.5,3.4,28.0,693.5,589.54,442.3
2016,9,10,14,30,245.0,373.0,3.4,28.0,565.0,497.42,370.61
2016,9,10,14,45,529.5,240.0,3.4,28.0,628.0,523.85,394.26
2016,9,10,15,0,814.0,107.0,3.4,28.0,691.0,529.97,400.05
2016,9,10,15,15,799.5,104.5,3.35,28.0,648.5,480.38,360.78
2016,9,10,15,30,785.0,102.0,3.3,28.0,606.0,430.71,320.7
2016,9,10,15,45,590.5,156.5,3.3,28.0,518.5,360.07,265.7
2016,9,10,16,0,396.0,211.0,3.3,28.0,431.0,314.38,231.05
2016,9,10,16,15,540.0,150.5,3.15,27.5,419.0,274.51,194.99
2016,9,10,16,30,684.0,90.0,3.0,27.0,407.0,221.48,145.98
2016,9,10,16,45,638.5,86.5,2.9,27.0,352.0,171.13,105.16
2016,9,10,17,0,593.0,83.0,2.8,27.0,297.0,125.59,71.45
2016,9,10,17,15,537.5,75.0,2.7,26.5,243.5,80.78,44.65
2016,9,10,17,30,482.0,67.0,2.6,26.0,190.0,46.83,34.45
2016,9,10,17,45,390.5,56.5,2.55,25.5,139.5,41.48,29.7
2016,9,10,18,0,299.0,46.0,2.5,25.0,89.0,34.91,23.59
2016,9,10,18,15,178.5,29.5,2.55,24.5,51.5,22.91,11.5
2016,9,10,18,30,58.0,13.0,2.6,24.0,14.0,12.78,0.0
2016,9,10,18,45,29.0,6.5,2.7,24.0,7.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.5,2.1,18.5,10.5,8.36,0.0
2016,9,11,6,30,79.0,17.0,2.3,19.0,21.0,51.95,0.0
2016,9,11,6,45,192.0,35.0,2.55,19.5,61.0,126.13,89.7
2016,9,11,7,0,305.0,53.0,2.8,20.0,101.0,201.47,155.43
2016,9,11,7,15,385.0,65.0,2.65,20.5,151.5,265.59,210.59
2016,9,11,7,30,465.0,77.0,2.5,21.0,202.0,339.81,272.24
2016,9,11,7,45,519.5,86.0,2.35,22.0,256.0,401.61,321.45
2016,9,11,8,0,574.0,95.0,2.2,23.0,310.0,467.0,371.23
2016,9,11,8,15,612.5,101.5,2.05,23.5,364.0,522.48,412.16
2016,9,11,8,30,651.0,108.0,1.9,24.0,418.0,579.34,452.51
2016,9,11,8,45,678.0,113.5,1.8,25.0,469.0,627.82,484.52
2016,9,11,9,0,705.0,119.0,1.7,26.0,520.0,676.09,514.71
2016,9,11,9,15,726.0,123.5,1.65,26.0,567.5,717.99,541.42
2016,9,11,9,30,747.0,128.0,1.6,26.0,615.0,758.67,566.88
2016,9,11,9,45,763.0,131.0,1.6,26.5,657.0,789.44,584.64
2016,9,11,10,0,779.0,134.0,1.6,27.0,699.0,820.9,602.75
2016,9,11,10,15,790.5,137.0,1.6,27.5,735.0,846.18,616.61
2016,9,11,10,30,802.0,140.0,1.6,28.0,771.0,868.85,628.77
2016,9,11,10,45,811.5,141.0,1.6,28.5,799.5,884.84,636.63
2016,9,11,11,0,821.0,142.0,1.6,29.0,828.0,897.91,642.73
2016,9,11,11,15,826.5,143.0,1.6,29.0,848.5,904.31,645.98
2016,9,11,11,30,832.0,144.0,1.6,29.0,869.0,907.57,647.43
2016,9,11,11,45,513.5,297.5,1.65,29.5,747.0,770.7,553.81
2016,9,11,12,0,195.0,451.0,1.7,30.0,625.0,624.11,446.85
2016,9,11,12,15,546.5,280.0,1.7,30.0,770.0,765.13,552.58
2016,9,11,12,30,898.0,109.0,1.7,30.0,915.0,885.94,632.81
2016,9,11,12,45,642.5,251.0,1.75,30.0,826.5,792.53,570.21
2016,9,11,13,0,387.0,393.0,1.8,30.0,738.0,699.65,502.57
2016,9,11,13,15,639.5,249.5,1.8,30.0,808.5,750.88,544.49
2016,9,11,13,30,892.0,106.0,1.8,30.0,879.0,786.65,570.54
2016,9,11,13,45,454.5,193.5,1.85,30.0,587.0,517.16,383.48
2016,9,11,14,0,17.0,281.0,1.9,30.0,295.0,281.06,206.0
2016,9,11,14,15,443.5,190.5,1.9,30.0,536.0,468.73,351.43
2016,9,11,14,30,870.0,100.0,1.9,30.0,777.0,632.32,468.84
2016,9,11,14,45,851.5,102.5,1.95,30.0,738.5,585.21,433.15
2016,9,11,15,0,833.0,105.0,2.0,30.0,700.0,537.7,397.81
2016,9,11,15,15,818.5,102.5,2.0,30.0,657.0,484.27,357.18
2016,9,11,15,30,804.0,100.0,2.0,30.0,614.0,433.67,317.36
2016,9,11,15,45,786.5,96.5,2.05,30.0,566.0,381.17,275.12
2016,9,11,16,0,769.0,93.0,2.1,30.0,518.0,329.38,232.31
2016,9,11,16,15,742.5,89.0,2.0,29.5,465.5,275.66,187.77
2016,9,11,16,30,716.0,85.0,1.9,29.0,413.0,224.14,144.87
2016,9,11,16,45,681.0,79.0,1.85,29.0,358.5,168.57,100.19
2016,9,11,17,0,646.0,73.0,1.8,29.0,304.0,119.77,64.3
2016,9,11,17,15,591.5,66.5,1.65,28.0,249.0,73.46,37.97
2016,9,11,17,30,537.0,60.0,1.5,27.0,194.0,41.11,29.43
2016,9,11,17,45,454.0,50.0,1.35,26.5,143.0,35.89,24.82
2016,9,11,18,0,371.0,40.0,1.2,26.0,92.0,30.32,19.61
2016,9,11,18,15,230.0,26.0,1.2,25.5,53.0,20.36,8.98
2016,9,11,18,30,89.0,12.0,1.2,25.0,14.0,11.8,0.0
2016,9,11,18,45,44.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,60.0,8.5,0.6,20.5,11.0,8.36,0.0
2016,9,12,6,30,120.0,17.0,0.6,21.0,22.0,64.03,0.0
2016,9,12,6,45,245.0,32.0,0.6,21.5,63.5,140.6,98.29
2016,9,12,7,0,370.0,47.0,0.6,22.0,105.0,221.23,167.49
2016,9,12,7,15,450.5,57.0,0.7,22.5,157.0,287.74,223.46
2016,9,12,7,30,531.0,67.0,0.8,23.0,209.0,361.28,283.19
2016,9,12,7,45,581.0,74.5,0.95,24.0,263.5,421.61,330.45
2016,9,12,8,0,631.0,82.0,1.1,25.0,318.0,485.1,378.23
2016,9,12,8,15,667.0,87.5,1.25,25.5,372.0,540.02,418.8
2016,9,12,8,30,703.0,93.0,1.4,26.0,426.0,596.06,459.04
2016,9,12,8,45,726.5,98.5,1.55,27.0,477.5,643.87,491.09
2016,9,12,9,0,750.0,104.0,1.7,28.0,529.0,688.86,519.49
2016,9,12,9,15,769.0,107.5,1.7,28.0,576.0,729.57,545.46
2016,9,12,9,30,788.0,111.0,1.7,28.0,623.0,768.81,570.12
2016,9,12,9,45,481.0,228.5,1.7,28.5,547.5,657.48,487.64
2016,9,12,10,0,174.0,346.0,1.7,29.0,472.0,513.46,378.16
2016,9,12,10,15,505.0,234.0,1.7,29.0,625.0,698.45,515.54
2016,9,12,10,30,836.0,122.0,1.7,29.0,778.0,872.88,631.61
2016,9,12,10,45,843.5,123.5,1.75,29.5,806.0,888.17,637.95
2016,9,12,11,0,851.0,125.0,1.8,30.0,834.0,900.42,644.07
2016,9,12,11,15,440.0,235.0,1.85,30.0,602.0,647.83,473.84
2016,9,12,11,30,29.0,345.0,1.9,30.0,370.0,369.97,269.23
2016,9,12,11,45,46.0,379.5,1.95,30.5,420.5,418.09,304.38
2016,9,12,12,0,63.0,414.0,2.0,31.0,471.0,465.26,336.81
2016,9,12,12,15,465.5,271.0,2.0,31.0,688.0,683.4,498.44
2016,9,12,12,30,868.0,128.0,2.0,31.0,905.0,875.72,627.56
2016,9,12,12,45,865.0,129.0,2.05,31.0,899.0,856.04,613.59
2016,9,12,13,0,862.0,130.0,2.1,31.0,893.0,833.53,599.79
2016,9,12,13,15,858.5,129.0,2.1,31.0,879.0,806.0,582.3
2016,9,12,13,30,855.0,128.0,2.1,31.0,865.0,775.92,563.13
2016,9,12,13,45,547.5,265.5,2.15,31.0,733.0,651.03,474.92
2016,9,12,14,0,240.0,403.0,2.2,31.0,601.0,544.59,395.54
2016,9,12,14,15,530.0,264.0,2.2,31.0,680.5,591.76,434.88
2016,9,12,14,30,820.0,125.0,2.2,31.0,760.0,619.04,457.43
2016,9,12,14,45,805.0,124.0,2.2,31.0,722.0,572.35,422.91
2016,9,12,15,0,790.0,123.0,2.2,31.0,684.0,525.18,387.68
2016,9,12,15,15,774.0,120.0,2.2,30.5,641.0,475.5,350.43
2016,9,12,15,30,758.0,117.0,2.2,30.0,598.0,425.97,312.09
2016,9,12,15,45,732.5,114.5,2.2,30.0,549.0,370.65,267.89
2016,9,12,16,0,707.0,112.0,2.2,30.0,500.0,319.73,226.03
2016,9,12,16,15,678.0,107.0,2.1,29.5,448.5,267.61,183.14
2016,9,12,16,30,649.0,102.0,2.0,29.0,397.0,218.05,142.3
2016,9,12,16,45,603.0,96.5,1.9,29.0,342.0,168.24,103.01
2016,9,12,17,0,557.0,91.0,1.8,29.0,287.0,123.42,71.03
2016,9,12,17,15,499.0,81.5,1.65,28.5,233.5,79.81,46.4
2016,9,12,17,30,441.0,72.0,1.5,28.0,180.0,51.88,38.37
2016,9,12,17,45,349.5,59.0,1.35,27.5,130.5,43.78,31.28
2016,9,12,18,0,258.0,46.0,1.2,27.0,81.0,35.21,23.46
2016,9,12,18,15,146.5,27.5,1.2,26.5,45.5,21.47,8.89
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,8.85,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,9.5,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,19.0,48.02,0.0
2016,9,13,6,45,194.0,33.0,0.9,22.5,59.0,123.78,85.56
2016,9,13,7,0,315.0,50.0,1.0,23.0,99.0,200.78,151.74
2016,9,13,7,15,397.0,61.5,1.2,23.5,149.5,265.4,206.34
2016,9,13,7,30,479.0,73.0,1.4,24.0,200.0,340.7,267.89
2016,9,13,7,45,481.0,90.0,1.6,25.0,243.5,379.79,299.1
2016,9,13,8,0,483.0,107.0,1.8,26.0,287.0,420.66,330.16
2016,9,13,8,15,402.5,145.0,1.75,26.5,310.5,431.64,336.21
2016,9,13,8,30,322.0,183.0,1.7,27.0,334.0,426.01,329.3
2016,9,13,8,45,330.5,205.5,1.7,27.5,376.5,467.08,358.1
2016,9,13,9,0,339.0,228.0,1.7,28.0,419.0,507.53,385.44
2016,9,13,9,15,554.0,172.0,1.6,28.0,516.5,630.15,475.54
2016,9,13,9,30,769.0,116.0,1.5,28.0,614.0,757.11,561.53
2016,9,13,9,45,495.0,228.5,1.45,28.5,557.0,667.88,493.27
2016,9,13,10,0,221.0,341.0,1.4,29.0,500.0,547.59,401.7
2016,9,13,10,15,209.5,361.0,1.3,29.0,518.0,560.1,409.38
2016,9,13,10,30,198.0,381.0,1.2,29.0,536.0,571.23,415.03
2016,9,13,10,45,149.5,392.0,1.15,29.5,512.0,538.66,389.57
2016,9,13,11,0,101.0,403.0,1.1,30.0,488.0,498.0,359.02
2016,9,13,11,15,91.5,409.0,1.1,30.0,487.0,493.49,355.51
2016,9,13,11,30,82.0,415.0,1.1,30.0,486.0,488.6,351.53
2016,9,13,11,45,167.0,427.5,1.1,30.5,574.5,579.13,414.25
2016,9,13,12,0,252.0,440.0,1.1,31.0,663.0,665.98,471.73
2016,9,13,12,15,295.5,430.0,1.15,31.0,692.5,686.9,486.01
2016,9,13,12,30,339.0,420.0,1.2,31.0,722.0,705.67,499.46
2016,9,13,12,45,260.5,433.5,1.25,31.0,665.0,642.38,456.23
2016,9,13,13,0,182.0,447.0,1.3,31.0,608.0,580.53,413.93
2016,9,13,13,15,131.0,429.0,1.4,31.0,543.5,515.11,369.74
2016,9,13,13,30,80.0,411.0,1.5,31.0,479.0,453.06,326.87
2016,9,13,13,45,68.0,390.5,1.6,31.0,447.5,420.22,304.69
2016,9,13,14,0,56.0,370.0,1.7,31.0,416.0,388.3,282.68
2016,9,13,14,15,187.5,360.5,1.75,31.0,506.5,458.55,335.34
2016,9,13,14,30,319.0,351.0,1.8,31.0,597.0,516.72,377.43
2016,9,13,14,45,549.0,237.5,1.9,31.0,635.5,525.83,386.58
2016,9,13,15,0,779.0,124.0,2.0,31.0,674.0,517.01,381.28
2016,9,13,15,15,762.5,120.5,2.05,30.5,631.0,467.18,343.87
2016,9,13,15,30,746.0,117.0,2.1,30.0,588.0,417.58,305.59
2016,9,13,15,45,721.0,114.0,2.2,30.0,539.5,362.66,261.84
2016,9,13,16,0,696.0,111.0,2.3,30.0,491.0,312.15,220.35
2016,9,13,16,15,348.0,80.5,2.25,29.5,270.5,155.43,106.66
2016,9,13,16,30,0.0,50.0,2.2,29.0,50.0,48.31,33.12
2016,9,13,16,45,0.0,43.0,2.2,29.0,43.0,41.53,27.88
2016,9,13,17,0,0.0,36.0,2.2,29.0,36.0,34.75,22.5
2016,9,13,17,15,0.0,29.0,2.0,28.5,29.0,27.99,17.1
2016,9,13,17,30,0.0,22.0,1.8,28.0,22.0,21.22,12.43
2016,9,13,17,45,0.0,15.5,1.65,27.5,15.5,14.94,6.99
2016,9,13,18,0,0.0,9.0,1.5,27.0,9.0,8.67,1.51
2016,9,13,18,15,0.0,5.0,1.5,26.5,5.0,4.82,0.0
2016,9,13,18,30,0.0,1.0,1.5,26.0,1.0,0.98,0.0
2016,9,13,18,45,0.0,0.5,1.5,26.0,0.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,108.71,74.16
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,192.25,144.77
2016,9,14,7,15,375.5,62.5,1.45,24.5,144.5,256.22,198.61
2016,9,14,7,30,456.0,75.0,1.5,25.0,194.0,330.34,258.94
2016,9,14,7,45,513.0,83.0,1.55,25.5,247.5,391.59,307.56
2016,9,14,8,0,570.0,91.0,1.6,26.0,301.0,456.63,357.32
2016,9,14,8,15,608.5,97.5,1.7,26.5,354.0,511.59,398.07
2016,9,14,8,30,647.0,104.0,1.8,27.0,407.0,567.94,438.66
2016,9,14,8,45,415.5,177.0,1.95,27.5,380.5,503.4,386.38
2016,9,14,9,0,184.0,250.0,2.1,28.0,354.0,407.73,310.41
2016,9,14,9,15,462.0,186.5,2.2,28.0,477.5,573.48,437.4
2016,9,14,9,30,740.0,123.0,2.3,28.0,601.0,739.56,556.0
2016,9,14,9,45,455.0,233.0,2.45,28.5,533.5,638.34,478.26
2016,9,14,10,0,170.0,343.0,2.6,29.0,466.0,505.96,376.05
2016,9,14,10,15,89.5,278.5,2.65,29.0,343.5,360.29,269.71
2016,9,14,10,30,9.0,214.0,2.7,29.0,221.0,217.76,161.72
2016,9,14,10,45,16.0,262.0,2.8,29.5,275.0,271.73,201.84
2016,9,14,11,0,23.0,310.0,2.9,30.0,329.0,325.61,240.7
2016,9,14,11,15,29.5,335.5,2.95,30.0,361.0,362.22,266.99
2016,9,14,11,30,36.0,361.0,3.0,30.0,393.0,392.22,288.39
2016,9,14,11,45,18.0,236.5,3.1,30.5,252.5,249.64,183.87
2016,9,14,12,0,0.0,112.0,3.2,31.0,112.0,108.65,77.78
2016,9,14,12,15,9.0,209.0,3.25,31.0,217.0,210.81,155.0
2016,9,14,12,30,18.0,306.0,3.3,31.0,322.0,312.33,229.55
2016,9,14,12,45,425.5,221.5,3.35,31.0,596.0,575.63,430.2
2016,9,14,13,0,833.0,137.0,3.4,31.0,870.0,810.5,594.92
2016,9,14,13,15,468.5,278.5,3.4,31.0,690.0,637.31,469.64
2016,9,14,13,30,104.0,420.0,3.4,31.0,510.0,479.18,349.86
2016,9,14,13,45,462.0,275.0,3.4,31.0,655.0,593.79,440.48
2016,9,14,14,0,820.0,130.0,3.4,31.0,800.0,685.49,510.34
2016,9,14,14,15,811.5,128.0,3.4,31.0,770.5,644.9,480.44
2016,9,14,14,30,803.0,126.0,3.4,31.0,741.0,602.89,449.7
2016,9,14,14,45,793.5,122.0,3.45,31.0,705.0,557.26,415.83
2016,9,14,15,0,784.0,118.0,3.5,31.0,669.0,510.74,380.4
2016,9,14,15,15,768.5,115.0,3.45,30.5,626.5,461.63,342.64
2016,9,14,15,30,753.0,112.0,3.4,30.0,584.0,412.64,303.85
2016,9,14,15,45,552.5,162.5,3.35,30.0,493.5,341.58,249.23
2016,9,14,16,0,352.0,213.0,3.3,30.0,403.0,294.58,214.53
2016,9,14,16,15,508.5,152.0,3.15,29.5,395.0,257.45,180.24
2016,9,14,16,30,665.0,91.0,3.0,29.0,387.0,205.73,132.06
2016,9,14,16,45,633.5,83.0,2.9,29.0,334.5,155.37,91.82
2016,9,14,17,0,602.0,75.0,2.8,29.0,282.0,108.29,58.19
2016,9,14,17,15,544.5,67.5,2.45,28.5,228.5,64.26,35.24
2016,9,14,17,30,487.0,60.0,2.1,28.0,175.0,42.01,30.01
2016,9,14,17,45,403.0,48.5,1.8,27.5,126.0,35.43,24.2
2016,9,14,18,0,319.0,37.0,1.5,27.0,77.0,28.38,17.65
2016,9,14,18,15,159.5,18.5,1.45,26.5,38.5,13.91,1.98
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,17.87,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,46.5,83.22,55.46
2016,9,15,7,0,157.0,59.0,1.5,24.0,82.0,141.88,106.35
2016,9,15,7,15,220.0,81.0,1.4,24.5,129.5,201.7,156.12
2016,9,15,7,30,283.0,103.0,1.3,25.0,177.0,267.2,209.23
2016,9,15,7,45,336.0,120.0,1.2,25.5,228.5,326.44,255.82
2016,9,15,8,0,389.0,137.0,1.1,26.0,280.0,397.51,309.4
2016,9,15,8,15,428.5,150.0,1.1,26.5,331.0,452.01,349.17
2016,9,15,8,30,468.0,163.0,1.1,27.0,382.0,508.51,389.19
2016,9,15,8,45,363.5,202.0,1.1,27.5,384.0,485.1,368.61
2016,9,15,9,0,259.0,241.0,1.1,28.0,386.0,461.21,347.69
2016,9,15,9,15,421.5,218.5,1.2,28.5,479.0,575.92,431.42
2016,9,15,9,30,584.0,196.0,1.3,29.0,572.0,691.35,511.77
2016,9,15,9,45,405.0,266.5,1.45,29.5,536.0,631.55,464.7
2016,9,15,10,0,226.0,337.0,1.6,30.0,500.0,546.37,400.85
2016,9,15,10,15,160.0,353.0,1.7,30.0,471.0,507.72,372.38
2016,9,15,10,30,94.0,369.0,1.8,30.0,442.0,458.87,336.1
2016,9,15,10,45,377.5,299.0,1.95,30.5,608.5,656.19,480.61
2016,9,15,11,0,661.0,229.0,2.1,31.0,775.0,838.52,606.42
2016,9,15,11,15,668.0,231.5,2.15,31.0,794.5,846.19,609.65
2016,9,15,11,30,675.0,234.0,2.2,31.0,814.0,851.21,612.79
2016,9,15,11,45,352.0,293.0,2.3,31.5,596.0,616.03,448.45
2016,9,15,12,0,29.0,352.0,2.4,32.0,378.0,372.84,269.96
2016,9,15,12,15,53.0,388.0,2.45,32.0,435.5,427.07,309.9
2016,9,15,12,30,77.0,424.0,2.5,32.0,493.0,479.76,347.04
2016,9,15,12,45,44.0,330.0,2.55,32.0,369.5,357.4,260.3
2016,9,15,13,0,11.0,236.0,2.6,32.0,246.0,237.1,173.01
2016,9,15,13,15,90.5,332.0,2.6,32.0,409.5,390.73,286.62
2016,9,15,13,30,170.0,428.0,2.6,32.0,573.0,534.93,388.34
2016,9,15,13,45,408.0,330.5,2.6,32.0,666.0,604.54,441.51
2016,9,15,14,0,646.0,233.0,2.6,32.0,759.0,658.47,482.52
2016,9,15,14,15,634.5,229.0,2.6,32.0,730.0,619.76,454.75
2016,9,15,14,30,623.0,225.0,2.6,32.0,701.0,580.44,426.66
2016,9,15,14,45,634.0,206.5,2.65,32.0,669.5,539.98,397.68
2016,9,15,15,0,645.0,188.0,2.7,32.0,638.0,497.33,366.26
2016,9,15,15,15,626.0,182.0,2.7,31.5,596.0,450.0,330.92
2016,9,15,15,30,607.0,176.0,2.7,31.0,554.0,403.51,295.24
2016,9,15,15,45,588.0,166.5,2.75,31.0,508.0,354.92,256.67
2016,9,15,16,0,569.0,157.0,2.8,31.0,462.0,307.77,218.44
2016,9,15,16,15,536.5,148.0,2.65,30.5,411.5,258.7,179.04
2016,9,15,16,30,504.0,139.0,2.5,30.0,361.0,212.69,142.33
2016,9,15,16,45,472.5,124.5,2.45,30.0,310.5,165.53,105.84
2016,9,15,17,0,441.0,110.0,2.4,30.0,260.0,121.75,75.01
2016,9,15,17,15,382.5,96.0,2.1,29.0,209.0,81.14,52.85
2016,9,15,17,30,324.0,82.0,1.8,28.0,158.0,60.3,45.38
2016,9,15,17,45,254.0,63.0,1.55,27.5,112.0,47.54,34.27
2016,9,15,18,0,184.0,44.0,1.3,27.0,66.0,34.02,22.12
2016,9,15,18,15,92.0,22.0,1.25,26.5,33.0,18.5,2.55
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,35.08,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,119.33,79.98
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,194.37,145.64
2016,9,16,7,15,390.5,59.5,0.9,24.5,143.5,257.89,198.79
2016,9,16,7,30,472.0,71.0,0.7,25.0,193.0,332.08,258.06
2016,9,16,7,45,528.0,79.5,0.5,26.0,247.0,393.72,304.45
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,459.07,350.66
2016,9,16,8,15,622.0,94.0,0.4,27.5,354.0,513.48,389.83
2016,9,16,8,30,660.0,100.0,0.5,28.0,407.0,569.21,428.83
2016,9,16,8,45,686.5,105.5,0.6,28.5,457.5,617.16,461.34
2016,9,16,9,0,713.0,111.0,0.7,29.0,508.0,664.84,492.48
2016,9,16,9,15,733.5,115.0,0.7,29.0,555.0,705.57,517.65
2016,9,16,9,30,754.0,119.0,0.7,29.0,602.0,742.69,540.16
2016,9,16,9,45,769.0,122.0,0.7,29.5,643.5,775.06,558.26
2016,9,16,10,0,784.0,125.0,0.7,30.0,685.0,805.34,574.83
2016,9,16,10,15,795.0,127.5,0.7,30.5,720.0,829.31,587.29
2016,9,16,10,30,806.0,130.0,0.7,31.0,755.0,850.65,598.11
2016,9,16,10,45,512.0,268.0,0.7,31.5,670.0,741.61,523.35
2016,9,16,11,0,218.0,406.0,0.7,32.0,585.0,610.65,429.66
2016,9,16,11,15,524.5,271.5,0.7,32.0,717.0,755.11,532.82
2016,9,16,11,30,831.0,137.0,0.7,32.0,849.0,886.54,615.95
2016,9,16,11,45,525.0,289.0,0.75,32.0,741.0,763.72,534.45
2016,9,16,12,0,219.0,441.0,0.8,32.0,633.0,631.53,442.21
2016,9,16,12,15,541.0,282.5,0.85,32.0,759.0,753.25,531.96
2016,9,16,12,30,863.0,124.0,0.9,32.0,885.0,855.62,599.3
2016,9,16,12,45,861.0,124.0,1.0,32.5,879.0,835.67,585.97
2016,9,16,13,0,859.0,124.0,1.1,33.0,873.0,812.87,572.23
2016,9,16,13,15,577.5,265.0,1.15,33.0,765.5,705.22,500.43
2016,9,16,13,30,296.0,406.0,1.2,33.0,658.0,607.08,430.08
2016,9,16,13,45,569.0,262.5,1.25,33.0,729.5,654.7,469.4
2016,9,16,14,0,842.0,119.0,1.3,33.0,801.0,684.62,494.33
2016,9,16,14,15,833.5,117.5,1.4,33.0,771.0,644.14,466.72
2016,9,16,14,30,825.0,116.0,1.5,33.0,741.0,600.0,436.44
2016,9,16,14,45,807.5,116.5,1.6,33.0,703.0,553.15,403.19
2016,9,16,15,0,790.0,117.0,1.7,33.0,665.0,506.04,368.68
2016,9,16,15,15,774.0,114.0,1.75,32.5,622.0,456.45,331.85
2016,9,16,15,30,758.0,111.0,1.8,32.0,579.0,407.03,293.84
2016,9,16,15,45,738.0,106.5,1.85,32.0,531.5,355.24,252.4
2016,9,16,16,0,718.0,102.0,1.9,32.0,484.0,301.35,208.48
2016,9,16,16,15,688.5,97.0,1.85,31.5,432.0,248.94,165.65
2016,9,16,16,30,659.0,92.0,1.8,31.0,380.0,199.14,125.15
2016,9,16,16,45,619.5,85.5,1.75,31.0,326.5,149.54,86.86
2016,9,16,17,0,580.0,79.0,1.7,31.0,273.0,104.15,56.17
2016,9,16,17,15,520.0,70.5,1.55,30.0,219.5,61.02,35.53
2016,9,16,17,30,460.0,62.0,1.4,29.0,166.0,44.47,31.9
2016,9,16,17,45,371.0,49.5,1.25,28.5,118.0,37.03,25.33
2016,9,16,18,0,282.0,37.0,1.1,28.0,70.0,29.07,17.87
2016,9,16,18,15,141.0,18.5,1.1,27.5,35.0,14.37,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,6.5,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,13.0,1.4,23.0,17.0,41.03,0.0
2016,9,17,6,45,220.0,28.5,1.7,23.5,55.5,125.76,83.47
2016,9,17,7,0,344.0,44.0,2.0,24.0,94.0,204.02,153.06
2016,9,17,7,15,426.0,54.5,1.85,24.5,144.5,269.53,208.68
2016,9,17,7,30,508.0,65.0,1.7,25.0,195.0,342.28,268.19
2016,9,17,7,45,559.0,73.0,1.55,26.0,248.5,402.02,314.86
2016,9,17,8,0,610.0,81.0,1.4,27.0,302.0,465.04,361.62
2016,9,17,8,15,647.0,87.0,1.15,27.5,355.5,519.74,400.17
2016,9,17,8,30,684.0,93.0,0.9,28.0,409.0,575.66,437.36
2016,9,17,8,45,706.5,99.0,0.65,29.0,459.0,622.16,464.71
2016,9,17,9,0,729.0,105.0,0.4,30.0,509.0,668.06,488.93
2016,9,17,9,15,749.0,108.5,0.45,30.0,556.0,706.07,512.57
2016,9,17,9,30,769.0,112.0,0.5,30.0,603.0,745.04,536.72
2016,9,17,9,45,778.5,117.5,0.55,30.5,643.0,775.92,554.36
2016,9,17,10,0,788.0,123.0,0.6,31.0,683.0,804.39,570.43
2016,9,17,10,15,533.5,243.0,0.7,31.0,630.5,725.33,516.83
2016,9,17,10,30,279.0,363.0,0.8,31.0,578.0,627.71,447.01
2016,9,17,10,45,317.0,367.5,0.9,31.5,620.0,665.42,473.02
2016,9,17,11,0,355.0,372.0,1.0,32.0,662.0,702.44,496.94
2016,9,17,11,15,341.0,386.5,1.05,32.0,671.0,702.42,496.0
2016,9,17,11,30,327.0,401.0,1.1,32.0,680.0,700.78,494.44
2016,9,17,11,45,338.0,405.0,1.15,32.5,697.0,709.13,499.16
2016,9,17,12,0,349.0,409.0,1.2,33.0,714.0,715.94,502.8
2016,9,17,12,15,336.5,413.5,1.2,33.0,708.0,701.4,492.81
2016,9,17,12,30,324.0,418.0,1.2,33.0,702.0,685.87,482.4
2016,9,17,12,45,578.0,279.0,1.3,33.0,782.5,752.16,533.63
2016,9,17,13,0,832.0,140.0,1.4,33.0,863.0,804.48,571.34
2016,9,17,13,15,555.5,274.5,1.45,33.0,754.0,695.15,496.13
2016,9,17,13,30,279.0,409.0,1.5,33.0,645.0,595.96,424.43
2016,9,17,13,45,259.5,400.5,1.55,33.0,615.5,561.24,401.84
2016,9,17,14,0,240.0,392.0,1.6,33.0,586.0,529.07,380.18
2016,9,17,14,15,146.0,361.0,1.6,33.0,478.0,429.01,310.18
2016,9,17,14,30,52.0,330.0,1.6,33.0,370.0,339.24,246.25
2016,9,17,14,45,398.5,233.5,1.65,33.0,510.5,429.94,315.48
2016,9,17,15,0,745.0,137.0,1.7,33.0,651.0,495.71,361.74
2016,9,17,15,15,727.0,133.5,1.7,33.0,608.0,446.56,323.77
2016,9,17,15,30,709.0,130.0,1.7,33.0,565.0,397.88,285.85
2016,9,17,15,45,685.0,125.0,1.75,33.0,517.0,346.49,245.2
2016,9,17,16,0,661.0,120.0,1.8,33.0,469.0,296.72,204.93
2016,9,17,16,15,629.0,114.0,1.75,32.5,417.5,245.99,164.1
2016,9,17,16,30,597.0,108.0,1.7,32.0,366.0,198.27,125.99
2016,9,17,16,45,554.5,99.5,1.65,32.0,313.0,150.22,89.68
2016,9,17,17,0,512.0,91.0,1.6,32.0,260.0,106.86,61.0
2016,9,17,17,15,450.0,80.5,1.45,31.0,208.0,66.16,41.79
2016,9,17,17,30,388.0,70.0,1.3,30.0,156.0,51.26,37.38
2016,9,17,17,45,298.5,54.5,1.2,29.5,109.0,41.01,28.45
2016,9,17,18,0,209.0,39.0,1.1,29.0,62.0,30.18,18.48
2016,9,17,18,15,104.5,19.5,1.15,28.5,31.0,15.29,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,22.5,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,45.0,12.0,1.6,24.0,14.0,24.96,0.0
2016,9,18,6,45,151.0,31.0,1.8,24.5,50.5,105.53,68.66
2016,9,18,7,0,257.0,50.0,2.0,25.0,87.0,175.43,130.82
2016,9,18,7,15,340.0,64.0,2.0,25.5,136.0,239.61,184.82
2016,9,18,7,30,423.0,78.0,2.0,26.0,185.0,311.69,243.79
2016,9,18,7,45,481.5,87.5,2.0,26.5,238.0,372.3,292.21
2016,9,18,8,0,540.0,97.0,2.0,27.0,291.0,440.78,344.78
2016,9,18,8,15,580.0,104.0,2.0,27.0,344.0,495.62,386.17
2016,9,18,8,30,620.0,111.0,2.0,27.0,397.0,551.97,427.53
2016,9,18,8,45,649.0,116.5,2.0,27.5,447.0,600.03,460.87
2016,9,18,9,0,678.0,122.0,2.0,28.0,497.0,648.05,493.3
2016,9,18,9,15,699.5,126.5,1.9,28.5,543.5,688.8,518.61
2016,9,18,9,30,721.0,131.0,1.8,29.0,590.0,728.4,542.22
2016,9,18,9,45,735.5,135.5,1.75,29.5,630.5,760.83,560.88
2016,9,18,10,0,750.0,140.0,1.7,30.0,671.0,788.59,576.21
2016,9,18,10,15,762.0,142.5,1.6,30.0,706.0,812.59,589.61
2016,9,18,10,30,774.0,145.0,1.5,30.0,741.0,834.07,601.26
2016,9,18,10,45,782.0,147.5,1.4,30.5,768.0,849.35,607.61
2016,9,18,11,0,790.0,150.0,1.3,31.0,795.0,861.75,612.12
2016,9,18,11,15,795.5,151.5,1.15,31.0,815.0,867.91,613.24
2016,9,18,11,30,801.0,153.0,1.0,31.0,835.0,871.03,612.44
2016,9,18,11,45,833.5,135.5,0.85,31.5,853.0,872.02,609.07
2016,9,18,12,0,866.0,118.0,0.7,32.0,871.0,873.84,606.17
2016,9,18,12,15,866.5,118.0,0.6,32.0,874.0,861.94,596.96
2016,9,18,12,30,867.0,118.0,0.5,32.0,877.0,846.93,586.13
2016,9,18,12,45,670.0,234.0,0.4,32.0,818.0,782.11,543.45
2016,9,18,13,0,473.0,350.0,0.3,32.0,759.0,717.17,496.47
2016,9,18,13,15,504.0,334.0,0.35,32.0,763.5,709.45,493.75
2016,9,18,13,30,535.0,318.0,0.4,32.0,768.0,698.63,488.19
2016,9,18,13,45,694.0,214.5,0.45,32.5,781.5,693.02,488.15
2016,9,18,14,0,853.0,111.0,0.5,33.0,795.0,677.66,480.99
2016,9,18,14,15,844.5,109.0,0.55,33.0,765.0,636.28,453.69
2016,9,18,14,30,836.0,107.0,0.6,33.0,735.0,593.37,424.8
2016,9,18,14,45,623.5,192.5,0.7,33.0,647.5,513.15,368.22
2016,9,18,15,0,411.0,278.0,0.8,33.0,560.0,455.63,326.93
2016,9,18,15,15,514.0,222.0,0.85,32.5,551.0,426.98,307.2
2016,9,18,15,30,617.0,166.0,0.9,32.0,542.0,390.18,279.36
2016,9,18,15,45,600.5,154.0,0.95,32.0,494.5,339.87,240.41
2016,9,18,16,0,584.0,142.0,1.0,32.0,447.0,290.61,201.38
2016,9,18,16,15,627.5,114.0,1.0,31.5,410.0,242.67,161.21
2016,9,18,16,30,671.0,86.0,1.0,31.0,373.0,189.96,116.71
2016,9,18,16,45,630.0,80.0,1.0,31.0,319.0,140.26,79.12
2016,9,18,17,0,589.0,74.0,1.0,31.0,265.0,94.92,49.75
2016,9,18,17,15,526.0,66.0,0.95,30.5,212.0,52.18,31.56
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,41.55,29.27
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,34.41,22.94
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,26.77,15.58
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,13.29,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,31.09,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,118.48,76.16
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,200.34,149.29
2016,9,19,7,15,428.5,53.0,2.55,25.5,143.0,267.19,206.19
2016,9,19,7,30,516.0,63.0,2.6,26.0,194.0,341.79,267.74
2016,9,19,7,45,578.0,69.0,2.65,27.0,249.0,405.2,318.24
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,472.81,369.89
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.0,527.33,410.18
2016,9,19,8,30,714.0,85.0,2.5,29.0,412.0,580.87,448.35
2016,9,19,8,45,740.5,88.5,2.45,29.5,463.5,628.4,480.79
2016,9,19,9,0,767.0,92.0,2.4,30.0,515.0,675.47,510.91
2016,9,19,9,15,786.0,95.5,2.25,30.5,562.0,716.03,535.25
2016,9,19,9,30,805.0,99.0,2.1,31.0,609.0,755.05,557.91
2016,9,19,9,45,819.0,101.5,2.0,31.5,650.5,787.05,575.69
2016,9,19,10,0,833.0,104.0,1.9,32.0,692.0,812.37,588.79
2016,9,19,10,15,843.5,105.5,1.85,32.0,727.0,835.62,602.08
2016,9,19,10,30,854.0,107.0,1.8,32.0,762.0,856.12,613.56
2016,9,19,10,45,862.5,108.0,1.8,32.5,790.0,871.42,620.98
2016,9,19,11,0,871.0,109.0,1.8,33.0,818.0,883.63,626.53
2016,9,19,11,15,875.5,110.0,1.9,33.0,837.5,889.11,630.24
2016,9,19,11,30,880.0,111.0,2.0,33.0,857.0,891.31,632.03
2016,9,19,11,45,884.5,110.0,2.1,33.5,869.0,888.17,629.25
2016,9,19,12,0,889.0,109.0,2.2,34.0,881.0,881.71,624.51
2016,9,19,12,15,890.0,109.5,2.25,34.0,883.5,870.45,617.66
2016,9,19,12,30,891.0,110.0,2.3,34.0,886.0,855.97,608.86
2016,9,19,12,45,889.5,109.5,2.4,34.5,880.5,835.3,595.28
