Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,0,888.0,109.0,2.5,35.0,875.0,811.67,579.82
2016,9,19,13,15,884.5,108.0,2.55,35.0,860.0,783.17,562.02
2016,9,19,13,30,881.0,107.0,2.6,35.0,845.0,752.05,542.41
2016,9,19,13,45,875.5,106.0,2.7,35.0,822.5,717.04,520.33
2016,9,19,14,0,870.0,105.0,2.8,35.0,800.0,679.84,495.78
2016,9,19,14,15,861.5,103.5,2.85,34.5,769.5,638.27,467.53
2016,9,19,14,30,853.0,102.0,2.9,34.0,739.0,595.12,437.34
2016,9,19,14,45,841.0,100.0,2.95,34.0,701.0,548.25,402.73
2016,9,19,15,0,829.0,98.0,3.0,34.0,663.0,500.53,366.55
2016,9,19,15,15,813.5,95.5,3.0,34.0,619.5,446.82,324.99
2016,9,19,15,30,798.0,93.0,3.0,34.0,576.0,396.22,284.53
2016,9,19,15,45,776.0,90.0,3.0,34.0,527.0,343.24,241.39
2016,9,19,16,0,754.0,87.0,3.0,34.0,478.0,291.49,198.42
2016,9,19,16,15,724.5,83.0,2.85,33.5,425.5,238.6,154.89
2016,9,19,16,30,695.0,79.0,2.7,33.0,373.0,185.14,111.69
2016,9,19,16,45,653.5,73.5,2.55,32.5,318.5,134.65,73.76
2016,9,19,17,0,612.0,68.0,2.4,32.0,264.0,88.53,44.59
2016,9,19,17,15,549.0,60.5,2.2,31.0,210.5,45.16,32.31
2016,9,19,17,30,486.0,53.0,2.0,30.0,157.0,37.43,25.79
2016,9,19,17,45,384.0,42.5,1.8,29.5,108.5,31.46,20.44
2016,9,19,18,0,282.0,32.0,1.6,29.0,60.0,25.12,14.02
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.0,12.59,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,37.5,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,75.0,12.0,1.6,23.0,14.0,33.45,0.0
2016,9,20,6,45,213.5,27.5,1.85,23.5,53.0,120.88,76.74
2016,9,20,7,0,352.0,43.0,2.1,24.0,92.0,203.89,152.09
2016,9,20,7,15,439.0,53.0,2.0,24.5,143.5,270.91,209.2
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,345.57,270.57
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.0,408.22,320.1
2016,9,20,8,0,646.0,75.0,1.8,27.0,305.0,474.85,370.39
2016,9,20,8,15,683.0,80.0,1.7,27.5,359.5,529.49,410.2
2016,9,20,8,30,720.0,85.0,1.6,28.0,414.0,583.12,447.75
2016,9,20,8,45,747.0,89.0,1.5,29.0,465.5,631.67,479.07
2016,9,20,9,0,774.0,93.0,1.4,30.0,517.0,679.77,507.66
2016,9,20,9,15,793.5,96.0,1.45,30.5,564.5,720.25,532.49
2016,9,20,9,30,813.0,99.0,1.5,31.0,612.0,759.18,555.97
2016,9,20,9,45,826.0,102.0,1.55,31.5,653.5,791.02,574.5
2016,9,20,10,0,839.0,105.0,1.6,32.0,695.0,816.08,588.53
2016,9,20,10,15,849.5,107.0,1.65,32.0,730.5,839.86,602.97
2016,9,20,10,30,860.0,109.0,1.7,32.0,766.0,860.85,615.66
2016,9,20,10,45,866.5,111.0,1.8,32.5,793.5,875.39,623.57
2016,9,20,11,0,873.0,113.0,1.9,33.0,821.0,886.78,629.61
2016,9,20,11,15,877.5,114.0,1.9,33.0,841.0,892.13,632.23
2016,9,20,11,30,882.0,115.0,1.9,33.0,861.0,894.2,632.96
2016,9,20,11,45,888.5,113.0,1.95,33.5,873.0,891.64,630.13
2016,9,20,12,0,895.0,111.0,2.0,34.0,885.0,885.75,625.36
2016,9,20,12,15,895.5,111.0,2.0,34.0,887.5,873.39,617.44
2016,9,20,12,30,896.0,111.0,2.0,34.0,890.0,857.81,607.62
2016,9,20,12,45,894.0,111.0,2.0,34.5,883.5,837.05,593.37
2016,9,20,13,0,892.0,111.0,2.0,35.0,877.0,813.32,577.35
2016,9,20,13,15,888.5,110.5,2.0,35.0,862.5,785.11,559.66
2016,9,20,13,30,885.0,110.0,2.0,35.0,848.0,754.26,540.23
2016,9,20,13,45,878.5,109.0,2.05,35.0,824.5,718.35,517.7
2016,9,20,14,0,872.0,108.0,2.1,35.0,801.0,680.31,492.51
2016,9,20,14,15,863.0,106.5,2.05,35.0,770.0,638.31,462.92
2016,9,20,14,30,854.0,105.0,2.0,35.0,739.0,594.76,431.63
2016,9,20,14,45,826.0,110.5,2.0,35.0,698.0,543.42,394.31
2016,9,20,15,0,798.0,116.0,2.0,35.0,657.0,495.03,358.12
2016,9,20,15,15,574.5,181.5,2.0,34.5,557.5,412.75,298.07
2016,9,20,15,30,351.0,247.0,2.0,34.0,458.0,355.12,256.52
2016,9,20,15,45,532.5,174.5,2.0,34.0,464.0,329.56,233.67
2016,9,20,16,0,714.0,102.0,2.0,34.0,470.0,286.78,194.65
2016,9,20,16,15,682.5,97.0,1.9,33.5,417.5,234.56,152.29
2016,9,20,16,30,651.0,92.0,1.8,33.0,365.0,185.2,112.93
2016,9,20,16,45,604.0,85.5,1.7,32.5,310.5,135.84,76.71
2016,9,20,17,0,557.0,79.0,1.6,32.0,256.0,91.61,49.52
2016,9,20,17,15,491.5,69.5,1.45,31.0,202.5,50.03,36.35
2016,9,20,17,30,426.0,60.0,1.3,30.0,149.0,44.11,31.34
2016,9,20,17,45,322.5,46.5,1.15,29.5,102.0,35.04,23.34
2016,9,20,18,0,219.0,33.0,1.0,29.0,55.0,25.6,14.09
2016,9,20,18,15,109.5,16.5,1.0,28.5,27.5,16.22,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,17.74,0.0
2016,9,21,6,45,134.0,30.0,0.8,23.5,47.0,96.82,59.87
2016,9,21,7,0,237.0,51.0,0.9,24.0,84.0,167.74,124.42
2016,9,21,7,15,319.0,67.0,0.95,24.5,133.5,232.18,178.32
2016,9,21,7,30,401.0,83.0,1.0,25.0,183.0,304.4,236.97
2016,9,21,7,45,470.0,92.0,1.1,26.0,237.5,368.45,287.31
2016,9,21,8,0,539.0,101.0,1.2,27.0,292.0,440.73,341.85
2016,9,21,8,15,379.0,145.0,1.2,27.5,290.5,409.92,316.39
2016,9,21,8,30,219.0,189.0,1.2,28.0,289.0,351.84,270.11
2016,9,21,8,45,456.5,157.0,1.25,28.5,396.5,502.66,384.04
2016,9,21,9,0,694.0,125.0,1.3,29.0,504.0,657.83,494.49
2016,9,21,9,15,716.0,130.0,1.35,29.0,551.5,699.67,521.12
2016,9,21,9,30,738.0,135.0,1.4,29.0,599.0,740.31,547.13
2016,9,21,9,45,378.0,193.0,1.45,29.5,431.5,524.09,391.58
2016,9,21,10,0,18.0,251.0,1.5,30.0,264.0,263.56,194.53
2016,9,21,10,15,14.0,237.0,1.55,30.5,247.0,245.41,181.34
2016,9,21,10,30,10.0,223.0,1.6,31.0,230.0,227.49,167.44
2016,9,21,10,45,32.5,293.0,1.65,31.5,319.0,323.27,237.28
2016,9,21,11,0,55.0,363.0,1.7,32.0,408.0,413.78,300.75
2016,9,21,11,15,185.5,380.5,1.8,32.0,536.0,549.75,398.29
2016,9,21,11,30,316.0,398.0,1.9,32.0,664.0,683.39,490.42
2016,9,21,11,45,600.0,260.5,2.0,32.5,774.5,791.84,568.48
2016,9,21,12,0,884.0,123.0,2.1,33.0,885.0,885.09,629.46
2016,9,21,12,15,610.0,265.0,2.2,33.0,791.0,784.74,561.83
2016,9,21,12,30,336.0,407.0,2.3,33.0,697.0,679.89,485.84
2016,9,21,12,45,611.0,264.0,2.4,33.0,788.0,755.45,545.0
2016,9,21,13,0,886.0,121.0,2.5,33.0,879.0,814.74,587.47
2016,9,21,13,15,882.5,120.5,2.55,33.0,864.5,786.56,569.08
2016,9,21,13,30,879.0,120.0,2.6,33.0,850.0,755.75,549.56
2016,9,21,13,45,874.5,118.0,2.65,33.5,827.0,720.37,525.75
2016,9,21,14,0,870.0,116.0,2.7,34.0,804.0,682.76,498.84
2016,9,21,14,15,861.5,114.0,2.75,33.5,773.0,640.6,470.1
2016,9,21,14,30,853.0,112.0,2.8,33.0,742.0,596.87,439.39
2016,9,21,14,45,842.5,109.0,2.85,33.0,704.5,547.15,402.72
2016,9,21,15,0,832.0,106.0,2.9,33.0,667.0,498.79,365.91
2016,9,21,15,15,816.0,103.5,2.9,32.5,622.5,447.8,326.68
2016,9,21,15,30,800.0,101.0,2.9,32.0,578.0,396.91,286.28
2016,9,21,15,45,780.5,96.5,2.9,32.0,529.0,343.41,242.36
2016,9,21,16,0,761.0,92.0,2.9,32.0,480.0,290.91,198.43
2016,9,21,16,15,731.0,87.5,2.8,31.5,426.5,237.3,154.15
2016,9,21,16,30,701.0,83.0,2.7,31.0,373.0,182.88,110.23
2016,9,21,16,45,660.5,76.5,2.6,31.0,318.0,131.66,71.97
2016,9,21,17,0,620.0,70.0,2.5,31.0,263.0,84.73,43.28
2016,9,21,17,15,555.5,62.0,2.2,30.0,208.5,42.32,30.05
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,38.96,27.15
2016,9,21,17,45,388.5,42.0,1.65,28.0,105.0,31.63,20.62
2016,9,21,18,0,286.0,30.0,1.4,27.0,56.0,23.79,12.45
2016,9,21,18,15,143.0,15.0,1.4,26.5,28.0,14.74,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,57.0,10.0,1.1,21.0,11.0,26.08,0.0
2016,9,22,6,45,172.5,28.0,1.35,21.5,48.5,106.22,64.91
2016,9,22,7,0,288.0,46.0,1.6,22.0,86.0,180.7,135.09
2016,9,22,7,15,372.0,59.5,1.5,22.5,136.0,245.46,190.34
2016,9,22,7,30,456.0,73.0,1.4,23.0,186.0,320.15,251.75
2016,9,22,7,45,509.0,84.0,1.3,24.0,239.0,381.46,300.11
2016,9,22,8,0,562.0,95.0,1.2,25.0,292.0,446.18,348.72
2016,9,22,8,15,601.5,102.0,1.3,26.0,345.5,501.13,388.9
2016,9,22,8,30,641.0,109.0,1.4,27.0,399.0,557.45,428.69
2016,9,22,8,45,667.0,116.0,1.5,28.0,449.5,605.41,461.15
2016,9,22,9,0,693.0,123.0,1.6,29.0,500.0,653.03,492.47
2016,9,22,9,15,714.5,127.5,1.7,29.5,546.5,693.8,518.97
2016,9,22,9,30,736.0,132.0,1.8,30.0,593.0,733.34,543.75
2016,9,22,9,45,750.5,136.5,1.95,30.5,634.0,765.71,563.83
2016,9,22,10,0,765.0,141.0,2.1,31.0,675.0,793.3,580.64
2016,9,22,10,15,776.5,143.5,2.15,31.0,709.5,816.73,595.12
2016,9,22,10,30,788.0,146.0,2.2,31.0,744.0,837.56,607.96
2016,9,22,10,45,796.0,148.5,2.25,31.5,771.0,852.6,615.85
2016,9,22,11,0,804.0,151.0,2.3,32.0,798.0,864.68,621.94
2016,9,22,11,15,520.0,283.0,2.35,32.0,705.5,752.15,543.43
2016,9,22,11,30,236.0,415.0,2.4,32.0,613.0,624.86,450.13
2016,9,22,11,45,525.0,286.5,2.5,32.5,734.5,749.82,542.68
2016,9,22,12,0,814.0,158.0,2.6,33.0,856.0,859.97,617.65
2016,9,22,12,15,814.0,158.0,2.65,33.0,858.0,847.22,608.65
2016,9,22,12,30,814.0,158.0,2.7,33.0,860.0,831.53,598.82
2016,9,22,12,45,619.0,258.5,2.8,33.0,790.0,754.18,545.52
2016,9,22,13,0,424.0,359.0,2.9,33.0,720.0,679.62,490.94
2016,9,22,13,15,610.5,258.5,2.95,33.0,768.0,709.92,516.84
2016,9,22,13,30,797.0,158.0,3.0,33.0,816.0,728.8,533.68
2016,9,22,13,45,786.5,157.5,3.1,33.0,792.0,692.61,508.57
2016,9,22,14,0,776.0,157.0,3.2,33.0,768.0,654.89,482.24
2016,9,22,14,15,539.0,246.5,3.25,33.0,663.0,558.37,410.78
2016,9,22,14,30,302.0,336.0,3.3,33.0,558.0,480.17,351.99
2016,9,22,14,45,494.5,250.0,3.35,33.0,591.0,486.14,358.01
2016,9,22,15,0,687.0,164.0,3.4,33.0,624.0,475.5,349.72
2016,9,22,15,15,345.5,171.0,3.4,32.5,402.5,299.73,220.99
2016,9,22,15,30,4.0,178.0,3.4,32.0,181.0,170.34,126.06
2016,9,22,15,45,6.5,174.0,3.45,32.0,178.0,166.4,123.61
2016,9,22,16,0,9.0,170.0,3.5,32.0,175.0,161.95,120.52
2016,9,22,16,15,4.5,129.5,3.4,31.5,132.0,123.47,91.49
2016,9,22,16,30,0.0,89.0,3.3,31.0,89.0,85.37,62.3
2016,9,22,16,45,0.0,75.5,3.25,30.5,75.5,72.62,52.52
2016,9,22,17,0,0.0,62.0,3.2,30.0,62.0,59.9,42.57
2016,9,22,17,15,0.0,48.0,2.9,29.5,48.0,46.37,33.53
2016,9,22,17,30,0.0,34.0,2.6,29.0,34.0,32.82,21.96
2016,9,22,17,45,0.0,22.5,2.3,28.5,22.5,21.71,12.31
2016,9,22,18,0,0.0,11.0,2.0,28.0,11.0,10.6,2.16
2016,9,22,18,15,0.0,5.5,1.95,27.5,5.5,5.41,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,14.79,0.0
2016,9,23,6,45,144.0,27.0,2.4,23.5,45.5,94.52,55.43
2016,9,23,7,0,267.0,45.0,2.7,24.0,81.0,170.84,126.65
2016,9,23,7,15,358.0,57.5,2.85,24.5,130.0,236.14,182.34
2016,9,23,7,30,449.0,70.0,3.0,25.0,179.0,312.52,245.7
2016,9,23,7,45,527.5,74.0,3.2,25.5,234.5,379.0,300.04
2016,9,23,8,0,606.0,78.0,3.4,26.0,290.0,450.91,356.99
2016,9,23,8,15,303.0,88.0,3.45,26.5,194.0,295.61,234.66
2016,9,23,8,30,0.0,98.0,3.5,27.0,98.0,95.61,71.19
2016,9,23,8,45,138.0,163.5,3.6,27.5,238.5,271.29,211.9
2016,9,23,9,0,276.0,229.0,3.7,28.0,379.0,455.04,351.59
2016,9,23,9,15,205.5,258.5,3.75,28.0,376.0,432.45,331.63
2016,9,23,9,30,135.0,288.0,3.8,28.0,373.0,412.89,314.39
2016,9,23,9,45,191.0,306.0,3.85,28.5,434.5,477.93,362.28
2016,9,23,10,0,247.0,324.0,3.9,29.0,496.0,544.58,410.06
2016,9,23,10,15,547.5,215.0,3.9,29.5,621.0,697.52,525.17
2016,9,23,10,30,848.0,106.0,3.9,30.0,746.0,839.46,622.71
2016,9,23,10,45,856.5,106.5,3.95,30.5,773.5,853.78,629.49
2016,9,23,11,0,865.0,107.0,4.0,31.0,801.0,865.05,635.12
2016,9,23,11,15,870.0,108.0,4.0,31.0,820.5,870.61,638.11
2016,9,23,11,30,875.0,109.0,4.0,31.0,840.0,872.91,639.08
2016,9,23,11,45,868.5,115.0,4.0,31.5,848.5,867.06,633.48
2016,9,23,12,0,862.0,121.0,4.0,32.0,857.0,857.98,625.91
2016,9,23,12,15,444.0,227.0,4.05,32.0,606.5,602.75,447.26
2016,9,23,12,30,26.0,333.0,4.1,32.0,356.0,346.3,253.23
2016,9,23,12,45,79.5,379.0,4.15,32.0,447.0,431.41,316.64
2016,9,23,13,0,133.0,425.0,4.2,32.0,538.0,513.48,375.71
2016,9,23,13,15,489.5,273.5,4.2,32.0,677.5,631.02,467.52
2016,9,23,13,30,846.0,122.0,4.2,32.0,817.0,726.7,539.84
2016,9,23,13,45,836.5,122.0,4.25,32.5,793.5,690.76,513.46
2016,9,23,14,0,827.0,122.0,4.3,33.0,770.0,651.72,484.41
2016,9,23,14,15,817.5,120.0,4.3,32.5,739.0,610.1,454.86
2016,9,23,14,30,808.0,118.0,4.3,32.0,708.0,567.15,423.57
2016,9,23,14,45,793.5,116.5,4.35,32.0,670.5,520.95,388.3
2016,9,23,15,0,779.0,115.0,4.4,32.0,633.0,474.3,351.83
2016,9,23,15,15,761.5,111.5,4.35,31.5,589.0,424.37,312.58
2016,9,23,15,30,744.0,108.0,4.3,31.0,545.0,374.82,272.53
2016,9,23,15,45,660.0,122.5,4.3,31.0,485.0,317.05,226.11
2016,9,23,16,0,576.0,137.0,4.3,31.0,425.0,270.3,188.47
2016,9,23,16,15,475.0,140.0,4.15,30.5,359.5,217.84,148.48
2016,9,23,16,30,374.0,143.0,4.0,30.0,294.0,175.37,117.97
2016,9,23,16,45,351.5,123.5,3.85,30.0,248.5,133.27,86.53
2016,9,23,17,0,329.0,104.0,3.7,30.0,203.0,93.73,60.6
2016,9,23,17,15,285.5,85.5,3.4,29.5,158.5,62.17,46.75
2016,9,23,17,30,242.0,67.0,3.1,29.0,114.0,50.0,36.28
2016,9,23,17,45,174.5,48.0,2.8,28.5,76.0,39.05,26.5
2016,9,23,18,0,107.0,29.0,2.5,28.0,38.0,24.12,11.38
2016,9,23,18,15,53.5,14.5,2.55,27.5,19.0,14.25,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,16.16,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,93.34,52.97
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,167.35,123.79
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,231.54,179.02
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,306.63,242.04
2016,9,24,7,45,500.0,78.5,3.35,24.5,229.0,368.28,292.76
2016,9,24,8,0,561.0,87.0,3.5,25.0,282.0,434.02,345.06
2016,9,24,8,15,286.0,121.5,3.6,25.5,222.0,314.88,250.01
2016,9,24,8,30,11.0,156.0,3.7,26.0,162.0,163.81,125.86
2016,9,24,8,45,5.5,114.5,3.85,26.5,117.5,115.84,87.47
2016,9,24,9,0,0.0,73.0,4.0,27.0,73.0,70.6,51.0
2016,9,24,9,15,96.5,179.5,4.0,27.0,239.5,262.89,204.01
2016,9,24,9,30,193.0,286.0,4.0,27.0,406.0,455.38,349.65
2016,9,24,9,45,235.5,301.5,4.05,27.5,457.5,508.07,387.16
2016,9,24,10,0,278.0,317.0,4.1,28.0,509.0,569.45,430.65
2016,9,24,10,15,143.5,268.0,4.05,28.0,367.5,399.11,302.94
2016,9,24,10,30,9.0,219.0,4.0,28.0,226.0,222.55,166.68
2016,9,24,10,45,421.0,170.5,4.0,28.5,507.0,551.26,422.6
2016,9,24,11,0,833.0,122.0,4.0,29.0,788.0,850.1,632.21
2016,9,24,11,15,563.0,260.5,4.0,29.0,715.5,762.59,566.61
2016,9,24,11,30,293.0,399.0,4.0,29.0,643.0,660.98,487.72
2016,9,24,11,45,303.0,402.0,4.0,29.5,657.5,667.18,491.44
2016,9,24,12,0,313.0,405.0,4.0,30.0,672.0,672.01,493.66
2016,9,24,12,15,311.0,407.0,4.0,30.0,673.0,664.37,488.05
2016,9,24,12,30,309.0,409.0,4.0,30.0,674.0,655.6,481.75
2016,9,24,12,45,300.0,408.0,4.05,30.0,663.5,637.3,468.89
2016,9,24,13,0,291.0,407.0,4.1,30.0,653.0,618.38,455.6
2016,9,24,13,15,254.0,406.0,4.05,30.0,618.0,578.1,426.49
2016,9,24,13,30,217.0,405.0,4.0,30.0,583.0,539.81,398.72
2016,9,24,13,45,513.0,267.0,4.0,30.0,671.5,601.34,449.31
2016,9,24,14,0,809.0,129.0,4.0,30.0,760.0,643.15,483.54
2016,9,24,14,15,703.0,179.0,4.0,30.0,711.5,590.31,442.66
2016,9,24,14,30,597.0,229.0,4.0,30.0,663.0,544.99,407.42
2016,9,24,14,45,418.5,266.5,4.0,30.0,563.0,456.92,341.27
2016,9,24,15,0,240.0,304.0,4.0,30.0,463.0,389.11,290.15
2016,9,24,15,15,132.5,262.5,3.95,29.5,349.5,293.43,219.7
2016,9,24,15,30,25.0,221.0,3.9,29.0,236.0,216.52,162.95
2016,9,24,15,45,12.5,170.5,3.9,29.0,178.0,164.94,123.98
2016,9,24,16,0,0.0,120.0,3.9,29.0,120.0,114.55,85.39
2016,9,24,16,15,0.0,105.5,3.7,28.5,105.5,100.79,75.04
2016,9,24,16,30,0.0,91.0,3.5,28.0,91.0,87.08,64.53
2016,9,24,16,45,0.0,76.5,3.35,28.0,76.5,73.41,53.75
2016,9,24,17,0,0.0,62.0,3.2,28.0,62.0,59.79,42.85
2016,9,24,17,15,0.0,48.0,3.0,27.5,48.0,46.37,33.8
2016,9,24,17,30,0.0,34.0,2.8,27.0,34.0,32.83,22.12
2016,9,24,17,45,0.0,22.0,2.6,26.5,22.0,21.23,11.94
2016,9,24,18,0,0.0,10.0,2.4,26.0,10.0,9.64,0.82
2016,9,24,18,15,0.0,5.0,2.4,25.5,5.0,4.91,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.5,2.05,23.0,14.5,13.99,3.2
2016,9,25,7,0,0.0,29.0,2.2,23.0,29.0,28.0,16.76
2016,9,25,7,15,0.0,47.5,2.3,23.0,47.5,46.78,32.63
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,65.6,48.42
2016,9,25,7,45,0.0,86.5,2.5,23.5,86.5,86.43,65.47
2016,9,25,8,0,0.0,107.0,2.6,24.0,107.0,107.1,82.0
2016,9,25,8,15,1.0,125.5,2.6,24.0,126.0,126.09,97.05
2016,9,25,8,30,2.0,144.0,2.6,24.0,145.0,145.11,111.9
2016,9,25,8,45,71.5,191.5,2.65,24.5,230.0,249.27,194.82
2016,9,25,9,0,141.0,239.0,2.7,25.0,315.0,360.09,279.86
2016,9,25,9,15,93.0,248.0,2.65,25.0,299.5,327.8,253.03
2016,9,25,9,30,45.0,257.0,2.6,25.0,284.0,300.55,230.32
2016,9,25,9,45,101.0,293.0,2.6,25.5,360.5,383.14,292.79
2016,9,25,10,0,157.0,329.0,2.6,26.0,437.0,475.02,359.79
2016,9,25,10,15,257.5,330.0,2.6,26.0,518.5,567.04,427.44
2016,9,25,10,30,358.0,331.0,2.6,26.0,600.0,653.42,489.54
2016,9,25,10,45,317.0,356.0,2.6,26.5,600.5,644.85,479.98
2016,9,25,11,0,276.0,381.0,2.6,27.0,601.0,634.01,469.57
2016,9,25,11,15,145.0,324.0,2.55,27.0,440.0,454.29,339.57
2016,9,25,11,30,14.0,267.0,2.5,27.0,279.0,272.87,203.4
2016,9,25,11,45,12.0,245.0,2.5,27.0,255.5,248.94,185.97
2016,9,25,12,0,10.0,223.0,2.5,27.0,232.0,225.23,168.17
2016,9,25,12,15,23.0,291.0,2.45,27.0,311.0,304.26,227.29
2016,9,25,12,30,36.0,359.0,2.4,27.0,390.0,379.48,282.09
2016,9,25,12,45,161.5,382.5,2.4,27.0,519.0,500.49,372.14
2016,9,25,13,0,287.0,406.0,2.4,27.0,648.0,613.06,452.98
2016,9,25,13,15,291.0,397.0,2.3,27.0,638.0,595.9,440.02
2016,9,25,13,30,295.0,388.0,2.2,27.0,628.0,577.73,427.15
2016,9,25,13,45,225.0,384.5,2.15,27.0,564.5,514.82,381.55
2016,9,25,14,0,155.0,381.0,2.1,27.0,501.0,455.42,338.3
2016,9,25,14,15,233.0,354.0,2.0,26.5,526.0,468.75,349.91
2016,9,25,14,30,311.0,327.0,1.9,26.0,551.0,472.79,353.84
2016,9,25,14,45,166.5,286.0,1.85,26.0,405.5,348.54,262.13
2016,9,25,15,0,22.0,245.0,1.8,26.0,260.0,241.63,182.24
2016,9,25,15,15,11.0,183.5,1.8,25.5,191.0,179.01,135.49
2016,9,25,15,30,0.0,122.0,1.8,25.0,122.0,117.16,88.05
2016,9,25,15,45,0.0,87.5,1.85,25.0,87.5,84.65,62.64
2016,9,25,16,0,0.0,53.0,1.9,25.0,53.0,51.22,36.01
2016,9,25,16,15,0.0,46.5,1.85,24.5,46.5,44.92,31.13
2016,9,25,16,30,0.0,40.0,1.8,24.0,40.0,38.63,26.17
2016,9,25,16,45,0.0,33.5,1.75,24.0,33.5,32.34,21.07
2016,9,25,17,0,0.0,27.0,1.7,24.0,27.0,26.05,15.91
2016,9,25,17,15,0.0,20.5,1.65,23.5,20.5,19.77,11.49
2016,9,25,17,30,0.0,14.0,1.6,23.0,14.0,13.5,5.96
2016,9,25,17,45,0.0,9.0,1.6,23.0,9.0,8.67,1.62
2016,9,25,18,0,0.0,4.0,1.6,23.0,4.0,3.85,0.0
2016,9,25,18,15,0.0,2.0,1.65,23.0,2.0,1.97,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,20.0,8.5,8.19,0.0
2016,9,26,7,0,0.0,17.0,3.8,20.0,17.0,16.4,7.6
2016,9,26,7,15,0.0,28.5,3.85,20.0,28.5,27.51,17.14
2016,9,26,7,30,0.0,40.0,3.9,20.0,40.0,38.62,26.63
2016,9,26,7,45,0.0,53.0,4.0,20.0,53.0,51.21,37.22
2016,9,26,8,0,0.0,66.0,4.1,20.0,66.0,63.8,47.65
2016,9,26,8,15,0.0,65.0,4.15,20.0,65.0,62.82,46.72
2016,9,26,8,30,0.0,64.0,4.2,20.0,64.0,61.86,45.76
2016,9,26,8,45,0.0,65.0,4.3,20.0,65.0,62.84,46.39
2016,9,26,9,0,0.0,66.0,4.4,20.0,66.0,63.81,47.02
2016,9,26,9,15,0.0,103.0,4.4,20.0,103.0,99.99,76.32
2016,9,26,9,30,0.0,140.0,4.4,20.0,140.0,136.89,105.79
2016,9,26,9,45,0.0,142.5,4.4,20.5,142.5,139.16,107.06
2016,9,26,10,0,0.0,145.0,4.4,21.0,145.0,141.47,108.42
2016,9,26,10,15,5.0,185.0,4.4,21.0,189.0,185.36,143.05
2016,9,26,10,30,10.0,225.0,4.4,21.0,233.0,229.38,177.3
2016,9,26,10,45,18.0,265.5,4.4,21.5,280.0,276.42,213.18
2016,9,26,11,0,26.0,306.0,4.4,22.0,327.0,329.22,252.83
2016,9,26,11,15,14.0,228.5,4.4,22.0,240.0,235.2,180.31
2016,9,26,11,30,2.0,151.0,4.4,22.0,153.0,148.45,112.47
2016,9,26,11,45,8.5,213.5,4.4,22.0,221.5,215.0,164.56
2016,9,26,12,0,15.0,276.0,4.4,22.0,290.0,281.24,215.4
2016,9,26,12,15,22.0,307.0,4.35,22.0,326.5,316.51,242.16
2016,9,26,12,30,29.0,338.0,4.3,22.0,363.0,353.15,269.8
2016,9,26,12,45,20.5,290.5,4.25,22.5,308.0,297.18,226.78
2016,9,26,13,0,12.0,243.0,4.2,23.0,253.0,243.92,185.8
2016,9,26,13,15,15.0,262.5,4.15,23.0,275.0,264.02,201.4
2016,9,26,13,30,18.0,282.0,4.1,23.0,297.0,283.63,216.46
2016,9,26,13,45,14.0,256.0,4.1,23.0,268.0,255.06,194.75
2016,9,26,14,0,10.0,230.0,4.1,23.0,239.0,226.91,173.34
2016,9,26,14,15,5.0,153.5,4.05,22.5,158.0,150.83,114.67
2016,9,26,14,30,0.0,77.0,4.0,22.0,77.0,74.53,54.5
2016,9,26,14,45,3.0,135.5,3.95,22.0,138.0,131.98,100.56
2016,9,26,15,0,6.0,194.0,3.9,22.0,199.0,187.47,144.55
2016,9,26,15,15,149.5,219.5,3.8,22.0,306.0,261.94,202.35
2016,9,26,15,30,293.0,245.0,3.7,22.0,413.0,321.74,245.86
2016,9,26,15,45,260.5,226.0,3.65,22.0,365.5,277.24,210.25
2016,9,26,16,0,228.0,207.0,3.6,22.0,318.0,240.07,180.7
2016,9,26,16,15,218.5,183.0,3.55,21.5,279.5,202.89,150.9
2016,9,26,16,30,209.0,159.0,3.5,21.0,241.0,166.78,122.21
2016,9,26,16,45,190.0,136.0,3.45,21.0,202.0,131.7,95.52
2016,9,26,17,0,171.0,113.0,3.4,21.0,163.0,98.88,72.62
2016,9,26,17,15,140.5,90.5,3.2,20.5,125.0,74.21,58.9
2016,9,26,17,30,110.0,68.0,3.0,20.0,87.0,56.82,43.43
2016,9,26,17,45,62.0,45.5,2.85,20.0,55.5,38.89,27.05
2016,9,26,18,0,14.0,23.0,2.7,20.0,24.0,21.3,6.09
2016,9,26,18,15,7.0,11.5,2.7,19.5,12.0,11.3,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,19.5,2.95,17.0,19.5,18.91,5.53
2016,9,27,7,0,0.0,39.0,3.0,17.0,39.0,39.97,26.89
2016,9,27,7,15,12.0,62.0,3.05,17.0,65.0,69.35,52.15
2016,9,27,7,30,24.0,85.0,3.1,17.0,91.0,103.73,81.52
2016,9,27,7,45,36.5,108.5,3.2,17.5,120.0,135.94,108.55
2016,9,27,8,0,49.0,132.0,3.3,18.0,149.0,168.88,135.66
2016,9,27,8,15,54.5,156.0,3.3,18.5,177.5,198.91,159.68
2016,9,27,8,30,60.0,180.0,3.3,19.0,206.0,229.05,183.27
2016,9,27,8,45,47.5,194.5,3.35,20.0,217.0,236.2,187.36
2016,9,27,9,0,35.0,209.0,3.4,21.0,228.0,242.51,190.67
2016,9,27,9,15,36.5,229.0,3.3,21.0,250.5,264.47,207.23
2016,9,27,9,30,38.0,249.0,3.2,21.0,273.0,286.29,223.47
2016,9,27,9,45,37.0,263.5,3.1,21.5,288.0,300.0,232.82
2016,9,27,10,0,36.0,278.0,3.0,22.0,303.0,313.52,241.95
2016,9,27,10,15,72.0,317.0,2.9,22.0,369.5,383.41,295.16
2016,9,27,10,30,108.0,356.0,2.8,22.0,436.0,453.63,347.25
2016,9,27,10,45,130.5,373.0,2.7,22.5,474.0,495.68,376.78
2016,9,27,11,0,153.0,390.0,2.6,23.0,512.0,530.3,400.63
2016,9,27,11,15,193.5,398.0,2.55,23.0,555.5,570.34,429.62
2016,9,27,11,30,234.0,406.0,2.5,23.0,599.0,609.48,457.59
2016,9,27,11,45,265.0,405.0,2.45,23.5,626.0,634.41,474.18
2016,9,27,12,0,296.0,404.0,2.4,24.0,653.0,652.96,486.31
2016,9,27,12,15,205.5,411.5,2.4,23.5,584.5,575.39,430.14
2016,9,27,12,30,115.0,419.0,2.4,23.0,516.0,501.12,375.78
2016,9,27,12,45,84.5,397.5,2.4,23.0,468.5,451.63,339.74
2016,9,27,13,0,54.0,376.0,2.4,23.0,421.0,403.6,304.26
2016,9,27,13,15,47.5,360.5,2.4,23.0,400.0,380.59,287.57
2016,9,27,13,30,41.0,345.0,2.4,23.0,379.0,358.03,271.04
2016,9,27,13,45,36.5,327.0,2.4,23.0,356.5,334.98,254.15
2016,9,27,14,0,32.0,309.0,2.4,23.0,334.0,312.38,237.51
2016,9,27,14,15,122.0,324.5,2.35,23.0,413.0,374.35,285.56
2016,9,27,14,30,212.0,340.0,2.3,23.0,492.0,429.48,326.79
2016,9,27,14,45,271.0,309.5,2.3,23.0,492.0,417.01,317.49
2016,9,27,15,0,330.0,279.0,2.3,23.0,492.0,401.59,305.46
2016,9,27,15,15,378.5,245.5,2.2,23.0,474.0,373.42,282.77
2016,9,27,15,30,427.0,212.0,2.1,23.0,456.0,336.66,252.47
2016,9,27,15,45,372.5,201.5,2.05,23.0,400.5,289.65,215.22
2016,9,27,16,0,318.0,191.0,2.0,23.0,345.0,244.29,179.57
2016,9,27,16,15,453.0,143.0,1.85,22.5,333.5,206.72,143.72
2016,9,27,16,30,588.0,95.0,1.7,22.0,322.0,157.27,97.68
2016,9,27,16,45,545.0,85.5,1.55,22.0,270.0,110.72,64.38
2016,9,27,17,0,502.0,76.0,1.4,22.0,218.0,68.92,41.84
2016,9,27,17,15,428.5,65.5,1.2,21.5,167.5,47.44,35.58
2016,9,27,17,30,355.0,55.0,1.0,21.0,117.0,41.15,29.81
2016,9,27,17,45,252.0,39.0,0.85,20.5,74.5,29.92,19.39
2016,9,27,18,0,149.0,23.0,0.7,20.0,32.0,18.05,2.31
2016,9,27,18,15,74.5,11.5,0.7,20.0,16.0,11.3,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,18.5,1.9,17.5,39.5,89.41,41.51
2016,9,28,7,0,339.0,37.0,2.2,18.0,79.0,186.36,139.31
2016,9,28,7,15,430.0,47.5,2.2,18.5,129.0,252.98,198.15
2016,9,28,7,30,521.0,58.0,2.2,19.0,179.0,327.77,261.81
2016,9,28,7,45,580.0,64.5,2.2,19.5,233.0,388.8,312.81
2016,9,28,8,0,639.0,71.0,2.2,20.0,287.0,453.7,364.86
2016,9,28,8,15,677.5,76.5,2.1,20.5,341.0,508.45,406.84
2016,9,28,8,30,716.0,82.0,2.0,21.0,395.0,562.31,446.57
2016,9,28,8,45,744.0,85.5,1.9,22.0,446.0,609.84,479.19
2016,9,28,9,0,772.0,89.0,1.8,23.0,497.0,656.95,509.46
2016,9,28,9,15,791.5,92.5,1.7,23.5,544.0,697.02,534.2
2016,9,28,9,30,811.0,96.0,1.6,24.0,591.0,735.51,557.27
2016,9,28,9,45,825.5,98.0,1.55,24.5,632.0,766.54,575.16
2016,9,28,10,0,840.0,100.0,1.5,25.0,673.0,791.15,588.52
2016,9,28,10,15,850.5,102.0,1.45,25.5,707.5,814.16,600.73
2016,9,28,10,30,861.0,104.0,1.4,26.0,742.0,834.35,611.0
2016,9,28,10,45,868.5,105.5,1.35,26.5,769.0,848.51,617.29
2016,9,28,11,0,876.0,107.0,1.3,27.0,796.0,859.53,621.63
2016,9,28,11,15,881.0,108.0,1.3,27.0,815.0,864.66,624.16
2016,9,28,11,30,886.0,109.0,1.3,27.0,834.0,866.49,624.76
2016,9,28,11,45,896.5,104.5,1.35,27.5,846.5,864.02,622.18
2016,9,28,12,0,907.0,100.0,1.4,28.0,859.0,858.16,617.58
2016,9,28,12,15,907.5,100.0,1.4,28.0,861.0,845.15,609.15
2016,9,28,12,30,908.0,100.0,1.4,28.0,863.0,828.89,598.77
2016,9,28,12,45,907.0,99.5,1.45,28.0,856.5,807.78,585.87
2016,9,28,13,0,906.0,99.0,1.5,28.0,850.0,783.63,570.99
2016,9,28,13,15,902.5,98.5,1.5,28.0,834.5,754.73,552.44
2016,9,28,13,30,899.0,98.0,1.5,28.0,819.0,723.17,532.07
2016,9,28,13,45,894.0,96.5,1.5,28.5,795.5,687.14,507.05
2016,9,28,14,0,889.0,95.0,1.5,29.0,772.0,648.86,479.05
2016,9,28,14,15,881.0,93.5,1.5,29.0,741.0,606.75,448.73
2016,9,28,14,30,873.0,92.0,1.5,29.0,710.0,563.01,416.48
2016,9,28,14,45,863.0,89.0,1.5,29.0,672.5,515.45,380.62
2016,9,28,15,0,853.0,86.0,1.5,29.0,635.0,466.89,342.94
2016,9,28,15,15,838.0,83.5,1.45,28.5,591.0,415.95,302.85
2016,9,28,15,30,823.0,81.0,1.4,28.0,547.0,361.22,258.72
2016,9,28,15,45,803.5,77.5,1.4,28.0,498.0,307.97,214.23
2016,9,28,16,0,784.0,74.0,1.4,28.0,449.0,255.69,169.87
2016,9,28,16,15,754.5,70.0,1.3,27.5,396.0,202.26,125.55
2016,9,28,16,30,725.0,66.0,1.2,27.0,343.0,151.41,85.27
2016,9,28,16,45,683.5,60.5,1.15,27.0,288.5,101.12,50.69
2016,9,28,17,0,642.0,55.0,1.1,27.0,234.0,55.28,28.96
2016,9,28,17,15,572.0,48.0,1.05,26.5,180.5,32.53,22.13
2016,9,28,17,30,502.0,41.0,1.0,26.0,127.0,29.39,19.2
2016,9,28,17,45,380.5,30.0,0.95,25.5,81.0,22.4,12.65
2016,9,28,18,0,259.0,19.0,0.9,25.0,35.0,14.87,0.0
2016,9,28,18,15,129.5,9.5,0.9,24.5,17.5,9.34,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,96.77,41.61
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,205.73,154.83
2016,9,29,7,15,494.0,43.0,3.95,16.5,135.0,273.7,216.48
2016,9,29,7,30,586.0,52.0,4.0,17.0,187.0,349.93,282.87
2016,9,29,7,45,643.0,58.0,4.1,17.5,243.0,412.0,336.14
2016,9,29,8,0,700.0,64.0,4.2,18.0,299.0,475.62,388.73
2016,9,29,8,15,737.0,68.5,4.25,18.5,354.5,530.93,432.86
2016,9,29,8,30,774.0,73.0,4.3,19.0,410.0,587.11,476.19
2016,9,29,8,45,801.0,76.0,4.4,20.0,462.5,635.3,511.36
2016,9,29,9,0,828.0,79.0,4.5,21.0,515.0,682.86,543.65
2016,9,29,9,15,846.5,82.0,4.45,21.5,563.0,719.14,567.24
2016,9,29,9,30,865.0,85.0,4.4,22.0,611.0,757.72,592.18
2016,9,29,9,45,879.5,86.5,4.4,22.5,653.0,789.47,612.09
2016,9,29,10,0,894.0,88.0,4.4,23.0,695.0,818.78,630.2
2016,9,29,10,15,904.0,89.5,4.4,23.5,730.5,841.72,643.69
2016,9,29,10,30,914.0,91.0,4.4,24.0,766.0,861.65,655.08
2016,9,29,10,45,921.5,92.0,4.4,24.5,793.5,875.77,662.49
2016,9,29,11,0,929.0,93.0,4.4,25.0,821.0,886.57,667.7
2016,9,29,11,15,934.0,94.0,4.4,25.0,841.0,891.82,670.54
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,893.57,671.15
2016,9,29,11,45,940.0,96.0,4.45,25.5,871.5,888.41,666.11
2016,9,29,12,0,941.0,97.0,4.5,26.0,882.0,879.77,658.87
2016,9,29,12,15,942.0,97.0,4.5,26.0,884.0,866.66,649.8
2016,9,29,12,30,943.0,97.0,4.5,26.0,886.0,850.16,638.47
2016,9,29,12,45,941.5,97.0,4.5,26.0,879.0,828.39,623.66
2016,9,29,13,0,940.0,97.0,4.5,26.0,872.0,803.49,606.73
2016,9,29,13,15,936.5,96.5,4.45,26.0,856.5,773.62,586.17
2016,9,29,13,30,933.0,96.0,4.4,26.0,841.0,740.99,563.64
2016,9,29,13,45,928.5,94.5,4.4,26.0,817.5,704.12,537.6
2016,9,29,14,0,924.0,93.0,4.4,26.0,794.0,664.88,508.21
2016,9,29,14,15,916.0,91.5,4.35,26.0,762.0,621.39,474.98
2016,9,29,14,30,908.0,90.0,4.3,26.0,730.0,576.18,439.71
