Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,894.5,89.0,4.25,26.0,690.5,527.18,400.75
2016,9,29,15,0,881.0,88.0,4.2,26.0,651.0,477.38,360.19
2016,9,29,15,15,865.5,85.5,4.1,25.5,605.5,424.9,317.13
2016,9,29,15,30,850.0,83.0,4.0,25.0,560.0,368.64,270.02
2016,9,29,15,45,831.0,79.0,3.95,25.0,509.5,313.74,222.5
2016,9,29,16,0,812.0,75.0,3.9,25.0,459.0,259.73,175.27
2016,9,29,16,15,781.0,71.0,3.55,24.5,404.5,204.61,128.47
2016,9,29,16,30,750.0,67.0,3.2,24.0,350.0,152.23,86.38
2016,9,29,16,45,705.5,62.0,2.9,23.5,294.0,100.94,51.31
2016,9,29,17,0,661.0,57.0,2.6,23.0,238.0,54.49,30.38
2016,9,29,17,15,587.5,49.5,2.35,22.0,182.5,34.04,23.88
2016,9,29,17,30,514.0,42.0,2.1,21.0,127.0,30.56,20.62
2016,9,29,17,45,384.0,30.5,1.85,20.0,80.0,23.13,13.48
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,15.11,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,9.34,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,97.98,37.78
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,209.6,157.9
2016,9,30,7,15,508.0,43.0,2.2,14.5,136.0,278.39,220.39
2016,9,30,7,30,601.0,52.0,2.2,15.0,189.0,355.49,287.23
2016,9,30,7,45,656.5,58.0,2.25,15.5,245.0,414.83,338.01
2016,9,30,8,0,712.0,64.0,2.3,16.0,301.0,480.44,391.59
2016,9,30,8,15,749.0,68.5,2.1,16.5,357.0,536.09,434.53
2016,9,30,8,30,786.0,73.0,1.9,17.0,413.0,592.57,476.08
2016,9,30,8,45,811.0,76.5,1.7,18.0,465.5,640.28,508.25
2016,9,30,9,0,836.0,80.0,1.5,19.0,518.0,687.2,536.94
2016,9,30,9,15,854.0,83.0,1.5,19.5,565.5,723.22,559.37
2016,9,30,9,30,872.0,86.0,1.5,20.0,613.0,761.48,583.09
2016,9,30,9,45,884.5,88.5,1.5,20.5,655.0,792.8,601.65
2016,9,30,10,0,897.0,91.0,1.5,21.0,697.0,821.55,618.32
2016,9,30,10,15,906.5,92.5,1.45,21.0,732.0,843.99,631.27
2016,9,30,10,30,916.0,94.0,1.4,21.0,767.0,863.4,642.22
2016,9,30,10,45,921.5,95.5,1.35,21.5,794.0,876.26,647.64
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,885.76,650.96
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.0,890.45,652.52
2016,9,30,11,30,936.0,99.0,1.2,22.0,859.0,891.65,651.98
2016,9,30,11,45,940.5,98.0,1.15,22.5,870.0,887.28,646.75
2016,9,30,12,0,945.0,97.0,1.1,23.0,881.0,879.4,639.47
2016,9,30,12,15,945.0,97.0,1.1,23.0,882.5,865.36,630.37
2016,9,30,12,30,945.0,97.0,1.1,23.0,884.0,847.94,619.24
2016,9,30,12,45,943.0,96.5,1.15,23.5,876.0,825.2,604.23
2016,9,30,13,0,941.0,96.0,1.2,24.0,868.0,799.35,587.21
2016,9,30,13,15,937.0,95.5,1.2,24.0,852.0,769.06,567.76
2016,9,30,13,30,933.0,95.0,1.2,24.0,836.0,736.04,546.41
2016,9,30,13,45,927.0,93.5,1.3,24.0,811.5,698.17,521.82
2016,9,30,14,0,921.0,92.0,1.4,24.0,787.0,658.03,493.95
2016,9,30,14,15,912.5,90.5,1.45,24.0,754.5,614.37,462.33
2016,9,30,14,30,904.0,89.0,1.5,24.0,722.0,569.04,428.55
2016,9,30,14,45,892.5,87.0,1.55,24.0,682.5,520.33,391.22
2016,9,30,15,0,881.0,85.0,1.6,24.0,643.0,470.66,351.95
2016,9,30,15,15,865.0,82.5,1.6,24.0,597.5,418.05,309.09
2016,9,30,15,30,849.0,80.0,1.6,24.0,552.0,365.42,264.99
2016,9,30,15,45,827.5,77.0,1.6,24.0,501.5,307.1,215.7
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,253.66,169.62
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,198.91,123.71
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,146.97,82.55
2016,9,30,16,45,697.0,60.5,1.3,23.0,287.0,95.74,48.15
2016,9,30,17,0,651.0,55.0,1.2,23.0,231.0,49.49,28.49
2016,9,30,17,15,576.0,48.0,1.1,22.0,176.0,33.02,23.0
2016,9,30,17,30,501.0,41.0,1.0,21.0,121.0,29.92,20.05
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.5,22.44,12.73
2016,9,30,18,0,241.0,18.0,0.9,20.0,30.0,14.36,0.0
2016,9,30,18,15,120.5,9.0,0.9,20.0,15.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,8.0,0.45,16.5,8.0,7.71,0.0
2016,10,1,7,0,0.0,16.0,0.4,17.0,16.0,15.43,6.88
2016,10,1,7,15,0.0,26.5,0.4,17.0,26.5,25.57,15.79
2016,10,1,7,30,0.0,37.0,0.4,17.0,37.0,35.72,24.6
2016,10,1,7,45,0.0,48.5,0.45,17.5,48.5,46.85,34.02
2016,10,1,8,0,0.0,60.0,0.5,18.0,60.0,57.98,43.24
2016,10,1,8,15,0.0,77.0,0.5,18.5,77.0,74.69,56.87
2016,10,1,8,30,0.0,94.0,0.5,19.0,94.0,91.67,70.45
2016,10,1,8,45,21.0,151.5,0.5,19.5,162.5,164.81,129.34
2016,10,1,9,0,42.0,209.0,0.5,20.0,231.0,247.37,193.16
2016,10,1,9,15,43.0,228.5,0.65,20.5,253.0,268.53,208.22
2016,10,1,9,30,44.0,248.0,0.8,21.0,275.0,289.52,223.37
2016,10,1,9,45,100.5,283.5,0.95,22.0,350.0,370.89,284.48
2016,10,1,10,0,157.0,319.0,1.1,23.0,425.0,461.28,349.78
2016,10,1,10,15,80.0,244.5,1.1,23.0,299.0,312.48,238.3
2016,10,1,10,30,3.0,170.0,1.1,23.0,173.0,168.47,127.17
2016,10,1,10,45,19.5,246.0,1.1,23.5,261.5,257.81,195.63
2016,10,1,11,0,36.0,322.0,1.1,24.0,350.0,353.58,265.6
2016,10,1,11,15,147.0,358.0,1.05,24.0,476.0,487.32,363.76
2016,10,1,11,30,258.0,394.0,1.0,24.0,602.0,618.43,455.24
2016,10,1,11,45,230.0,403.5,1.0,24.5,591.0,595.31,436.24
2016,10,1,12,0,202.0,413.0,1.0,25.0,580.0,576.37,421.59
2016,10,1,12,15,160.0,412.0,0.95,25.0,544.5,535.59,392.17
2016,10,1,12,30,118.0,411.0,0.9,25.0,509.0,495.55,363.28
2016,10,1,12,45,107.0,404.0,0.9,25.5,492.0,473.47,347.31
2016,10,1,13,0,96.0,397.0,0.9,26.0,475.0,453.6,332.73
2016,10,1,13,15,117.0,393.5,0.9,26.0,487.0,460.15,338.06
2016,10,1,13,30,138.0,390.0,0.9,26.0,499.0,464.5,341.59
2016,10,1,13,45,129.5,376.5,0.95,26.0,476.5,438.73,323.7
2016,10,1,14,0,121.0,363.0,1.0,26.0,454.0,413.37,306.14
2016,10,1,14,15,264.5,325.5,1.1,26.0,513.0,452.04,336.38
2016,10,1,14,30,408.0,288.0,1.2,26.0,572.0,480.57,357.57
2016,10,1,14,45,224.5,274.0,1.3,26.0,429.0,360.88,270.07
2016,10,1,15,0,41.0,260.0,1.4,26.0,286.0,258.03,194.31
2016,10,1,15,15,120.0,253.0,1.45,25.5,321.0,274.92,207.54
2016,10,1,15,30,199.0,246.0,1.5,25.0,356.0,286.66,215.21
2016,10,1,15,45,103.5,202.0,1.55,25.0,259.0,209.25,157.54
2016,10,1,16,0,8.0,158.0,1.6,25.0,162.0,149.68,114.17
2016,10,1,16,15,4.0,139.5,1.55,24.5,141.5,130.87,100.11
2016,10,1,16,30,0.0,121.0,1.5,24.0,121.0,112.55,86.12
2016,10,1,16,45,0.0,100.5,1.45,23.5,100.5,93.36,70.96
2016,10,1,17,0,0.0,80.0,1.4,23.0,80.0,74.33,55.58
2016,10,1,17,15,0.0,60.5,1.25,22.0,60.5,56.73,43.35
2016,10,1,17,30,0.0,41.0,1.1,21.0,41.0,39.04,27.76
2016,10,1,17,45,0.0,25.0,1.0,20.5,25.0,24.14,13.87
2016,10,1,18,0,0.0,9.0,0.9,20.0,9.0,8.68,0.0
2016,10,1,18,15,0.0,4.5,0.95,19.5,4.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,123.0,20.5,0.6,15.5,34.5,72.7,17.52
2016,10,2,7,0,246.0,41.0,0.6,16.0,69.0,153.96,113.73
2016,10,2,7,15,336.5,56.5,0.55,16.5,118.0,219.33,170.75
2016,10,2,7,30,427.0,72.0,0.5,17.0,167.0,293.33,232.5
2016,10,2,7,45,487.5,83.0,0.5,17.5,220.5,356.32,283.83
2016,10,2,8,0,548.0,94.0,0.5,18.0,274.0,422.63,335.67
2016,10,2,8,15,591.0,102.5,0.6,19.0,327.5,479.38,378.33
2016,10,2,8,30,634.0,111.0,0.7,20.0,381.0,537.7,420.66
2016,10,2,8,45,664.0,117.5,0.8,21.0,432.5,586.34,454.6
2016,10,2,9,0,694.0,124.0,0.9,22.0,484.0,634.83,487.51
2016,10,2,9,15,717.0,129.0,1.0,22.5,531.0,676.1,515.49
2016,10,2,9,30,740.0,134.0,1.1,23.0,578.0,716.13,541.89
2016,10,2,9,45,755.0,139.0,1.2,23.5,619.0,748.44,562.15
2016,10,2,10,0,770.0,144.0,1.3,24.0,660.0,778.61,580.9
2016,10,2,10,15,782.5,147.0,1.35,24.5,694.5,802.22,594.62
2016,10,2,10,30,795.0,150.0,1.4,25.0,729.0,820.82,605.06
2016,10,2,10,45,803.0,153.0,1.45,25.5,756.0,835.48,612.99
2016,10,2,11,0,811.0,156.0,1.5,26.0,783.0,847.15,619.08
2016,10,2,11,15,816.5,157.0,1.55,26.0,801.5,851.61,621.78
2016,10,2,11,30,822.0,158.0,1.6,26.0,820.0,852.93,622.64
2016,10,2,11,45,875.0,129.5,1.65,26.5,842.5,857.66,624.67
2016,10,2,12,0,928.0,101.0,1.7,27.0,865.0,862.12,626.59
2016,10,2,12,15,928.5,101.5,1.7,27.0,866.5,849.05,617.9
2016,10,2,12,30,929.0,102.0,1.7,27.0,868.0,832.64,607.3
2016,10,2,12,45,926.0,102.0,1.75,27.5,860.5,809.81,591.85
2016,10,2,13,0,923.0,102.0,1.8,28.0,853.0,783.97,574.49
2016,10,2,13,15,919.0,101.0,1.8,28.0,836.5,753.58,554.78
2016,10,2,13,30,915.0,100.0,1.8,28.0,820.0,720.52,533.22
2016,10,2,13,45,908.0,99.5,1.85,28.0,795.5,683.48,507.67
2016,10,2,14,0,901.0,99.0,1.9,28.0,771.0,644.29,479.75
2016,10,2,14,15,891.5,97.5,1.9,28.0,738.5,600.8,447.82
2016,10,2,14,30,882.0,96.0,1.9,28.0,706.0,555.78,413.98
2016,10,2,14,45,862.0,97.0,1.95,28.0,665.0,506.65,376.38
2016,10,2,15,0,842.0,98.0,2.0,28.0,624.0,454.26,335.36
2016,10,2,15,15,824.0,95.0,2.0,27.5,578.5,402.08,293.78
2016,10,2,15,30,806.0,92.0,2.0,27.0,533.0,350.25,251.17
2016,10,2,15,45,780.5,88.5,2.0,27.0,482.5,296.45,205.85
2016,10,2,16,0,755.0,85.0,2.0,27.0,432.0,244.34,161.62
2016,10,2,16,15,720.5,80.0,1.85,26.5,378.0,188.03,115.55
2016,10,2,16,30,686.0,75.0,1.7,26.0,324.0,137.9,77.06
2016,10,2,16,45,634.5,68.5,1.55,25.5,269.0,88.88,45.9
2016,10,2,17,0,583.0,62.0,1.4,25.0,214.0,45.45,33.43
2016,10,2,17,15,502.5,53.0,1.3,24.0,161.0,37.87,26.88
2016,10,2,17,30,422.0,44.0,1.2,23.0,108.0,33.29,22.59
2016,10,2,17,45,287.0,30.0,1.1,22.5,65.0,23.48,12.9
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,15.73,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,72.24,11.18
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,154.51,112.59
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,220.14,169.81
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,296.39,233.49
2016,10,3,7,45,509.0,76.0,0.8,19.5,218.5,358.37,284.49
2016,10,3,8,0,572.0,85.0,0.9,20.0,272.0,424.46,336.91
2016,10,3,8,15,614.5,92.0,1.15,21.0,325.0,479.92,379.6
2016,10,3,8,30,657.0,99.0,1.4,22.0,378.0,536.92,422.1
2016,10,3,8,45,694.0,102.0,1.65,23.0,430.0,586.87,458.29
2016,10,3,9,0,731.0,105.0,1.9,24.0,482.0,637.1,493.78
2016,10,3,9,15,752.5,109.0,1.95,24.5,528.5,677.14,520.52
2016,10,3,9,30,774.0,113.0,2.0,25.0,575.0,713.66,543.69
2016,10,3,9,45,789.0,116.5,2.05,25.5,615.5,745.25,563.18
2016,10,3,10,0,804.0,120.0,2.1,26.0,656.0,774.61,581.0
2016,10,3,10,15,815.5,122.5,2.15,26.0,690.5,797.62,595.59
2016,10,3,10,30,827.0,125.0,2.2,26.0,725.0,817.9,608.43
2016,10,3,10,45,838.5,125.0,2.3,26.5,752.5,832.63,616.8
2016,10,3,11,0,850.0,125.0,2.4,27.0,780.0,844.36,623.27
2016,10,3,11,15,855.0,126.5,2.45,27.0,798.5,849.09,626.06
2016,10,3,11,30,860.0,128.0,2.5,27.0,817.0,847.49,624.81
2016,10,3,11,45,859.0,131.0,2.55,27.5,826.5,842.58,620.3
2016,10,3,12,0,858.0,134.0,2.6,28.0,836.0,836.93,615.44
2016,10,3,12,15,858.0,134.0,2.65,28.0,837.5,823.12,606.48
2016,10,3,12,30,858.0,134.0,2.7,28.0,839.0,806.25,595.57
2016,10,3,12,45,858.5,132.0,2.75,28.5,832.0,784.8,580.48
2016,10,3,13,0,859.0,130.0,2.8,29.0,825.0,759.94,563.14
2016,10,3,13,15,854.5,129.0,2.8,29.0,809.0,730.74,543.7
2016,10,3,13,30,850.0,128.0,2.8,29.0,793.0,698.6,521.11
2016,10,3,13,45,844.5,126.0,2.85,29.0,769.5,662.61,495.45
2016,10,3,14,0,839.0,124.0,2.9,29.0,746.0,624.61,467.82
2016,10,3,14,15,828.5,121.5,2.9,29.0,714.0,581.49,435.7
2016,10,3,14,30,818.0,119.0,2.9,29.0,682.0,537.15,401.94
2016,10,3,14,45,802.5,117.0,2.95,29.0,643.0,489.89,365.28
2016,10,3,15,0,787.0,115.0,3.0,29.0,604.0,442.33,327.4
2016,10,3,15,15,767.5,111.5,2.95,28.5,559.0,391.82,286.82
2016,10,3,15,30,748.0,108.0,2.9,28.0,514.0,338.83,243.36
2016,10,3,15,45,721.0,103.5,2.9,28.0,464.5,286.55,199.4
2016,10,3,16,0,694.0,99.0,2.9,28.0,415.0,236.21,156.89
2016,10,3,16,15,657.0,93.0,2.65,27.5,362.0,185.06,115.36
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,137.49,79.43
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,91.07,50.52
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,50.63,37.67
2016,10,3,17,15,432.0,59.5,1.8,25.0,150.5,44.17,32.07
2016,10,3,17,30,351.0,48.0,1.6,24.0,99.0,37.58,26.0
2016,10,3,17,45,226.5,31.5,1.45,23.5,58.5,24.49,13.21
2016,10,3,18,0,102.0,15.0,1.3,23.0,18.0,14.74,0.0
2016,10,3,18,15,51.0,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,87.5,21.0,2.45,20.5,30.5,56.87,1.86
2016,10,4,7,0,175.0,42.0,2.7,21.0,61.0,128.94,92.72
2016,10,4,7,15,269.5,58.0,2.85,21.5,107.0,192.34,147.8
2016,10,4,7,30,364.0,74.0,3.0,22.0,153.0,264.92,208.94
2016,10,4,7,45,444.0,82.0,3.15,22.5,206.0,328.9,262.34
2016,10,4,8,0,524.0,90.0,3.3,23.0,259.0,402.13,321.49
2016,10,4,8,15,262.0,101.0,3.45,23.5,185.5,269.76,216.06
2016,10,4,8,30,0.0,112.0,3.6,24.0,112.0,110.41,84.17
2016,10,4,8,45,0.0,127.5,3.8,24.5,127.5,125.75,96.16
2016,10,4,9,0,0.0,143.0,4.0,25.0,143.0,141.07,107.79
2016,10,4,9,15,0.0,124.5,4.05,25.0,124.5,121.65,92.06
2016,10,4,9,30,0.0,106.0,4.1,25.0,106.0,102.92,76.95
2016,10,4,9,45,66.5,210.0,4.15,25.5,254.0,264.81,204.93
2016,10,4,10,0,133.0,314.0,4.2,26.0,402.0,435.46,333.53
2016,10,4,10,15,200.0,326.5,4.15,26.0,467.0,501.96,383.02
2016,10,4,10,30,267.0,339.0,4.1,26.0,532.0,576.24,437.51
2016,10,4,10,45,534.0,239.0,4.1,26.5,642.5,697.44,530.05
2016,10,4,11,0,801.0,139.0,4.1,27.0,753.0,815.25,613.89
2016,10,4,11,15,806.0,140.0,4.05,27.0,771.0,819.24,615.05
2016,10,4,11,30,811.0,141.0,4.0,27.0,789.0,820.15,614.94
2016,10,4,11,45,450.5,267.5,4.0,27.5,628.5,644.92,485.31
2016,10,4,12,0,90.0,394.0,4.0,28.0,468.0,461.04,342.89
2016,10,4,12,15,147.0,401.5,3.95,28.0,522.0,512.79,382.14
2016,10,4,12,30,204.0,409.0,3.9,28.0,576.0,558.62,415.78
2016,10,4,12,45,254.0,396.0,3.85,28.0,601.5,577.71,430.2
2016,10,4,13,0,304.0,383.0,3.8,28.0,627.0,591.94,441.15
2016,10,4,13,15,569.5,252.0,3.7,28.0,698.5,643.38,483.58
2016,10,4,13,30,835.0,121.0,3.6,28.0,770.0,678.12,512.56
2016,10,4,13,45,829.0,118.5,3.5,28.5,746.5,641.9,484.32
2016,10,4,14,0,823.0,116.0,3.4,29.0,723.0,603.75,454.76
2016,10,4,14,15,813.0,114.0,3.3,29.0,691.5,562.09,423.05
2016,10,4,14,30,803.0,112.0,3.2,29.0,660.0,519.2,389.76
2016,10,4,14,45,531.0,194.5,3.1,29.0,548.5,426.16,318.55
2016,10,4,15,0,259.0,277.0,3.0,29.0,437.0,358.07,267.03
2016,10,4,15,15,493.0,190.0,2.9,29.0,466.0,352.19,259.53
2016,10,4,15,30,727.0,103.0,2.8,29.0,495.0,324.14,231.44
2016,10,4,15,45,700.0,98.5,2.75,29.0,446.0,273.12,188.52
2016,10,4,16,0,673.0,94.0,2.7,29.0,397.0,224.04,147.24
2016,10,4,16,15,635.0,88.5,2.4,28.5,345.5,174.5,107.33
2016,10,4,16,30,597.0,83.0,2.1,28.0,294.0,128.65,73.22
2016,10,4,16,45,541.5,75.5,1.85,28.0,242.0,84.08,46.18
2016,10,4,17,0,486.0,68.0,1.6,28.0,190.0,48.04,35.15
2016,10,4,17,15,400.5,57.0,1.45,27.0,140.5,42.16,30.05
2016,10,4,17,30,315.0,46.0,1.3,26.0,91.0,34.96,23.52
2016,10,4,17,45,188.5,29.5,1.2,25.5,53.0,22.93,11.4
2016,10,4,18,0,62.0,13.0,1.1,25.0,15.0,12.78,0.0
2016,10,4,18,15,31.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,114.0,19.0,1.95,21.5,31.0,66.03,0.0
2016,10,5,7,0,228.0,38.0,2.2,22.0,62.0,142.31,101.33
2016,10,5,7,15,328.5,51.5,2.35,22.5,109.5,207.53,158.37
2016,10,5,7,30,429.0,65.0,2.5,23.0,157.0,284.1,222.58
2016,10,5,7,45,500.0,73.0,2.7,24.0,210.5,347.76,275.03
2016,10,5,8,0,571.0,81.0,2.9,25.0,264.0,416.21,329.43
2016,10,5,8,15,614.5,87.0,2.9,25.5,316.5,470.71,371.68
2016,10,5,8,30,658.0,93.0,2.9,26.0,369.0,526.83,413.75
2016,10,5,8,45,695.5,95.5,2.9,26.5,420.5,576.2,449.62
2016,10,5,9,0,733.0,98.0,2.9,27.0,472.0,625.9,484.76
2016,10,5,9,15,423.0,183.5,2.85,27.5,404.0,514.32,395.93
2016,10,5,9,30,113.0,269.0,2.8,28.0,336.0,363.68,276.49
2016,10,5,9,45,462.5,189.0,2.75,28.5,490.5,567.28,433.29
2016,10,5,10,0,812.0,109.0,2.7,29.0,645.0,763.41,571.94
2016,10,5,10,15,823.5,111.0,2.65,29.0,679.0,785.86,584.31
2016,10,5,10,30,835.0,113.0,2.6,29.0,713.0,805.57,596.13
2016,10,5,10,45,844.0,114.0,2.55,29.5,739.5,815.63,600.3
2016,10,5,11,0,853.0,115.0,2.5,30.0,766.0,826.5,605.16
2016,10,5,11,15,857.5,116.0,2.45,30.0,784.0,830.52,606.75
2016,10,5,11,30,862.0,117.0,2.4,30.0,802.0,831.33,606.4
2016,10,5,11,45,872.5,113.0,2.4,30.5,813.5,828.75,603.11
2016,10,5,12,0,883.0,109.0,2.4,31.0,825.0,822.85,597.8
2016,10,5,12,15,883.0,109.0,2.4,31.0,826.0,809.26,588.76
2016,10,5,12,30,883.0,109.0,2.4,31.0,827.0,792.53,577.8
2016,10,5,12,45,882.0,108.0,2.4,31.5,819.5,771.02,562.59
2016,10,5,13,0,881.0,107.0,2.4,32.0,812.0,746.58,545.53
2016,10,5,13,15,876.5,106.0,2.4,32.0,796.0,716.89,526.07
2016,10,5,13,30,872.0,105.0,2.4,32.0,780.0,684.69,504.19
2016,10,5,13,45,866.0,103.5,2.45,32.0,756.0,648.74,478.83
2016,10,5,14,0,860.0,102.0,2.5,32.0,732.0,610.72,451.46
2016,10,5,14,15,850.5,100.0,2.55,32.0,700.5,568.4,420.36
2016,10,5,14,30,841.0,98.0,2.6,32.0,669.0,524.68,387.42
2016,10,5,14,45,828.5,95.5,2.65,32.0,630.5,475.02,349.33
2016,10,5,15,0,816.0,93.0,2.7,32.0,592.0,427.27,311.48
2016,10,5,15,15,797.5,90.0,2.7,31.5,547.5,376.42,270.83
2016,10,5,15,30,779.0,87.0,2.7,31.0,503.0,326.02,229.42
2016,10,5,15,45,755.0,83.0,2.75,31.0,454.0,273.95,185.75
2016,10,5,16,0,731.0,79.0,2.8,31.0,405.0,223.44,143.29
2016,10,5,16,15,695.0,74.5,2.6,30.5,352.5,172.38,102.31
2016,10,5,16,30,659.0,70.0,2.4,30.0,300.0,121.4,64.69
2016,10,5,16,45,606.5,63.5,2.2,29.5,247.0,74.58,37.36
2016,10,5,17,0,554.0,57.0,2.0,29.0,194.0,38.84,27.23
2016,10,5,17,15,468.5,48.0,1.85,28.0,143.0,34.27,23.26
2016,10,5,17,30,383.0,39.0,1.7,27.0,92.0,29.46,18.78
2016,10,5,17,45,239.5,25.5,1.55,26.5,53.0,19.9,8.53
2016,10,5,18,0,96.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,5,18,15,48.0,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,116.0,18.5,1.7,22.5,30.5,65.38,0.0
2016,10,6,7,0,232.0,37.0,1.9,23.0,61.0,142.02,100.0
2016,10,6,7,15,335.5,49.5,2.05,23.5,108.5,207.06,156.93
2016,10,6,7,30,439.0,62.0,2.2,24.0,156.0,284.25,221.34
2016,10,6,7,45,531.0,65.5,2.4,24.5,211.5,353.36,278.42
2016,10,6,8,0,623.0,69.0,2.6,25.0,267.0,428.85,338.86
2016,10,6,8,15,664.5,74.0,2.6,25.5,320.0,482.84,380.61
2016,10,6,8,30,706.0,79.0,2.6,26.0,373.0,538.26,422.01
2016,10,6,8,45,742.5,80.5,2.65,26.5,424.5,585.55,456.44
2016,10,6,9,0,779.0,82.0,2.7,27.0,476.0,635.02,491.37
2016,10,6,9,15,799.0,85.0,2.7,27.5,522.5,674.12,516.55
2016,10,6,9,30,819.0,88.0,2.7,28.0,569.0,711.64,540.25
2016,10,6,9,45,558.5,191.0,2.7,28.5,529.5,640.94,484.74
2016,10,6,10,0,298.0,294.0,2.7,29.0,490.0,549.07,411.72
2016,10,6,10,15,308.0,303.5,2.7,29.0,515.5,569.01,425.81
2016,10,6,10,30,318.0,313.0,2.7,29.0,541.0,587.99,438.52
2016,10,6,10,45,283.5,339.5,2.7,29.5,548.5,587.29,435.23
2016,10,6,11,0,249.0,366.0,2.7,30.0,556.0,578.79,426.77
2016,10,6,11,15,577.5,229.5,2.75,30.0,682.5,718.82,532.51
2016,10,6,11,30,906.0,93.0,2.8,30.0,809.0,839.35,615.46
2016,10,6,11,45,907.5,93.5,2.85,30.5,819.0,833.84,609.56
2016,10,6,12,0,909.0,94.0,2.9,31.0,829.0,824.98,602.55
2016,10,6,12,15,596.0,242.5,2.9,31.0,724.5,714.65,524.85
2016,10,6,12,30,283.0,391.0,2.9,31.0,620.0,601.94,439.52
2016,10,6,12,45,595.5,242.0,2.95,31.5,718.0,684.48,504.15
2016,10,6,13,0,908.0,93.0,3.0,32.0,816.0,748.75,550.93
2016,10,6,13,15,903.5,92.0,2.95,32.0,799.5,718.4,529.97
2016,10,6,13,30,899.0,91.0,2.9,32.0,783.0,685.47,507.47
2016,10,6,13,45,893.0,89.5,2.9,32.0,759.0,648.7,481.03
2016,10,6,14,0,887.0,88.0,2.9,32.0,735.0,609.79,452.53
2016,10,6,14,15,877.5,86.5,2.9,32.0,703.0,566.99,420.59
2016,10,6,14,30,868.0,85.0,2.9,32.0,671.0,522.72,386.78
2016,10,6,14,45,842.0,88.5,2.9,32.0,629.5,474.09,348.89
2016,10,6,15,0,816.0,92.0,2.9,32.0,588.0,422.68,308.13
2016,10,6,15,15,797.5,89.5,2.9,31.5,543.5,372.37,267.71
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,322.5,226.54
2016,10,6,15,45,748.5,84.5,2.9,31.0,448.5,270.17,182.73
2016,10,6,16,0,718.0,82.0,2.9,31.0,398.0,220.1,140.88
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.0,166.01,97.84
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,118.47,63.32
2016,10,6,16,45,578.0,66.5,2.2,29.5,239.5,73.07,37.95
2016,10,6,17,0,513.0,61.0,2.0,29.0,185.0,42.54,30.33
2016,10,6,17,15,423.5,51.0,1.85,28.0,135.5,37.26,25.73
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,31.7,20.55
2016,10,6,17,45,190.0,25.5,1.55,26.5,48.5,19.82,7.72
2016,10,6,18,0,46.0,10.0,1.4,26.0,11.0,9.83,0.0
2016,10,6,18,15,23.0,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,138.5,16.5,0.5,22.5,30.5,68.82,0.0
2016,10,7,7,0,277.0,33.0,0.6,23.0,61.0,152.6,106.23
2016,10,7,7,15,380.0,44.0,0.75,23.5,109.0,219.17,164.65
2016,10,7,7,30,483.0,55.0,0.9,24.0,157.0,295.1,227.54
2016,10,7,7,45,562.5,59.0,1.1,24.5,211.5,359.85,280.71
2016,10,7,8,0,642.0,63.0,1.3,25.0,266.0,430.12,336.46
2016,10,7,8,15,681.5,68.0,1.55,25.0,318.5,481.59,377.36
2016,10,7,8,30,721.0,73.0,1.8,25.0,371.0,536.48,419.75
2016,10,7,8,45,753.5,75.0,2.05,25.5,421.5,584.12,455.04
2016,10,7,9,0,786.0,77.0,2.3,26.0,472.0,631.59,489.22
2016,10,7,9,15,415.5,159.5,2.5,26.5,370.5,479.82,371.68
2016,10,7,9,30,45.0,242.0,2.7,27.0,269.0,283.28,215.64
2016,10,7,9,45,25.5,218.5,2.95,27.5,234.0,242.21,183.86
2016,10,7,10,0,6.0,195.0,3.2,28.0,199.0,196.54,147.9
2016,10,7,10,15,7.5,204.0,3.4,28.0,209.5,206.39,155.29
2016,10,7,10,30,9.0,213.0,3.6,28.0,220.0,216.25,162.58
2016,10,7,10,45,442.0,155.0,3.8,28.5,489.5,531.78,409.24
2016,10,7,11,0,875.0,97.0,4.0,29.0,759.0,819.23,612.83
2016,10,7,11,15,879.5,97.5,4.2,29.0,776.5,822.78,613.6
2016,10,7,11,30,884.0,98.0,4.4,29.0,794.0,823.04,614.05
2016,10,7,11,45,530.0,250.0,4.6,29.0,668.5,685.84,514.75
2016,10,7,12,0,176.0,402.0,4.8,29.0,543.0,539.47,401.51
2016,10,7,12,15,501.0,269.0,4.95,29.0,672.0,662.97,499.6
2016,10,7,12,30,826.0,136.0,5.1,29.0,801.0,769.46,580.33
2016,10,7,12,45,817.0,139.0,5.25,29.0,791.5,746.34,564.31
2016,10,7,13,0,808.0,142.0,5.4,29.0,782.0,720.83,547.08
2016,10,7,13,15,803.0,141.0,5.45,28.5,766.5,692.02,527.11
2016,10,7,13,30,798.0,140.0,5.5,28.0,751.0,661.0,505.15
2016,10,7,13,45,787.0,139.5,5.55,28.0,726.0,624.67,477.8
2016,10,7,14,0,776.0,139.0,5.6,28.0,701.0,586.89,448.9
2016,10,7,14,15,764.5,136.5,5.55,27.5,670.0,545.75,417.58
2016,10,7,14,30,753.0,134.0,5.5,27.0,639.0,501.36,383.11
2016,10,7,14,45,730.5,133.5,5.5,27.0,599.5,454.96,345.58
2016,10,7,15,0,708.0,133.0,5.5,27.0,560.0,409.07,307.68
2016,10,7,15,15,686.5,128.5,5.4,26.5,516.5,360.74,267.69
2016,10,7,15,30,665.0,124.0,5.3,26.0,473.0,313.42,227.73
2016,10,7,15,45,633.0,119.0,5.25,25.5,424.5,264.19,186.18
2016,10,7,16,0,601.0,114.0,5.2,25.0,376.0,217.62,147.02
2016,10,7,16,15,559.5,106.0,5.1,24.5,325.0,169.86,108.68
2016,10,7,16,30,518.0,98.0,5.0,24.0,274.0,126.37,76.88
2016,10,7,16,45,467.0,86.5,4.9,23.5,223.5,83.37,51.29
2016,10,7,17,0,416.0,75.0,4.8,23.0,173.0,54.57,41.49
2016,10,7,17,15,330.0,60.5,4.6,22.5,125.5,45.24,33.16
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,35.41,24.03
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,21.17,7.81
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,7.86,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,137.0,16.5,3.5,14.0,30.0,67.81,0.0
2016,10,8,7,0,274.0,33.0,3.6,14.0,60.0,150.77,108.47
2016,10,8,7,15,374.5,45.0,3.65,14.5,108.5,217.02,170.1
2016,10,8,7,30,475.0,57.0,3.7,15.0,157.0,292.42,236.1
2016,10,8,7,45,540.5,65.0,3.75,16.0,210.0,354.44,289.47
2016,10,8,8,0,606.0,73.0,3.8,17.0,263.0,420.84,344.38
2016,10,8,8,15,648.0,79.0,3.7,17.5,316.0,475.29,388.34
2016,10,8,8,30,690.0,85.0,3.6,18.0,369.0,531.19,431.87
2016,10,8,8,45,721.0,89.5,3.55,18.5,419.5,579.25,468.06
2016,10,8,9,0,752.0,94.0,3.5,19.0,470.0,625.11,501.62
2016,10,8,9,15,773.5,97.5,3.4,19.5,516.5,664.78,529.02
2016,10,8,9,30,795.0,101.0,3.3,20.0,563.0,702.98,554.02
2016,10,8,9,45,812.5,102.5,3.25,21.0,604.0,734.21,572.66
2016,10,8,10,0,830.0,104.0,3.2,22.0,645.0,763.27,589.45
2016,10,8,10,15,841.5,106.0,3.15,22.5,679.0,785.71,602.51
2016,10,8,10,30,853.0,108.0,3.1,23.0,713.0,801.7,611.04
2016,10,8,10,45,863.5,108.5,3.1,23.5,740.0,816.19,618.87
2016,10,8,11,0,874.0,109.0,3.1,24.0,767.0,827.61,624.65
2016,10,8,11,15,879.5,110.0,3.0,24.5,785.5,832.28,625.32
2016,10,8,11,30,885.0,111.0,2.9,25.0,804.0,833.67,623.9
2016,10,8,11,45,888.5,111.0,2.85,25.5,814.0,829.11,618.88
2016,10,8,12,0,892.0,111.0,2.8,26.0,824.0,821.24,611.82
2016,10,8,12,15,892.0,111.0,2.8,26.0,825.0,807.35,602.33
2016,10,8,12,30,892.0,111.0,2.8,26.0,826.0,790.3,590.82
2016,10,8,12,45,893.0,109.5,2.8,26.5,819.0,769.45,575.65
2016,10,8,13,0,894.0,108.0,2.8,27.0,812.0,745.56,558.51
2016,10,8,13,15,889.5,107.0,2.8,27.0,796.0,715.43,538.18
2016,10,8,13,30,885.0,106.0,2.8,27.0,780.0,682.78,514.7
2016,10,8,13,45,880.5,103.5,2.85,27.5,756.0,646.35,487.22
2016,10,8,14,0,876.0,101.0,2.9,28.0,732.0,607.73,457.67
2016,10,8,14,15,866.5,99.0,2.9,28.0,699.5,564.84,425.1
2016,10,8,14,30,857.0,97.0,2.9,28.0,667.0,520.52,390.66
2016,10,8,14,45,838.0,97.0,2.9,28.0,627.0,469.6,350.51
2016,10,8,15,0,819.0,97.0,2.9,28.0,587.0,421.16,311.14
2016,10,8,15,15,800.0,94.0,2.9,27.5,542.0,370.21,269.47
2016,10,8,15,30,781.0,91.0,2.9,27.0,497.0,319.76,227.14
2016,10,8,15,45,761.0,85.0,2.9,27.0,448.0,267.13,182.13
2016,10,8,16,0,741.0,79.0,2.9,27.0,399.0,215.66,138.24
2016,10,8,16,15,704.0,74.5,2.7,26.5,346.0,161.26,94.58
2016,10,8,16,30,667.0,70.0,2.5,26.0,293.0,113.24,60.02
2016,10,8,16,45,617.0,62.5,2.3,25.5,239.5,65.95,34.19
2016,10,8,17,0,567.0,55.0,2.1,25.0,186.0,37.98,26.97
2016,10,8,17,15,477.0,45.5,1.95,24.0,135.0,32.88,22.42
2016,10,8,17,30,387.0,36.0,1.8,23.0,84.0,27.49,17.25
2016,10,8,17,45,193.5,18.0,1.65,22.0,42.0,13.44,1.96
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,84.8,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,186.81,133.27
2016,10,9,7,15,513.5,35.5,2.25,13.5,119.0,257.06,200.72
2016,10,9,7,30,617.0,44.0,2.3,14.0,171.0,336.22,270.28
2016,10,9,7,45,676.5,50.0,2.4,15.0,227.5,399.32,324.65
2016,10,9,8,0,736.0,56.0,2.5,16.0,284.0,465.98,379.48
2016,10,9,8,15,774.0,60.0,2.6,17.0,339.5,521.08,423.1
2016,10,9,8,30,812.0,64.0,2.7,18.0,395.0,577.01,465.61
2016,10,9,8,45,838.0,67.0,2.85,19.0,447.5,620.71,497.7
2016,10,9,9,0,864.0,70.0,3.0,20.0,500.0,667.3,530.17
2016,10,9,9,15,636.0,146.5,2.9,20.5,479.5,621.43,490.26
2016,10,9,9,30,408.0,223.0,2.8,21.0,459.0,549.11,430.15
2016,10,9,9,45,668.0,151.0,2.75,21.5,569.5,677.78,528.78
2016,10,9,10,0,928.0,79.0,2.7,22.0,680.0,804.55,616.47
2016,10,9,10,15,937.5,80.5,2.7,22.5,715.0,826.64,628.3
2016,10,9,10,30,947.0,82.0,2.7,23.0,750.0,845.59,638.81
2016,10,9,10,45,953.5,83.0,2.7,23.5,777.0,858.28,645.1
2016,10,9,11,0,960.0,84.0,2.7,24.0,804.0,867.53,649.18
2016,10,9,11,15,964.5,85.0,2.7,24.0,822.5,871.61,651.19
2016,10,9,11,30,969.0,86.0,2.7,24.0,841.0,872.1,650.95
2016,10,9,11,45,968.5,88.0,2.75,24.5,850.5,865.98,645.53
2016,10,9,12,0,968.0,90.0,2.8,25.0,860.0,856.29,637.89
2016,10,9,12,15,968.0,90.0,2.85,25.0,861.0,841.47,628.15
2016,10,9,12,30,968.0,90.0,2.9,25.0,862.0,823.22,616.18
2016,10,9,12,45,966.0,90.0,2.95,25.0,854.0,800.15,600.97
2016,10,9,13,0,964.0,90.0,3.0,25.0,846.0,773.92,583.59
2016,10,9,13,15,960.0,89.5,3.05,25.0,829.0,742.79,562.75
2016,10,9,13,30,956.0,89.0,3.1,25.0,812.0,708.88,539.0
2016,10,9,13,45,948.5,88.5,3.15,25.0,786.5,670.2,510.49
2016,10,9,14,0,941.0,88.0,3.2,25.0,761.0,629.31,479.73
2016,10,9,14,15,932.0,86.5,3.2,25.0,728.0,584.69,445.33
2016,10,9,14,30,923.0,85.0,3.2,25.0,695.0,538.43,408.81
2016,10,9,14,45,908.5,83.5,3.2,25.0,654.0,488.27,368.39
2016,10,9,15,0,894.0,82.0,3.2,25.0,613.0,437.43,326.34
2016,10,9,15,15,876.5,79.5,3.05,24.5,566.5,384.2,281.78
2016,10,9,15,30,859.0,77.0,2.9,24.0,520.0,327.43,233.47
2016,10,9,15,45,832.0,74.5,2.75,23.5,468.0,272.25,185.94
2016,10,9,16,0,805.0,72.0,2.6,23.0,416.0,218.83,140.1
