Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,15,768.5,68.0,2.3,22.5,361.0,164.78,96.09
2016,10,9,16,30,732.0,64.0,2.0,22.0,306.0,114.15,59.64
2016,10,9,16,45,673.5,58.5,1.75,21.5,249.5,65.18,34.29
2016,10,9,17,0,615.0,53.0,1.5,21.0,193.0,36.58,26.24
2016,10,9,17,15,521.0,44.0,1.5,20.0,139.5,31.83,21.91
2016,10,9,17,30,427.0,35.0,1.5,19.0,86.0,26.83,16.95
2016,10,9,17,45,213.5,17.5,1.5,18.5,43.0,13.16,0.65
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,173.0,14.5,0.85,12.5,31.0,65.28,0.0
2016,10,10,7,0,346.0,29.0,0.8,13.0,62.0,170.08,119.83
2016,10,10,7,15,452.5,40.0,0.8,13.5,113.5,240.09,185.95
2016,10,10,7,30,559.0,51.0,0.8,14.0,165.0,319.92,254.39
2016,10,10,7,45,625.0,58.0,0.8,15.0,221.0,384.18,308.02
2016,10,10,8,0,691.0,65.0,0.8,16.0,277.0,452.75,362.48
2016,10,10,8,15,732.5,70.5,0.75,17.0,333.0,507.14,403.41
2016,10,10,8,30,774.0,76.0,0.7,18.0,389.0,565.21,445.0
2016,10,10,8,45,804.5,79.5,0.65,19.0,442.5,614.67,478.42
2016,10,10,9,0,835.0,83.0,0.6,20.0,496.0,663.64,510.08
2016,10,10,9,15,855.5,86.0,0.7,20.5,544.0,704.17,536.67
2016,10,10,9,30,876.0,89.0,0.8,21.0,592.0,742.95,561.52
2016,10,10,9,45,891.5,91.0,0.9,22.0,634.5,771.03,577.79
2016,10,10,10,0,907.0,93.0,1.0,23.0,677.0,800.49,594.94
2016,10,10,10,15,917.5,95.0,1.0,23.5,712.5,823.33,607.32
2016,10,10,10,30,928.0,97.0,1.0,24.0,748.0,843.11,617.73
2016,10,10,10,45,936.0,98.0,1.0,24.5,775.5,856.61,624.1
2016,10,10,11,0,944.0,99.0,1.0,25.0,803.0,866.74,628.46
2016,10,10,11,15,949.0,99.5,1.0,25.0,821.5,870.46,630.06
2016,10,10,11,30,954.0,100.0,1.0,25.0,840.0,870.66,629.63
2016,10,10,11,45,958.0,99.5,1.05,25.5,850.5,865.47,625.46
2016,10,10,12,0,962.0,99.0,1.1,26.0,861.0,856.73,619.19
2016,10,10,12,15,962.5,99.0,1.1,26.0,862.0,842.24,609.85
2016,10,10,12,30,963.0,99.0,1.1,26.0,863.0,824.33,598.46
2016,10,10,12,45,961.0,98.5,1.15,26.5,854.5,800.76,582.95
2016,10,10,13,0,959.0,98.0,1.2,27.0,846.0,774.06,565.42
2016,10,10,13,15,954.5,97.5,1.2,27.0,829.0,742.65,545.28
2016,10,10,13,30,950.0,97.0,1.2,27.0,812.0,708.51,521.89
2016,10,10,13,45,943.5,95.5,1.3,27.0,786.0,669.63,495.37
2016,10,10,14,0,937.0,94.0,1.4,27.0,760.0,628.52,466.43
2016,10,10,14,15,927.0,92.5,1.4,27.0,726.5,583.5,433.13
2016,10,10,14,30,917.0,91.0,1.4,27.0,693.0,536.93,397.77
2016,10,10,14,45,904.5,88.5,1.45,27.0,652.0,487.02,359.17
2016,10,10,15,0,892.0,86.0,1.5,27.0,611.0,436.27,318.65
2016,10,10,15,15,873.5,83.0,1.55,26.5,564.0,382.38,275.16
2016,10,10,15,30,855.0,80.0,1.6,26.0,517.0,325.12,227.87
2016,10,10,15,45,830.0,76.5,1.7,26.0,465.0,269.87,181.03
2016,10,10,16,0,805.0,73.0,1.8,26.0,413.0,216.19,135.68
2016,10,10,16,15,767.5,68.5,1.6,25.5,357.5,161.74,92.36
2016,10,10,16,30,730.0,64.0,1.4,25.0,302.0,110.82,56.78
2016,10,10,16,45,674.0,57.5,1.25,24.5,245.5,61.4,32.25
2016,10,10,17,0,618.0,51.0,1.1,24.0,189.0,35.14,24.63
2016,10,10,17,15,523.0,42.0,1.1,23.0,136.0,30.3,20.26
2016,10,10,17,30,428.0,33.0,1.1,22.0,83.0,25.19,15.22
2016,10,10,17,45,214.0,16.5,1.15,21.0,41.5,12.41,0.0
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.5,15.0,0.95,14.5,29.5,61.98,0.0
2016,10,11,7,0,323.0,30.0,0.9,15.0,59.0,162.27,112.14
2016,10,11,7,15,431.0,40.5,1.0,15.5,109.0,231.02,177.51
2016,10,11,7,30,539.0,51.0,1.1,16.0,159.0,309.59,244.96
2016,10,11,7,45,603.5,58.0,1.25,17.0,213.5,372.0,297.7
2016,10,11,8,0,668.0,65.0,1.4,18.0,268.0,438.62,351.65
2016,10,11,8,15,710.0,70.0,1.4,19.0,322.5,491.6,392.52
2016,10,11,8,30,752.0,75.0,1.4,20.0,377.0,548.38,434.4
2016,10,11,8,45,782.0,78.5,1.45,21.0,429.0,596.6,468.62
2016,10,11,9,0,812.0,82.0,1.5,22.0,481.0,644.35,501.37
2016,10,11,9,15,832.5,85.0,1.55,23.0,528.0,684.1,526.6
2016,10,11,9,30,853.0,88.0,1.6,24.0,575.0,722.17,549.72
2016,10,11,9,45,869.0,89.5,1.7,25.0,616.5,749.48,565.46
2016,10,11,10,0,885.0,91.0,1.8,26.0,658.0,778.25,582.13
2016,10,11,10,15,895.5,93.0,1.8,26.0,692.5,800.68,595.82
2016,10,11,10,30,906.0,95.0,1.8,26.0,727.0,820.13,607.58
2016,10,11,10,45,914.5,95.5,1.8,26.5,754.0,833.26,614.0
2016,10,11,11,0,923.0,96.0,1.8,27.0,781.0,843.12,618.39
2016,10,11,11,15,927.5,97.0,1.85,27.5,799.0,846.91,619.41
2016,10,11,11,30,932.0,98.0,1.9,28.0,817.0,847.24,618.34
2016,10,11,11,45,937.0,96.5,2.0,28.5,827.5,841.93,614.17
2016,10,11,12,0,942.0,95.0,2.1,29.0,838.0,833.15,607.84
2016,10,11,12,15,942.0,95.0,2.1,29.0,838.5,818.56,598.19
2016,10,11,12,30,942.0,95.0,2.1,29.0,839.0,800.64,586.46
2016,10,11,12,45,941.0,94.0,2.15,29.5,830.5,777.77,570.72
2016,10,11,13,0,940.0,93.0,2.2,30.0,822.0,751.79,552.97
2016,10,11,13,15,935.5,92.5,2.25,30.0,805.0,720.95,533.0
2016,10,11,13,30,931.0,92.0,2.3,30.0,788.0,687.44,509.62
2016,10,11,13,45,925.0,90.5,2.35,30.0,763.0,649.57,482.52
2016,10,11,14,0,919.0,89.0,2.4,30.0,738.0,609.48,453.19
2016,10,11,14,15,909.0,87.5,2.4,30.0,705.0,565.25,419.94
2016,10,11,14,30,899.0,86.0,2.4,30.0,672.0,519.53,384.71
2016,10,11,14,45,879.5,86.0,2.4,30.0,630.5,469.7,345.53
2016,10,11,15,0,860.0,86.0,2.4,30.0,589.0,419.69,305.17
2016,10,11,15,15,841.0,83.5,2.35,29.5,543.0,364.27,260.29
2016,10,11,15,30,822.0,81.0,2.3,29.0,497.0,312.52,217.05
2016,10,11,15,45,796.0,77.5,2.3,29.0,446.5,258.87,171.69
2016,10,11,16,0,770.0,74.0,2.3,29.0,396.0,206.95,128.2
2016,10,11,16,15,732.0,69.0,2.0,28.0,342.0,154.09,87.01
2016,10,11,16,30,694.0,64.0,1.7,27.0,288.0,104.84,53.5
2016,10,11,16,45,636.5,57.5,1.45,26.5,233.0,54.19,28.3
2016,10,11,17,0,579.0,51.0,1.2,26.0,178.0,35.36,24.57
2016,10,11,17,15,482.5,42.0,1.2,25.0,127.0,30.53,20.22
2016,10,11,17,30,386.0,33.0,1.2,24.0,76.0,25.46,15.14
2016,10,11,17,45,193.0,16.5,1.25,23.0,38.0,12.58,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,127.0,16.0,1.8,19.0,27.0,52.55,0.0
2016,10,12,7,0,254.0,32.0,2.0,20.0,54.0,139.68,93.42
2016,10,12,7,15,364.5,44.0,2.2,20.5,102.0,207.73,157.15
2016,10,12,7,30,475.0,56.0,2.4,21.0,150.0,285.78,223.5
2016,10,12,7,45,552.0,62.5,2.6,22.0,204.5,350.76,277.97
2016,10,12,8,0,629.0,69.0,2.8,23.0,259.0,420.94,334.66
2016,10,12,8,15,672.5,74.5,2.9,23.5,312.0,475.85,378.17
2016,10,12,8,30,716.0,80.0,3.0,24.0,365.0,532.24,421.38
2016,10,12,8,45,752.5,82.0,3.2,24.5,417.0,579.26,456.73
2016,10,12,9,0,789.0,84.0,3.4,25.0,469.0,628.58,492.86
2016,10,12,9,15,810.0,87.0,3.45,25.5,515.5,667.88,519.81
2016,10,12,9,30,831.0,90.0,3.5,26.0,562.0,705.6,544.45
2016,10,12,9,45,512.5,194.0,3.55,27.0,492.0,598.08,459.2
2016,10,12,10,0,194.0,298.0,3.6,28.0,422.0,460.91,349.76
2016,10,12,10,15,539.5,197.5,3.6,28.0,566.5,635.81,485.08
2016,10,12,10,30,885.0,97.0,3.6,28.0,711.0,802.36,603.68
2016,10,12,10,45,892.5,98.0,3.6,28.5,737.5,814.95,609.08
2016,10,12,11,0,900.0,99.0,3.6,29.0,764.0,824.34,613.41
2016,10,12,11,15,904.5,100.0,3.55,29.5,782.0,828.02,613.75
2016,10,12,11,30,909.0,101.0,3.5,30.0,800.0,828.34,611.96
2016,10,12,11,45,911.0,101.5,3.5,30.5,809.0,822.77,606.62
2016,10,12,12,0,913.0,102.0,3.5,31.0,818.0,813.85,599.19
2016,10,12,12,15,913.0,102.0,3.45,31.0,818.5,799.57,589.27
2016,10,12,12,30,913.0,102.0,3.4,31.0,819.0,782.07,577.3
2016,10,12,12,45,911.0,101.5,3.4,31.0,811.0,759.5,562.19
2016,10,12,13,0,909.0,101.0,3.4,31.0,803.0,733.96,545.1
2016,10,12,13,15,904.5,100.0,3.3,31.0,786.0,703.44,523.78
2016,10,12,13,30,900.0,99.0,3.2,31.0,769.0,670.35,499.47
2016,10,12,13,45,893.0,98.0,3.15,31.5,744.0,633.36,471.21
2016,10,12,14,0,886.0,97.0,3.1,32.0,719.0,594.32,441.07
2016,10,12,14,15,876.0,95.0,3.05,32.0,686.5,550.91,408.13
2016,10,12,14,30,866.0,93.0,3.0,32.0,654.0,506.1,373.37
2016,10,12,14,45,850.5,91.0,2.95,32.0,614.0,457.7,335.13
2016,10,12,15,0,835.0,89.0,2.9,32.0,574.0,405.66,293.3
2016,10,12,15,15,815.5,86.5,2.8,31.5,528.5,354.6,251.68
2016,10,12,15,30,796.0,84.0,2.7,31.0,483.0,304.08,209.56
2016,10,12,15,45,768.0,80.0,2.6,31.0,433.0,250.98,165.0
2016,10,12,16,0,740.0,76.0,2.5,31.0,383.0,199.87,122.68
2016,10,12,16,15,700.5,71.5,2.15,30.0,330.0,149.1,83.76
2016,10,12,16,30,661.0,67.0,1.8,29.0,277.0,98.64,49.92
2016,10,12,16,45,599.5,60.0,1.5,28.5,223.0,52.83,29.01
2016,10,12,17,0,538.0,53.0,1.2,28.0,169.0,37.33,25.97
2016,10,12,17,15,438.5,43.0,1.15,27.0,119.5,31.69,20.94
2016,10,12,17,30,339.0,33.0,1.1,26.0,70.0,25.73,15.03
2016,10,12,17,45,169.5,16.5,1.1,25.5,35.0,12.76,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,17.0,15.0,1.65,19.0,16.5,19.63,0.0
2016,10,13,7,0,34.0,30.0,1.9,19.0,33.0,50.66,31.11
2016,10,13,7,15,72.5,52.5,1.95,19.5,65.0,92.52,68.79
2016,10,13,7,30,111.0,75.0,2.0,20.0,97.0,136.69,106.38
2016,10,13,7,45,142.0,96.0,2.05,20.5,133.0,178.17,141.35
2016,10,13,8,0,173.0,117.0,2.1,21.0,169.0,221.89,177.36
2016,10,13,8,15,108.5,136.5,2.0,21.5,171.0,212.5,169.0
2016,10,13,8,30,44.0,156.0,1.9,22.0,173.0,191.07,150.37
2016,10,13,8,45,92.0,184.5,1.85,22.5,227.0,252.53,199.07
2016,10,13,9,0,140.0,213.0,1.8,23.0,281.0,323.64,253.67
2016,10,13,9,15,220.0,227.0,1.55,23.5,346.0,395.67,307.82
2016,10,13,9,30,300.0,241.0,1.3,24.0,411.0,478.67,367.78
2016,10,13,9,45,277.5,265.0,1.1,24.5,431.0,492.27,373.78
2016,10,13,10,0,255.0,289.0,0.9,25.0,451.0,503.61,378.33
2016,10,13,10,15,315.5,292.0,0.8,25.5,503.0,554.45,412.99
2016,10,13,10,30,376.0,295.0,0.7,26.0,555.0,605.75,446.53
2016,10,13,10,45,604.5,207.5,0.65,26.5,643.5,703.93,515.47
2016,10,13,11,0,833.0,120.0,0.6,27.0,732.0,792.77,572.24
2016,10,13,11,15,838.0,121.0,0.75,27.5,749.0,796.28,573.93
2016,10,13,11,30,843.0,122.0,0.9,28.0,766.0,796.63,574.7
2016,10,13,11,45,842.0,124.5,1.1,28.5,774.5,790.63,571.97
2016,10,13,12,0,841.0,127.0,1.3,29.0,783.0,781.51,567.06
2016,10,13,12,15,535.0,255.5,1.5,29.0,673.0,662.49,484.66
2016,10,13,12,30,229.0,384.0,1.7,29.0,563.0,544.47,398.12
2016,10,13,12,45,247.0,376.5,1.9,29.5,568.0,542.3,397.79
2016,10,13,13,0,265.0,369.0,2.1,30.0,573.0,539.16,395.83
2016,10,13,13,15,359.5,330.5,2.15,30.0,600.5,554.86,408.81
2016,10,13,13,30,454.0,292.0,2.2,30.0,628.0,564.13,416.71
2016,10,13,13,45,415.5,295.5,2.3,30.0,595.5,526.31,389.36
2016,10,13,14,0,377.0,299.0,2.4,30.0,563.0,489.57,362.74
2016,10,13,14,15,482.5,247.0,2.4,29.5,568.5,477.96,355.57
2016,10,13,14,30,588.0,195.0,2.4,29.0,574.0,458.34,341.2
2016,10,13,14,45,507.5,207.0,2.4,29.0,519.5,405.4,300.65
2016,10,13,15,0,427.0,219.0,2.4,29.0,465.0,358.52,264.65
2016,10,13,15,15,477.0,186.5,2.35,28.5,440.5,323.41,236.06
2016,10,13,15,30,527.0,154.0,2.3,28.0,416.0,282.99,201.95
2016,10,13,15,45,367.5,162.0,2.25,28.0,335.5,226.38,160.52
2016,10,13,16,0,208.0,170.0,2.2,28.0,255.0,185.2,133.18
2016,10,13,16,15,368.0,128.0,2.0,27.5,253.0,149.25,98.6
2016,10,13,16,30,528.0,86.0,1.8,27.0,251.0,102.95,59.1
2016,10,13,16,45,461.5,76.0,1.65,27.0,200.0,62.33,40.05
2016,10,13,17,0,395.0,66.0,1.5,27.0,149.0,48.59,35.56
2016,10,13,17,15,298.0,51.5,1.45,26.0,103.5,38.93,27.04
2016,10,13,17,30,201.0,37.0,1.4,25.0,58.0,28.76,17.31
2016,10,13,17,45,100.5,18.5,1.35,24.5,29.0,14.58,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,15.5,0.9,19.5,23.0,40.31,0.0
2016,10,14,7,0,176.0,31.0,1.0,20.0,46.0,111.46,71.35
2016,10,14,7,15,283.0,45.0,1.1,20.5,90.0,175.01,131.23
2016,10,14,7,30,390.0,59.0,1.2,21.0,134.0,248.38,192.92
2016,10,14,7,45,195.0,70.0,1.35,21.5,107.5,176.77,139.27
2016,10,14,8,0,0.0,81.0,1.5,22.0,81.0,80.22,60.59
2016,10,14,8,15,0.0,48.5,1.6,22.5,48.5,46.85,33.18
2016,10,14,8,30,0.0,16.0,1.7,23.0,16.0,15.44,7.14
2016,10,14,8,45,0.0,61.0,1.8,23.5,61.0,58.95,42.77
2016,10,14,9,0,0.0,106.0,1.9,24.0,106.0,103.41,78.31
2016,10,14,9,15,16.5,164.5,1.9,24.5,174.0,174.29,134.28
2016,10,14,9,30,33.0,223.0,1.9,25.0,242.0,253.42,194.89
2016,10,14,9,45,35.5,239.0,1.95,25.5,261.0,271.31,207.41
2016,10,14,10,0,38.0,255.0,2.0,26.0,280.0,289.11,219.95
2016,10,14,10,15,110.5,292.5,2.0,26.5,367.5,383.26,290.84
2016,10,14,10,30,183.0,330.0,2.0,27.0,455.0,484.74,364.31
2016,10,14,10,45,182.5,343.5,2.0,27.5,472.5,497.17,371.16
2016,10,14,11,0,182.0,357.0,2.0,28.0,490.0,508.73,377.91
2016,10,14,11,15,507.0,241.0,1.95,28.0,623.5,654.2,487.64
2016,10,14,11,30,832.0,125.0,1.9,28.0,757.0,787.66,581.03
2016,10,14,11,45,653.0,214.0,1.9,28.5,714.0,731.53,538.53
2016,10,14,12,0,474.0,303.0,1.9,29.0,671.0,670.88,491.8
2016,10,14,12,15,667.0,208.5,1.9,29.0,726.5,714.52,526.43
2016,10,14,12,30,860.0,114.0,1.9,29.0,782.0,747.29,550.55
2016,10,14,12,45,860.0,112.5,1.9,29.0,775.0,726.16,536.15
2016,10,14,13,0,860.0,111.0,1.9,29.0,768.0,702.18,520.3
2016,10,14,13,15,855.5,110.5,1.9,29.0,751.5,673.42,499.9
2016,10,14,13,30,851.0,110.0,1.9,29.0,735.0,642.26,477.49
2016,10,14,13,45,844.5,108.0,1.9,29.0,711.0,606.25,451.28
2016,10,14,14,0,838.0,106.0,1.9,29.0,687.0,566.52,421.92
2016,10,14,14,15,827.0,104.0,1.9,29.0,655.0,524.13,389.9
2016,10,14,14,30,816.0,102.0,1.9,29.0,623.0,480.6,356.2
2016,10,14,14,45,801.5,99.5,1.9,29.0,584.5,434.19,319.48
2016,10,14,15,0,787.0,97.0,1.9,29.0,546.0,387.41,281.51
2016,10,14,15,15,766.0,93.5,1.9,29.0,501.5,337.45,240.34
2016,10,14,15,30,745.0,90.0,1.9,29.0,457.0,288.28,199.05
2016,10,14,15,45,714.5,86.0,1.95,29.0,408.5,234.55,154.42
2016,10,14,16,0,684.0,82.0,2.0,29.0,360.0,185.87,114.41
2016,10,14,16,15,642.0,76.5,1.85,28.5,308.5,137.07,77.36
2016,10,14,16,30,600.0,71.0,1.7,28.0,257.0,92.38,48.53
2016,10,14,16,45,536.0,63.5,1.55,27.5,205.0,50.1,30.84
2016,10,14,17,0,472.0,56.0,1.4,27.0,153.0,40.57,28.78
2016,10,14,17,15,369.0,44.5,1.3,26.0,106.0,33.66,22.58
2016,10,14,17,30,266.0,33.0,1.2,25.0,59.0,26.33,15.12
2016,10,14,17,45,133.0,16.5,1.1,24.5,29.5,16.22,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,97.0,15.0,2.95,19.5,23.0,42.13,0.0
2016,10,15,7,0,194.0,30.0,3.1,20.0,46.0,114.99,71.97
2016,10,15,7,15,306.0,43.0,3.25,20.5,91.0,180.45,135.55
2016,10,15,7,30,418.0,56.0,3.4,21.0,136.0,257.18,200.94
2016,10,15,7,45,493.0,64.5,3.6,21.5,187.5,320.23,254.76
2016,10,15,8,0,568.0,73.0,3.8,22.0,239.0,388.41,311.2
2016,10,15,8,15,614.0,79.0,3.95,23.0,291.0,442.35,354.17
2016,10,15,8,30,660.0,85.0,4.1,24.0,343.0,498.05,397.01
2016,10,15,8,45,477.0,140.5,4.35,25.0,340.0,464.11,367.48
2016,10,15,9,0,294.0,196.0,4.6,26.0,337.0,411.72,323.2
2016,10,15,9,15,286.0,219.0,4.6,26.5,367.5,437.75,341.54
2016,10,15,9,30,278.0,242.0,4.6,27.0,398.0,462.1,358.0
2016,10,15,9,45,148.5,236.0,4.65,27.5,320.0,357.39,275.48
2016,10,15,10,0,19.0,230.0,4.7,28.0,242.0,242.12,183.67
2016,10,15,10,15,24.5,250.5,4.65,28.0,267.0,266.65,202.25
2016,10,15,10,30,30.0,271.0,4.6,28.0,292.0,297.25,225.01
2016,10,15,10,45,109.5,312.5,4.6,28.5,392.0,407.06,308.08
2016,10,15,11,0,189.0,354.0,4.6,29.0,492.0,510.39,383.82
2016,10,15,11,15,206.5,362.0,4.6,29.5,516.0,529.58,396.41
2016,10,15,11,30,224.0,370.0,4.6,30.0,540.0,547.83,408.55
2016,10,15,11,45,553.0,238.0,4.6,30.5,663.5,673.76,505.37
2016,10,15,12,0,882.0,106.0,4.6,31.0,787.0,782.93,583.67
2016,10,15,12,15,608.0,231.5,4.55,31.0,701.0,690.01,514.44
2016,10,15,12,30,334.0,357.0,4.5,31.0,615.0,594.82,440.65
2016,10,15,12,45,609.5,229.5,4.5,31.0,694.0,659.21,492.78
2016,10,15,13,0,885.0,102.0,4.5,31.0,773.0,706.94,530.95
2016,10,15,13,15,880.0,101.0,4.5,31.0,756.5,676.75,508.67
2016,10,15,13,30,875.0,100.0,4.5,31.0,740.0,644.12,484.48
2016,10,15,13,45,870.0,97.5,4.5,31.5,716.0,607.8,456.32
2016,10,15,14,0,865.0,95.0,4.5,32.0,692.0,569.38,426.17
2016,10,15,14,15,854.5,93.5,4.45,32.0,659.5,527.15,393.38
2016,10,15,14,30,844.0,92.0,4.4,32.0,627.0,483.62,358.87
2016,10,15,14,45,824.5,91.5,4.4,32.0,587.0,433.16,318.56
2016,10,15,15,0,805.0,91.0,4.4,32.0,547.0,385.37,279.26
2016,10,15,15,15,784.0,88.0,4.3,31.5,502.5,335.11,237.78
2016,10,15,15,30,763.0,85.0,4.2,31.0,458.0,285.62,196.15
2016,10,15,15,45,732.5,81.5,4.15,31.0,408.5,234.55,153.15
2016,10,15,16,0,702.0,78.0,4.1,31.0,359.0,182.69,110.61
2016,10,15,16,15,659.5,72.5,3.75,30.5,307.0,133.07,73.21
2016,10,15,16,30,617.0,67.0,3.4,30.0,255.0,87.57,44.48
2016,10,15,16,45,552.5,59.5,3.1,29.5,203.0,44.6,32.03
2016,10,15,17,0,488.0,52.0,2.8,29.0,151.0,37.25,25.69
2016,10,15,17,15,381.0,41.5,2.55,28.0,104.0,31.1,20.18
2016,10,15,17,30,274.0,31.0,2.3,27.0,57.0,24.61,13.29
2016,10,15,17,45,137.0,15.5,2.05,26.5,28.5,15.24,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,84.5,15.5,3.9,21.5,22.0,38.88,0.0
2016,10,16,7,0,169.0,31.0,4.0,22.0,44.0,107.09,64.44
2016,10,16,7,15,284.0,45.5,4.2,22.5,89.0,174.74,130.02
2016,10,16,7,30,399.0,60.0,4.4,23.0,134.0,251.31,194.91
2016,10,16,7,45,484.5,67.5,4.65,23.5,187.0,317.96,251.45
2016,10,16,8,0,570.0,75.0,4.9,24.0,240.0,389.84,310.88
2016,10,16,8,15,618.0,81.0,5.0,24.5,292.5,444.81,355.39
2016,10,16,8,30,666.0,87.0,5.1,25.0,345.0,501.65,400.01
2016,10,16,8,45,710.5,88.5,5.25,26.0,397.0,552.59,438.27
2016,10,16,9,0,755.0,90.0,5.4,27.0,449.0,602.25,474.59
2016,10,16,9,15,778.0,93.0,5.35,27.5,495.0,641.45,502.38
2016,10,16,9,30,801.0,96.0,5.3,28.0,541.0,679.22,527.97
2016,10,16,9,45,826.5,95.0,5.3,28.5,583.0,712.69,549.7
2016,10,16,10,0,852.0,94.0,5.3,29.0,625.0,744.27,569.84
2016,10,16,10,15,863.0,95.5,5.2,29.0,658.5,761.96,580.7
2016,10,16,10,30,874.0,97.0,5.1,29.0,692.0,780.38,592.15
2016,10,16,10,45,886.5,96.0,5.1,29.5,719.0,794.33,599.74
2016,10,16,11,0,899.0,95.0,5.1,30.0,746.0,805.2,605.25
2016,10,16,11,15,904.0,96.0,5.05,30.5,763.5,809.05,605.75
2016,10,16,11,30,909.0,97.0,5.0,31.0,781.0,809.55,604.08
2016,10,16,11,45,916.0,95.0,5.0,31.5,791.5,805.13,599.44
2016,10,16,12,0,923.0,93.0,5.0,32.0,802.0,797.3,592.62
2016,10,16,12,15,923.0,93.0,4.95,32.0,802.0,782.83,582.35
2016,10,16,12,30,923.0,93.0,4.9,32.0,802.0,765.12,569.97
2016,10,16,12,45,921.0,92.5,4.85,32.5,794.0,742.33,553.04
2016,10,16,13,0,919.0,92.0,4.8,33.0,786.0,716.58,534.17
2016,10,16,13,15,914.5,91.0,4.7,33.0,769.0,685.85,511.84
2016,10,16,13,30,910.0,90.0,4.6,33.0,752.0,652.55,486.98
2016,10,16,13,45,902.5,89.0,4.6,33.0,727.0,615.08,458.98
2016,10,16,14,0,895.0,88.0,4.6,33.0,702.0,575.58,428.98
2016,10,16,14,15,885.0,86.5,4.55,32.5,669.0,532.52,396.42
2016,10,16,14,30,875.0,85.0,4.5,32.0,636.0,488.04,361.86
2016,10,16,14,45,861.5,82.5,4.45,32.0,596.5,439.98,323.0
2016,10,16,15,0,848.0,80.0,4.4,32.0,557.0,391.29,282.71
2016,10,16,15,15,828.0,77.5,4.25,31.5,512.0,336.62,237.63
2016,10,16,15,30,808.0,75.0,4.1,31.0,467.0,285.78,194.63
2016,10,16,15,45,779.5,72.0,4.0,31.0,416.5,233.43,150.32
2016,10,16,16,0,751.0,69.0,3.9,31.0,366.0,183.1,108.79
2016,10,16,16,15,710.5,64.5,3.5,30.5,313.5,132.36,70.73
2016,10,16,16,30,670.0,60.0,3.1,30.0,261.0,85.54,41.93
2016,10,16,16,45,605.5,53.5,2.75,29.5,207.5,37.55,26.09
2016,10,16,17,0,541.0,47.0,2.4,29.0,154.0,33.12,22.21
2016,10,16,17,15,432.0,37.5,2.2,28.0,105.5,27.66,17.29
2016,10,16,17,30,323.0,28.0,2.0,27.0,57.0,21.9,10.87
2016,10,16,17,45,161.5,14.0,1.85,26.0,28.5,13.76,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.0,15.0,3.6,21.5,21.0,36.09,0.0
2016,10,17,7,0,154.0,30.0,3.8,22.0,42.0,99.84,57.66
2016,10,17,7,15,268.0,45.0,4.05,22.5,86.5,167.47,124.13
2016,10,17,7,30,382.0,60.0,4.3,23.0,131.0,243.09,188.17
2016,10,17,7,45,471.0,67.5,4.6,23.5,183.5,310.14,245.01
2016,10,17,8,0,560.0,75.0,4.9,24.0,236.0,382.94,305.26
2016,10,17,8,15,608.0,81.5,5.0,24.5,288.0,437.89,349.82
2016,10,17,8,30,656.0,88.0,5.1,25.0,340.0,494.73,394.51
2016,10,17,8,45,705.5,88.0,5.2,26.0,392.5,546.5,433.47
2016,10,17,9,0,755.0,88.0,5.3,27.0,445.0,597.4,470.72
2016,10,17,9,15,777.5,91.5,5.3,27.5,491.0,636.67,498.73
2016,10,17,9,30,800.0,95.0,5.3,28.0,537.0,674.5,524.66
2016,10,17,9,45,825.5,94.0,5.35,28.5,578.5,707.81,546.5
2016,10,17,10,0,851.0,93.0,5.4,29.0,620.0,739.22,566.78
2016,10,17,10,15,862.0,94.5,5.35,29.0,653.5,756.85,577.87
2016,10,17,10,30,873.0,96.0,5.3,29.0,687.0,775.18,589.55
2016,10,17,10,45,885.0,95.5,5.3,29.5,713.5,789.18,597.23
2016,10,17,11,0,897.0,95.0,5.3,30.0,740.0,800.09,602.82
2016,10,17,11,15,902.0,96.0,5.25,30.5,758.0,803.88,603.31
2016,10,17,11,30,907.0,97.0,5.2,31.0,776.0,804.32,601.63
2016,10,17,11,45,909.5,97.0,5.2,31.5,785.0,798.45,595.98
2016,10,17,12,0,912.0,97.0,5.2,32.0,794.0,789.24,588.19
2016,10,17,12,15,912.5,97.0,5.15,32.0,794.5,775.23,578.21
2016,10,17,12,30,913.0,97.0,5.1,32.0,795.0,758.01,566.13
2016,10,17,12,45,911.5,96.5,5.05,32.5,787.0,735.75,549.5
2016,10,17,13,0,910.0,96.0,5.0,33.0,779.0,710.52,530.93
2016,10,17,13,15,595.5,218.0,4.95,33.0,661.0,595.95,443.93
2016,10,17,13,30,281.0,340.0,4.9,33.0,543.0,494.46,365.71
2016,10,17,13,45,281.5,327.0,4.85,33.0,524.5,469.89,348.1
2016,10,17,14,0,282.0,314.0,4.8,33.0,506.0,444.67,329.56
2016,10,17,14,15,574.0,201.0,4.7,33.0,568.0,473.81,352.03
2016,10,17,14,30,866.0,88.0,4.6,33.0,630.0,482.95,356.74
2016,10,17,14,45,849.0,87.0,4.55,33.0,590.0,435.24,318.03
2016,10,17,15,0,832.0,86.0,4.5,33.0,550.0,384.02,276.09
2016,10,17,15,15,811.5,83.0,4.4,32.5,505.0,332.85,233.82
2016,10,17,15,30,791.0,80.0,4.3,32.0,460.0,282.34,191.35
2016,10,17,15,45,761.5,76.5,4.2,32.0,410.0,230.34,147.66
2016,10,17,16,0,732.0,73.0,4.1,32.0,360.0,180.51,106.95
2016,10,17,16,15,690.0,68.0,3.7,31.0,307.5,127.26,67.61
2016,10,17,16,30,648.0,63.0,3.3,30.0,255.0,80.93,39.77
2016,10,17,16,45,583.0,56.0,2.95,29.5,202.0,38.04,26.49
2016,10,17,17,0,518.0,49.0,2.6,29.0,149.0,35.12,23.86
2016,10,17,17,15,407.5,38.5,2.4,28.0,101.0,28.83,18.19
2016,10,17,17,30,297.0,28.0,2.2,27.0,53.0,22.16,10.63
2016,10,17,17,45,148.5,14.0,2.05,26.5,26.5,13.76,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,4.73
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,37.19,23.97
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,57.96,41.49
2016,10,18,7,45,3.5,79.0,4.5,24.5,80.0,82.23,61.61
2016,10,18,8,0,7.0,101.0,4.8,25.0,103.0,106.46,81.38
2016,10,18,8,15,13.5,121.0,4.8,25.5,126.0,130.13,100.37
2016,10,18,8,30,20.0,141.0,4.8,26.0,149.0,154.19,119.31
2016,10,18,8,45,169.0,164.0,4.85,26.5,243.0,282.12,222.29
2016,10,18,9,0,318.0,187.0,4.9,27.0,337.0,414.12,325.23
2016,10,18,9,15,228.5,218.0,4.85,27.5,331.5,387.85,301.9
2016,10,18,9,30,139.0,249.0,4.8,28.0,326.0,362.87,279.61
2016,10,18,9,45,240.5,256.0,4.8,28.5,400.0,443.79,341.49
2016,10,18,10,0,342.0,263.0,4.8,29.0,474.0,534.94,409.01
2016,10,18,10,15,385.0,267.5,4.7,29.0,517.0,574.5,437.34
2016,10,18,10,30,428.0,272.0,4.6,29.0,560.0,619.59,469.33
2016,10,18,10,45,333.0,307.5,4.55,29.5,537.0,578.38,435.56
2016,10,18,11,0,238.0,343.0,4.5,30.0,514.0,534.6,400.29
2016,10,18,11,15,377.0,308.0,4.4,30.5,585.5,608.53,455.27
2016,10,18,11,30,516.0,273.0,4.3,31.0,657.0,680.32,506.88
2016,10,18,11,45,478.0,292.0,4.25,31.5,651.5,663.4,492.11
2016,10,18,12,0,440.0,311.0,4.2,32.0,646.0,644.99,476.83
2016,10,18,12,15,670.5,205.0,4.1,32.0,715.5,702.35,521.83
2016,10,18,12,30,901.0,99.0,4.0,32.0,785.0,747.58,555.24
2016,10,18,12,45,897.5,99.5,3.95,32.0,776.0,725.14,539.47
2016,10,18,13,0,894.0,100.0,3.9,32.0,767.0,699.86,521.86
2016,10,18,13,15,604.5,215.0,3.8,32.0,661.5,596.36,443.36
2016,10,18,13,30,315.0,330.0,3.7,32.0,556.0,504.74,373.05
2016,10,18,13,45,265.5,326.0,3.6,32.0,512.5,458.47,339.3
2016,10,18,14,0,216.0,322.0,3.5,32.0,469.0,416.5,308.32
2016,10,18,14,15,267.0,297.0,3.4,32.0,469.0,406.24,300.94
2016,10,18,14,30,318.0,272.0,3.3,32.0,469.0,393.01,290.63
2016,10,18,14,45,317.5,252.5,3.25,32.0,439.0,358.53,264.33
2016,10,18,15,0,317.0,233.0,3.2,32.0,409.0,323.66,237.33
2016,10,18,15,15,460.0,178.5,3.0,31.5,410.0,300.71,216.3
2016,10,18,15,30,603.0,124.0,2.8,31.0,411.0,265.49,183.42
2016,10,18,15,45,652.5,100.0,2.65,31.0,380.0,221.66,144.6
2016,10,18,16,0,702.0,76.0,2.5,31.0,349.0,172.38,101.87
2016,10,18,16,15,658.0,71.0,2.15,30.0,297.0,123.62,66.41
2016,10,18,16,30,614.0,66.0,1.8,29.0,245.0,79.15,40.33
2016,10,18,16,45,544.5,58.5,1.5,28.5,193.0,40.39,28.58
2016,10,18,17,0,475.0,51.0,1.2,28.0,141.0,37.18,25.68
2016,10,18,17,15,362.0,39.5,1.2,27.5,94.5,30.03,19.18
2016,10,18,17,30,249.0,28.0,1.2,27.0,48.0,22.42,10.27
2016,10,18,17,45,124.5,14.0,1.2,26.5,24.0,13.76,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,75.5,13.5,2.05,22.5,19.0,33.81,0.0
2016,10,19,7,0,151.0,27.0,2.2,23.0,38.0,92.88,47.71
2016,10,19,7,15,267.0,41.5,2.4,23.0,81.0,161.3,118.09
2016,10,19,7,30,383.0,56.0,2.6,23.0,124.0,236.42,181.69
2016,10,19,7,45,469.5,63.0,2.85,23.5,175.5,301.54,236.64
2016,10,19,8,0,556.0,70.0,3.1,24.0,227.0,371.71,294.31
2016,10,19,8,15,370.5,113.0,3.3,24.5,226.5,338.69,268.72
2016,10,19,8,30,185.0,156.0,3.5,25.0,226.0,278.94,220.24
2016,10,19,8,45,289.0,164.0,3.7,25.5,290.5,361.9,285.82
2016,10,19,9,0,393.0,172.0,3.9,26.0,355.0,451.56,354.65
2016,10,19,9,15,352.0,200.5,3.95,26.5,377.0,457.36,356.75
2016,10,19,9,30,311.0,229.0,4.0,27.0,399.0,466.74,361.43
2016,10,19,9,45,376.0,232.5,4.05,27.5,452.5,521.26,401.68
2016,10,19,10,0,441.0,236.0,4.1,28.0,506.0,583.86,446.73
2016,10,19,10,15,325.0,277.0,4.1,28.0,482.0,538.29,409.97
2016,10,19,10,30,209.0,318.0,4.1,28.0,458.0,488.31,370.09
2016,10,19,10,45,113.0,285.0,4.1,28.5,361.5,379.35,287.08
2016,10,19,11,0,17.0,252.0,4.1,29.0,265.0,260.25,195.08
2016,10,19,11,15,165.5,298.0,4.1,29.0,420.5,429.32,324.63
2016,10,19,11,30,314.0,344.0,4.1,29.0,576.0,590.97,443.03
2016,10,19,11,45,593.0,225.0,4.1,29.5,671.0,683.25,513.46
2016,10,19,12,0,872.0,106.0,4.1,30.0,766.0,760.95,569.64
2016,10,19,12,15,872.0,106.0,4.05,30.0,766.0,747.03,559.26
2016,10,19,12,30,872.0,106.0,4.0,30.0,766.0,730.06,547.4
2016,10,19,12,45,689.5,190.5,4.0,30.0,708.5,666.53,499.66
2016,10,19,13,0,507.0,275.0,4.0,30.0,651.0,605.04,452.08
2016,10,19,13,15,475.5,280.5,3.95,30.0,627.0,572.64,428.2
2016,10,19,13,30,444.0,286.0,3.9,30.0,603.0,540.54,404.24
2016,10,19,13,45,429.0,281.0,3.9,30.0,578.5,508.9,380.83
2016,10,19,14,0,414.0,276.0,3.9,30.0,554.0,478.42,357.94
