Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,15,491.0,234.0,3.85,29.5,548.5,457.77,343.16
2016,10,19,14,30,568.0,192.0,3.8,29.0,543.0,431.36,322.89
2016,10,19,14,45,495.0,200.0,3.75,29.0,491.5,380.9,283.48
2016,10,19,15,0,422.0,208.0,3.7,29.0,440.0,335.89,248.28
2016,10,19,15,15,518.5,164.0,3.55,29.0,425.0,304.42,220.25
2016,10,19,15,30,615.0,120.0,3.4,29.0,410.0,262.6,182.38
2016,10,19,15,45,580.5,114.0,3.25,29.0,363.5,216.44,144.27
2016,10,19,16,0,546.0,108.0,3.1,29.0,317.0,173.32,109.81
2016,10,19,16,15,509.0,96.5,2.8,28.5,268.5,128.21,76.75
2016,10,19,16,30,472.0,85.0,2.5,28.0,220.0,86.62,51.3
2016,10,19,16,45,413.5,72.0,2.2,27.5,172.5,52.19,38.68
2016,10,19,17,0,355.0,59.0,1.9,27.0,125.0,43.96,31.46
2016,10,19,17,15,254.5,44.0,1.8,26.5,83.0,33.63,22.16
2016,10,19,17,30,154.0,29.0,1.7,26.0,41.0,22.74,9.81
2016,10,19,17,45,77.0,14.5,1.6,25.5,20.5,14.25,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,29.5,13.5,3.8,21.0,15.5,21.22,0.0
2016,10,20,7,0,59.0,27.0,4.2,21.0,31.0,53.67,23.94
2016,10,20,7,15,151.5,48.0,4.5,21.0,71.5,121.41,89.03
2016,10,20,7,30,244.0,69.0,4.8,21.0,112.0,188.58,146.28
2016,10,20,7,45,122.0,46.5,5.1,21.5,68.0,111.58,86.65
2016,10,20,8,0,0.0,24.0,5.4,22.0,24.0,23.15,13.61
2016,10,20,8,15,142.0,84.0,5.7,22.0,137.5,173.46,139.05
2016,10,20,8,30,284.0,144.0,6.0,22.0,251.0,327.88,264.95
2016,10,20,8,45,279.5,167.5,6.3,22.5,284.5,359.22,289.03
2016,10,20,9,0,275.0,191.0,6.6,23.0,318.0,389.1,311.62
2016,10,20,9,15,137.5,100.0,6.7,23.0,163.5,201.81,161.33
2016,10,20,9,30,0.0,9.0,6.8,23.0,9.0,8.69,1.45
2016,10,20,9,45,0.0,31.5,6.9,23.5,31.5,30.44,19.13
2016,10,20,10,0,0.0,54.0,7.0,24.0,54.0,52.21,36.62
2016,10,20,10,15,3.5,127.0,7.0,24.0,129.5,126.15,95.78
2016,10,20,10,30,7.0,200.0,7.0,24.0,205.0,201.44,155.02
2016,10,20,10,45,15.0,234.5,7.0,24.5,245.5,241.71,186.0
2016,10,20,11,0,23.0,269.0,7.0,25.0,286.0,281.84,216.52
2016,10,20,11,15,161.5,306.5,6.95,25.0,425.5,434.25,336.5
2016,10,20,11,30,300.0,344.0,6.9,25.0,565.0,579.0,447.13
2016,10,20,11,45,263.5,355.5,6.9,25.5,551.5,557.59,428.63
2016,10,20,12,0,227.0,367.0,6.9,26.0,538.0,532.54,408.02
2016,10,20,12,15,305.5,348.5,6.9,26.0,579.0,567.91,435.97
2016,10,20,12,30,384.0,330.0,6.9,26.0,620.0,596.86,458.75
2016,10,20,12,45,623.0,222.5,6.9,26.5,686.0,648.8,501.21
2016,10,20,13,0,862.0,115.0,6.9,27.0,752.0,685.68,531.31
2016,10,20,13,15,857.5,114.0,6.9,27.0,735.5,655.89,508.11
2016,10,20,13,30,853.0,113.0,6.9,27.0,719.0,623.82,483.06
2016,10,20,13,45,850.5,109.5,6.9,27.0,695.5,588.29,455.03
2016,10,20,14,0,848.0,106.0,6.9,27.0,672.0,550.61,424.8
2016,10,20,14,15,837.5,104.0,6.85,27.0,640.0,508.41,390.36
2016,10,20,14,30,827.0,102.0,6.8,27.0,608.0,465.01,354.27
2016,10,20,14,45,810.0,99.5,6.8,27.0,569.0,417.55,314.37
2016,10,20,15,0,793.0,97.0,6.8,27.0,530.0,369.97,273.56
2016,10,20,15,15,772.5,93.5,6.7,26.5,485.5,320.52,231.12
2016,10,20,15,30,752.0,90.0,6.6,26.0,441.0,271.84,188.8
2016,10,20,15,45,729.0,83.5,6.5,25.5,393.5,217.86,142.61
2016,10,20,16,0,706.0,77.0,6.4,25.0,346.0,168.33,101.39
2016,10,20,16,15,663.0,71.5,6.1,24.5,294.0,119.43,65.17
2016,10,20,16,30,620.0,66.0,5.8,24.0,242.0,74.71,39.33
2016,10,20,16,45,561.0,57.0,5.5,24.0,190.5,39.63,28.49
2016,10,20,17,0,502.0,48.0,5.2,24.0,139.0,34.99,24.21
2016,10,20,17,15,387.5,36.5,4.85,23.0,92.0,27.69,17.48
2016,10,20,17,30,273.0,25.0,4.5,22.0,45.0,19.91,7.25
2016,10,20,17,45,136.5,12.5,4.2,21.5,22.5,12.29,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,180.0,10.5,2.4,11.5,22.5,58.41,0.0
2016,10,21,7,0,360.0,21.0,2.6,12.0,45.0,146.35,67.7
2016,10,21,7,15,483.0,30.5,2.8,12.5,94.5,222.53,167.9
2016,10,21,7,30,606.0,40.0,3.0,13.0,144.0,305.07,241.91
2016,10,21,7,45,674.5,45.5,3.2,14.0,200.0,368.49,298.33
2016,10,21,8,0,743.0,51.0,3.4,15.0,256.0,436.06,355.92
2016,10,21,8,15,784.5,55.0,3.45,15.5,311.0,491.14,401.94
2016,10,21,8,30,826.0,59.0,3.5,16.0,366.0,547.23,446.99
2016,10,21,8,45,855.0,61.5,3.6,17.0,418.5,591.12,480.46
2016,10,21,9,0,884.0,64.0,3.7,18.0,471.0,637.76,514.78
2016,10,21,9,15,903.0,66.5,3.6,18.5,518.0,676.77,542.31
2016,10,21,9,30,922.0,69.0,3.5,19.0,565.0,713.86,566.67
2016,10,21,9,45,936.0,70.5,3.4,19.5,606.5,744.07,585.57
2016,10,21,10,0,950.0,72.0,3.3,20.0,648.0,771.62,602.32
2016,10,21,10,15,960.0,73.5,3.2,20.0,682.0,793.32,615.89
2016,10,21,10,30,970.0,75.0,3.1,20.0,716.0,811.83,627.2
2016,10,21,10,45,976.5,76.0,3.05,20.5,742.5,823.8,633.02
2016,10,21,11,0,983.0,77.0,3.0,21.0,769.0,832.27,636.52
2016,10,21,11,15,987.0,77.5,2.9,21.0,787.0,834.73,636.86
2016,10,21,11,30,991.0,78.0,2.8,21.0,805.0,833.55,634.87
2016,10,21,11,45,992.0,79.0,2.75,21.5,814.0,826.99,628.42
2016,10,21,12,0,993.0,80.0,2.7,22.0,823.0,816.82,619.68
2016,10,21,12,15,993.0,80.0,2.65,22.0,823.0,801.33,608.63
2016,10,21,12,30,993.0,80.0,2.6,22.0,823.0,782.38,595.33
2016,10,21,12,45,990.5,79.5,2.6,22.5,813.5,757.84,577.4
2016,10,21,13,0,988.0,79.0,2.6,23.0,804.0,730.13,557.35
2016,10,21,13,15,983.5,78.5,2.55,23.0,786.5,698.13,533.46
2016,10,21,13,30,979.0,78.0,2.5,23.0,769.0,663.35,507.13
2016,10,21,13,45,972.0,77.0,2.45,23.5,742.5,624.07,476.11
2016,10,21,14,0,965.0,76.0,2.4,24.0,716.0,582.56,442.9
2016,10,21,14,15,955.0,74.5,2.35,24.0,682.0,537.08,406.91
2016,10,21,14,30,945.0,73.0,2.3,24.0,648.0,490.03,368.79
2016,10,21,14,45,931.5,71.5,2.25,24.0,607.0,440.24,327.59
2016,10,21,15,0,918.0,70.0,2.2,24.0,566.0,389.68,284.7
2016,10,21,15,15,898.5,67.5,2.1,23.5,519.0,335.86,238.88
2016,10,21,15,30,879.0,65.0,2.0,23.0,472.0,282.37,192.59
2016,10,21,15,45,852.0,62.0,1.95,23.0,420.5,227.53,145.33
2016,10,21,16,0,825.0,59.0,1.9,23.0,369.0,170.57,98.19
2016,10,21,16,15,784.5,55.0,1.65,22.0,314.0,117.23,59.2
2016,10,21,16,30,744.0,51.0,1.4,21.0,259.0,67.69,31.84
2016,10,21,16,45,679.0,45.5,1.15,20.5,204.0,33.15,23.33
2016,10,21,17,0,614.0,40.0,0.9,20.0,149.0,30.78,21.05
2016,10,21,17,15,495.5,31.0,0.95,19.0,98.5,24.91,15.45
2016,10,21,17,30,377.0,22.0,1.0,18.0,48.0,18.75,5.71
2016,10,21,17,45,188.5,11.0,1.05,17.5,24.0,10.81,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,175.5,10.5,1.0,10.5,21.5,56.76,0.0
2016,10,22,7,0,351.0,21.0,1.0,11.0,43.0,141.77,57.65
2016,10,22,7,15,476.0,30.0,1.2,11.5,92.5,218.0,163.44
2016,10,22,7,30,601.0,39.0,1.4,12.0,142.0,300.06,236.64
2016,10,22,7,45,667.5,45.5,1.65,13.0,197.0,363.18,292.49
2016,10,22,8,0,734.0,52.0,1.9,14.0,252.0,430.35,349.45
2016,10,22,8,15,776.0,56.0,2.05,15.0,306.5,485.18,394.35
2016,10,22,8,30,818.0,60.0,2.2,16.0,361.0,541.04,438.22
2016,10,22,8,45,845.5,63.5,2.35,17.0,413.0,588.23,473.86
2016,10,22,9,0,873.0,67.0,2.5,18.0,465.0,631.17,505.26
2016,10,22,9,15,892.5,69.5,2.55,18.5,512.0,670.03,533.14
2016,10,22,9,30,912.0,72.0,2.6,19.0,559.0,707.04,557.78
2016,10,22,9,45,925.0,74.0,2.65,20.0,600.0,736.75,575.68
2016,10,22,10,0,938.0,76.0,2.7,21.0,641.0,763.79,591.48
2016,10,22,10,15,948.0,77.5,2.65,21.5,675.0,785.19,603.71
2016,10,22,10,30,958.0,79.0,2.6,22.0,709.0,803.44,613.73
2016,10,22,10,45,963.5,80.5,2.6,22.5,735.0,815.0,619.46
2016,10,22,11,0,969.0,82.0,2.6,23.0,761.0,823.09,622.94
2016,10,22,11,15,973.5,83.0,2.6,23.0,779.0,826.35,624.46
2016,10,22,11,30,978.0,84.0,2.6,23.0,797.0,826.02,623.7
2016,10,22,11,45,978.5,85.0,2.6,23.5,805.5,819.09,617.38
2016,10,22,12,0,979.0,86.0,2.6,24.0,814.0,808.61,608.84
2016,10,22,12,15,979.0,86.0,2.6,24.0,814.0,793.26,598.28
2016,10,22,12,30,979.0,86.0,2.6,24.0,814.0,774.5,585.5
2016,10,22,12,45,975.5,86.5,2.6,24.5,805.0,750.52,568.06
2016,10,22,13,0,972.0,87.0,2.6,25.0,796.0,723.46,548.06
2016,10,22,13,15,967.5,86.0,2.6,25.0,778.0,691.37,524.48
2016,10,22,13,30,963.0,85.0,2.6,25.0,760.0,656.57,498.52
2016,10,22,13,45,954.5,84.5,2.65,25.5,733.5,617.46,468.15
2016,10,22,14,0,946.0,84.0,2.7,26.0,707.0,576.25,435.63
2016,10,22,14,15,935.5,82.5,2.7,25.5,673.5,531.27,401.04
2016,10,22,14,30,925.0,81.0,2.7,25.0,640.0,484.82,364.24
2016,10,22,14,45,908.5,79.5,2.75,25.0,598.5,434.73,323.02
2016,10,22,15,0,892.0,78.0,2.8,25.0,557.0,384.18,280.34
2016,10,22,15,15,872.0,75.0,2.8,25.0,510.0,331.04,234.77
2016,10,22,15,30,852.0,72.0,2.8,25.0,463.0,274.79,186.26
2016,10,22,15,45,822.0,69.0,2.8,25.0,411.5,220.76,140.11
2016,10,22,16,0,792.0,66.0,2.8,25.0,360.0,168.84,97.57
2016,10,22,16,15,749.0,61.0,2.45,24.0,305.5,116.38,59.91
2016,10,22,16,30,706.0,56.0,2.1,23.0,251.0,68.07,34.0
2016,10,22,16,45,636.5,49.5,1.8,22.0,196.0,37.03,26.49
2016,10,22,17,0,567.0,43.0,1.5,21.0,141.0,30.99,21.08
2016,10,22,17,15,443.5,32.5,1.5,20.0,92.5,24.4,14.85
2016,10,22,17,30,320.0,22.0,1.5,19.0,44.0,17.37,3.61
2016,10,22,17,45,160.0,11.0,1.55,18.0,22.0,10.81,0.0
2016,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,4.0,1.8,12.5,4.0,3.93,0.0
2016,10,23,7,0,0.0,8.0,2.0,13.0,8.0,7.71,0.0
2016,10,23,7,15,0.0,18.0,2.1,13.5,18.0,17.36,8.53
2016,10,23,7,30,0.0,28.0,2.2,14.0,28.0,27.02,17.14
2016,10,23,7,45,0.0,39.5,2.35,14.5,39.5,38.14,26.82
2016,10,23,8,0,0.0,51.0,2.5,15.0,51.0,49.27,36.36
2016,10,23,8,15,0.0,63.0,2.55,15.5,63.0,60.89,46.13
2016,10,23,8,30,0.0,75.0,2.6,16.0,75.0,72.75,55.92
2016,10,23,8,45,378.0,82.5,2.65,16.5,253.5,325.7,269.12
2016,10,23,9,0,756.0,90.0,2.7,17.0,432.0,586.11,474.09
2016,10,23,9,15,778.5,93.5,2.9,17.5,477.0,622.56,499.84
2016,10,23,9,30,801.0,97.0,3.1,18.0,522.0,659.63,526.93
2016,10,23,9,45,575.0,174.5,3.35,19.0,491.5,599.56,475.84
2016,10,23,10,0,349.0,252.0,3.6,20.0,461.0,521.65,410.99
2016,10,23,10,15,369.5,262.5,3.7,20.5,494.5,550.39,431.91
2016,10,23,10,30,390.0,273.0,3.8,21.0,528.0,578.18,451.41
2016,10,23,10,45,393.0,284.0,3.95,21.5,549.5,592.17,460.35
2016,10,23,11,0,396.0,295.0,4.1,22.0,571.0,604.55,468.15
2016,10,23,11,15,396.5,303.0,4.1,22.0,585.0,610.35,471.69
2016,10,23,11,30,397.0,311.0,4.1,22.0,599.0,614.52,474.11
2016,10,23,11,45,444.5,295.0,4.15,22.5,621.0,631.39,486.27
2016,10,23,12,0,492.0,279.0,4.2,23.0,643.0,642.24,493.95
2016,10,23,12,15,460.0,293.0,4.15,23.0,633.5,622.6,478.29
2016,10,23,12,30,428.0,307.0,4.1,23.0,624.0,602.08,462.17
2016,10,23,12,45,314.0,330.5,4.1,23.5,562.0,533.79,408.94
2016,10,23,13,0,200.0,354.0,4.1,24.0,500.0,470.28,359.18
2016,10,23,13,15,530.0,232.5,4.05,24.0,605.5,553.37,426.53
2016,10,23,13,30,860.0,111.0,4.0,24.0,711.0,615.57,475.21
2016,10,23,13,45,506.5,211.5,3.95,24.0,562.0,480.64,370.15
2016,10,23,14,0,153.0,312.0,3.9,24.0,413.0,369.84,283.25
2016,10,23,14,15,488.0,206.5,3.8,24.0,504.5,423.25,324.98
2016,10,23,14,30,823.0,101.0,3.7,24.0,596.0,452.42,343.93
2016,10,23,14,45,492.5,171.0,3.6,24.0,461.5,345.99,261.85
2016,10,23,15,0,162.0,241.0,3.5,24.0,327.0,272.84,208.05
2016,10,23,15,15,455.5,164.0,3.15,23.5,377.5,277.37,204.57
2016,10,23,15,30,749.0,87.0,2.8,23.0,428.0,259.72,178.92
2016,10,23,15,45,720.0,81.5,2.5,23.0,379.0,206.03,133.1
2016,10,23,16,0,691.0,76.0,2.2,23.0,330.0,157.35,93.26
2016,10,23,16,15,643.5,70.5,2.05,22.5,278.5,109.46,59.17
2016,10,23,16,30,596.0,65.0,1.9,22.0,227.0,66.26,36.26
2016,10,23,16,45,526.5,56.0,1.75,21.5,176.0,39.5,28.67
2016,10,23,17,0,457.0,47.0,1.6,21.0,125.0,34.82,24.33
2016,10,23,17,15,331.0,35.0,1.6,20.5,80.5,26.98,16.86
2016,10,23,17,30,205.0,23.0,1.6,20.0,36.0,18.59,2.56
2016,10,23,17,45,102.5,11.5,1.6,19.5,18.0,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,63.5,11.5,0.85,16.5,15.0,27.77,0.0
2016,10,24,7,0,127.0,23.0,0.9,17.0,30.0,75.65,16.64
2016,10,24,7,15,252.5,37.5,1.1,17.5,72.0,147.87,107.53
2016,10,24,7,30,378.0,52.0,1.3,18.0,114.0,224.72,173.47
2016,10,24,7,45,456.5,61.5,1.5,19.0,164.0,286.37,225.96
2016,10,24,8,0,535.0,71.0,1.7,20.0,214.0,353.37,281.23
2016,10,24,8,15,586.0,77.5,1.95,20.5,264.5,407.51,325.58
2016,10,24,8,30,637.0,84.0,2.2,21.0,315.0,463.77,370.28
2016,10,24,8,45,681.5,86.5,2.5,22.0,365.0,513.29,408.11
2016,10,24,9,0,726.0,89.0,2.8,23.0,415.0,563.53,445.46
2016,10,24,9,15,750.0,92.5,2.75,23.5,459.5,600.04,471.36
2016,10,24,9,30,774.0,96.0,2.7,24.0,504.0,637.3,497.14
2016,10,24,9,45,482.5,185.5,2.65,24.5,446.5,544.79,422.35
2016,10,24,10,0,191.0,275.0,2.6,25.0,389.0,425.72,327.01
2016,10,24,10,15,152.5,290.5,2.5,25.5,384.5,414.44,316.8
2016,10,24,10,30,114.0,306.0,2.4,26.0,380.0,395.56,300.57
2016,10,24,10,45,91.5,310.5,2.35,26.5,371.5,382.13,289.03
2016,10,24,11,0,69.0,315.0,2.3,27.0,363.0,368.23,277.21
2016,10,24,11,15,144.0,332.0,2.3,27.0,435.5,444.54,334.45
2016,10,24,11,30,219.0,349.0,2.3,27.0,508.0,514.5,385.55
2016,10,24,11,45,183.0,355.0,2.3,27.5,489.0,489.65,365.49
2016,10,24,12,0,147.0,361.0,2.3,28.0,470.0,464.7,345.95
2016,10,24,12,15,166.5,361.5,2.3,28.0,484.5,474.12,353.08
2016,10,24,12,30,186.0,362.0,2.3,28.0,499.0,482.29,359.09
2016,10,24,12,45,505.0,243.5,2.3,28.5,609.5,578.64,433.26
2016,10,24,13,0,824.0,125.0,2.3,29.0,720.0,656.69,491.12
2016,10,24,13,15,540.5,226.0,2.3,29.0,612.5,551.55,411.6
2016,10,24,13,30,257.0,327.0,2.3,29.0,505.0,459.76,341.85
2016,10,24,13,45,525.5,223.5,2.35,29.0,570.5,500.2,374.31
2016,10,24,14,0,794.0,120.0,2.4,29.0,636.0,522.36,390.74
2016,10,24,14,15,780.5,117.5,2.4,29.0,604.0,480.57,357.94
2016,10,24,14,30,767.0,115.0,2.4,29.0,572.0,438.01,324.11
2016,10,24,14,45,748.0,112.0,2.45,29.0,533.0,389.75,285.41
2016,10,24,15,0,729.0,109.0,2.5,29.0,494.0,343.97,247.65
2016,10,24,15,15,703.5,105.0,2.5,28.5,450.0,295.85,207.95
2016,10,24,15,30,678.0,101.0,2.5,28.0,406.0,249.1,168.91
2016,10,24,15,45,643.5,95.0,2.55,28.0,358.5,200.51,128.87
2016,10,24,16,0,609.0,89.0,2.6,28.0,311.0,154.8,92.84
2016,10,24,16,15,557.5,82.0,2.3,27.0,261.0,109.93,62.11
2016,10,24,16,30,506.0,75.0,2.0,26.0,211.0,70.38,41.78
2016,10,24,16,45,431.0,64.5,1.75,25.5,162.0,47.49,34.93
2016,10,24,17,0,356.0,54.0,1.5,25.0,113.0,40.65,28.74
2016,10,24,17,15,237.0,38.5,1.45,24.5,71.5,29.68,18.61
2016,10,24,17,30,118.0,23.0,1.4,24.0,30.0,18.13,0.17
2016,10,24,17,45,59.0,11.5,1.35,23.5,15.0,11.3,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.2,16.5,7.0,6.88,0.0
2016,10,25,7,0,0.0,14.0,1.3,17.0,14.0,13.51,0.0
2016,10,25,7,15,3.0,34.5,1.4,17.5,35.0,36.58,23.46
2016,10,25,7,30,6.0,55.0,1.5,18.0,56.0,59.35,43.35
2016,10,25,7,45,18.0,77.0,1.65,18.5,81.5,87.51,67.23
2016,10,25,8,0,30.0,99.0,1.8,19.0,107.0,121.04,95.24
2016,10,25,8,15,38.0,120.0,1.95,19.5,132.5,147.81,117.2
2016,10,25,8,30,46.0,141.0,2.1,20.0,158.0,174.93,138.99
2016,10,25,8,45,115.0,166.5,2.25,21.0,216.0,249.94,199.15
2016,10,25,9,0,184.0,192.0,2.4,22.0,274.0,322.44,255.7
2016,10,25,9,15,273.0,200.0,2.45,22.0,336.0,398.27,314.89
2016,10,25,9,30,362.0,208.0,2.5,22.0,398.0,471.13,370.75
2016,10,25,9,45,314.0,236.0,2.55,22.5,410.0,473.78,369.94
2016,10,25,10,0,266.0,264.0,2.6,23.0,422.0,472.99,366.83
2016,10,25,10,15,247.0,283.5,2.65,23.0,436.0,474.85,367.19
2016,10,25,10,30,228.0,303.0,2.7,23.0,450.0,481.69,371.12
2016,10,25,10,45,298.5,301.0,2.75,23.5,501.5,536.67,411.74
2016,10,25,11,0,369.0,299.0,2.8,24.0,553.0,585.38,446.95
2016,10,25,11,15,341.0,314.5,2.85,24.0,554.0,577.54,439.89
2016,10,25,11,30,313.0,330.0,2.9,24.0,555.0,568.25,432.16
2016,10,25,11,45,381.0,312.0,2.95,24.5,588.5,594.7,451.76
2016,10,25,12,0,449.0,294.0,3.0,25.0,622.0,621.78,471.26
2016,10,25,12,15,414.5,307.5,3.0,25.0,610.5,598.39,453.25
2016,10,25,12,30,380.0,321.0,3.0,25.0,599.0,577.32,437.11
2016,10,25,12,45,368.0,320.0,3.05,25.5,587.0,557.13,421.5
2016,10,25,13,0,356.0,319.0,3.1,26.0,575.0,536.28,405.35
2016,10,25,13,15,385.0,302.5,3.05,26.0,573.5,525.56,397.74
2016,10,25,13,30,414.0,286.0,3.0,26.0,572.0,512.22,387.91
2016,10,25,13,45,418.5,273.0,2.95,26.0,553.0,485.81,368.03
2016,10,25,14,0,423.0,260.0,2.9,26.0,534.0,456.94,346.07
2016,10,25,14,15,369.0,258.0,2.85,26.0,488.5,411.39,311.22
2016,10,25,14,30,315.0,256.0,2.8,26.0,443.0,368.07,277.99
2016,10,25,14,45,471.5,196.0,2.75,26.0,454.0,356.33,266.67
2016,10,25,15,0,628.0,136.0,2.7,26.0,465.0,331.51,242.84
2016,10,25,15,15,323.0,150.5,2.45,25.5,319.5,227.2,166.58
2016,10,25,15,30,18.0,165.0,2.2,25.0,174.0,158.28,120.92
2016,10,25,15,45,14.5,147.0,1.95,25.0,153.5,139.39,106.42
2016,10,25,16,0,11.0,129.0,1.7,25.0,133.0,120.89,92.02
2016,10,25,16,15,5.5,109.5,1.5,24.5,111.5,101.4,76.94
2016,10,25,16,30,0.0,90.0,1.3,24.0,90.0,82.61,62.04
2016,10,25,16,45,0.0,69.5,1.15,23.5,69.5,64.1,49.36
2016,10,25,17,0,0.0,49.0,1.0,23.0,49.0,45.87,33.37
2016,10,25,17,15,0.0,31.0,1.0,22.5,31.0,29.47,18.49
2016,10,25,17,30,0.0,13.0,1.0,22.0,13.0,12.54,0.0
2016,10,25,17,45,0.0,6.5,1.05,21.5,6.5,6.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,6,45,71.0,10.0,1.25,15.5,14.0,27.87,0.0
2016,10,26,7,0,142.0,20.0,1.3,16.0,28.0,74.52,0.0
2016,10,26,7,15,269.5,34.0,1.5,16.5,69.0,148.56,106.95
2016,10,26,7,30,397.0,48.0,1.7,17.0,110.0,225.52,174.12
2016,10,26,7,45,478.0,56.0,1.95,18.0,160.0,286.66,226.9
2016,10,26,8,0,559.0,64.0,2.2,19.0,210.0,353.35,282.68
2016,10,26,8,15,608.5,70.5,2.5,20.0,260.5,407.12,326.77
2016,10,26,8,30,658.0,77.0,2.8,21.0,311.0,462.9,370.94
2016,10,26,8,45,692.5,81.5,3.1,22.0,359.0,509.13,406.43
2016,10,26,9,0,727.0,86.0,3.4,23.0,407.0,555.45,440.97
2016,10,26,9,15,750.5,89.5,3.3,23.5,451.5,591.52,466.82
2016,10,26,9,30,774.0,93.0,3.2,24.0,496.0,628.21,492.39
2016,10,26,9,45,790.0,96.0,3.15,25.0,534.0,657.59,511.14
2016,10,26,10,0,806.0,99.0,3.1,26.0,572.0,684.79,527.29
2016,10,26,10,15,818.0,101.0,3.0,26.0,604.5,705.63,540.45
2016,10,26,10,30,830.0,103.0,2.9,26.0,637.0,723.8,551.71
2016,10,26,10,45,837.0,105.0,2.8,26.5,661.5,735.44,557.3
2016,10,26,11,0,844.0,107.0,2.7,27.0,686.0,744.05,560.86
2016,10,26,11,15,560.0,221.5,2.65,27.0,609.5,648.47,488.79
2016,10,26,11,30,276.0,336.0,2.6,27.0,533.0,545.76,409.0
2016,10,26,11,45,576.5,219.0,2.55,27.5,636.5,646.52,486.72
2016,10,26,12,0,877.0,102.0,2.5,28.0,740.0,735.83,551.0
2016,10,26,12,15,877.0,102.0,2.45,28.0,740.0,721.81,540.3
2016,10,26,12,30,877.0,102.0,2.4,28.0,740.0,704.76,528.39
2016,10,26,12,45,875.0,101.0,2.4,28.5,731.5,682.43,511.37
2016,10,26,13,0,873.0,100.0,2.4,29.0,723.0,657.33,492.07
2016,10,26,13,15,501.5,214.5,2.4,29.0,571.0,512.53,384.04
2016,10,26,13,30,130.0,329.0,2.4,29.0,419.0,386.41,287.81
2016,10,26,13,45,186.0,314.0,2.4,29.0,437.0,396.0,295.92
2016,10,26,14,0,242.0,299.0,2.4,29.0,455.0,401.26,299.82
2016,10,26,14,15,532.5,195.5,2.35,29.0,515.5,428.29,319.65
2016,10,26,14,30,823.0,92.0,2.3,29.0,576.0,434.57,320.96
2016,10,26,14,45,796.5,93.0,2.3,29.0,535.5,387.55,282.48
2016,10,26,15,0,770.0,94.0,2.3,29.0,495.0,341.27,244.05
2016,10,26,15,15,746.5,90.5,2.25,28.5,451.0,292.79,203.71
2016,10,26,15,30,723.0,87.0,2.2,28.0,407.0,242.47,161.63
2016,10,26,15,45,691.0,82.0,2.2,28.0,359.5,193.29,120.93
2016,10,26,16,0,659.0,77.0,2.2,28.0,312.0,146.62,84.29
2016,10,26,16,15,610.0,71.0,1.9,27.5,261.5,100.52,53.26
2016,10,26,16,30,561.0,65.0,1.6,27.0,211.0,59.32,33.65
2016,10,26,16,45,488.0,55.5,1.35,26.5,161.5,39.79,28.21
2016,10,26,17,0,415.0,46.0,1.1,26.0,112.0,34.64,23.49
2016,10,26,17,15,287.5,33.0,1.1,25.0,70.0,25.74,15.1
2016,10,26,17,30,160.0,20.0,1.1,24.0,28.0,15.75,0.0
2016,10,26,17,45,80.0,10.0,1.1,23.5,14.0,9.83,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,48.5,10.0,1.45,17.5,12.5,22.03,0.0
2016,10,27,7,0,97.0,20.0,1.6,18.0,25.0,60.39,0.0
2016,10,27,7,15,215.5,36.0,1.75,18.5,64.5,131.56,93.19
2016,10,27,7,30,334.0,52.0,1.9,19.0,104.0,203.75,155.97
2016,10,27,7,45,420.0,62.0,2.05,19.5,153.0,266.39,209.63
2016,10,27,8,0,506.0,72.0,2.2,20.0,202.0,335.17,267.07
2016,10,27,8,15,558.5,79.5,2.05,21.0,252.0,389.52,310.62
2016,10,27,8,30,611.0,87.0,1.9,22.0,302.0,446.11,354.04
2016,10,27,8,45,651.5,91.0,1.8,23.0,351.0,493.6,388.98
2016,10,27,9,0,692.0,95.0,1.7,24.0,400.0,541.61,422.92
2016,10,27,9,15,717.5,99.5,1.5,24.5,444.0,580.68,449.28
2016,10,27,9,30,743.0,104.0,1.3,25.0,488.0,618.66,473.76
2016,10,27,9,45,763.0,106.5,1.15,25.5,527.0,647.45,491.28
2016,10,27,10,0,783.0,109.0,1.0,26.0,566.0,676.32,508.16
2016,10,27,10,15,796.5,111.0,1.05,26.5,598.5,697.8,521.06
2016,10,27,10,30,810.0,113.0,1.1,27.0,631.0,716.7,532.18
2016,10,27,10,45,819.5,115.0,1.2,27.5,656.5,729.9,540.03
2016,10,27,11,0,829.0,117.0,1.3,28.0,682.0,740.17,546.01
2016,10,27,11,15,835.0,118.0,1.4,28.0,699.0,743.77,548.71
2016,10,27,11,30,841.0,119.0,1.5,28.0,716.0,744.26,549.49
2016,10,27,11,45,446.5,219.5,1.65,28.5,537.0,550.43,410.36
2016,10,27,12,0,52.0,320.0,1.8,29.0,358.0,351.57,260.09
2016,10,27,12,15,469.0,210.5,1.85,29.0,550.0,540.63,406.03
2016,10,27,12,30,886.0,101.0,1.9,29.0,742.0,706.44,526.09
2016,10,27,12,45,884.5,100.0,1.95,29.0,734.0,684.27,509.07
2016,10,27,13,0,883.0,99.0,2.0,29.0,726.0,659.28,491.31
2016,10,27,13,15,610.5,201.0,2.0,29.0,629.5,564.47,420.34
2016,10,27,13,30,338.0,303.0,2.0,29.0,533.0,480.95,357.14
2016,10,27,13,45,278.0,301.5,2.05,29.5,486.0,432.58,321.45
2016,10,27,14,0,218.0,300.0,2.1,30.0,439.0,389.05,288.91
2016,10,27,14,15,527.0,195.0,2.1,29.5,508.5,423.24,314.75
2016,10,27,14,30,836.0,90.0,2.1,29.0,578.0,435.13,320.56
2016,10,27,14,45,814.5,89.5,2.15,29.0,538.5,388.19,282.15
2016,10,27,15,0,793.0,89.0,2.2,29.0,499.0,341.5,243.33
2016,10,27,15,15,770.0,85.5,2.2,28.5,454.5,292.19,202.27
2016,10,27,15,30,747.0,82.0,2.2,28.0,410.0,243.88,161.62
2016,10,27,15,45,714.0,77.5,2.25,28.0,361.5,191.17,118.22
2016,10,27,16,0,681.0,73.0,2.3,28.0,313.0,143.75,81.18
2016,10,27,16,15,632.0,67.0,2.05,27.0,262.0,96.69,49.97
2016,10,27,16,30,583.0,61.0,1.8,26.0,211.0,54.47,30.63
2016,10,27,16,45,509.5,52.5,1.55,25.5,161.5,37.35,26.25
2016,10,27,17,0,436.0,44.0,1.3,25.0,112.0,33.0,22.18
2016,10,27,17,15,306.0,31.5,1.25,24.0,69.5,24.5,14.02
2016,10,27,17,30,176.0,19.0,1.2,23.0,27.0,15.36,0.0
2016,10,27,17,45,88.0,9.5,1.2,22.5,13.5,9.34,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,97.0,9.0,0.9,15.5,13.5,8.85,0.0
2016,10,28,7,0,194.0,18.0,0.9,16.0,27.0,85.98,0.0
2016,10,28,7,15,330.5,30.0,1.0,16.5,70.5,163.43,115.28
2016,10,28,7,30,467.0,42.0,1.1,17.0,114.0,243.41,186.06
2016,10,28,7,45,548.5,49.5,1.25,18.0,165.5,306.29,240.23
2016,10,28,8,0,630.0,57.0,1.4,19.0,217.0,374.82,297.12
2016,10,28,8,15,678.0,62.5,1.5,20.0,269.0,428.93,340.82
2016,10,28,8,30,726.0,68.0,1.6,21.0,321.0,482.87,382.72
2016,10,28,8,45,760.0,71.5,1.75,22.0,371.0,529.91,418.09
2016,10,28,9,0,794.0,75.0,1.9,23.0,421.0,576.76,452.17
2016,10,28,9,15,816.5,78.0,2.0,23.5,466.5,615.16,479.73
2016,10,28,9,30,839.0,81.0,2.1,24.0,512.0,652.03,505.59
2016,10,28,9,45,855.5,83.0,2.25,24.5,551.5,681.86,525.87
2016,10,28,10,0,872.0,85.0,2.4,25.0,591.0,706.2,541.47
2016,10,28,10,15,883.5,86.5,2.45,25.5,623.5,727.17,554.13
2016,10,28,10,30,895.0,88.0,2.5,26.0,656.0,745.29,564.8
2016,10,28,10,45,903.0,89.0,2.55,26.5,681.5,757.3,571.29
2016,10,28,11,0,911.0,90.0,2.6,27.0,707.0,766.12,575.7
2016,10,28,11,15,674.5,188.0,2.6,27.0,651.0,695.95,523.87
2016,10,28,11,30,438.0,286.0,2.6,27.0,595.0,614.97,461.56
2016,10,28,11,45,366.0,311.0,2.6,27.5,571.5,578.26,433.25
2016,10,28,12,0,294.0,336.0,2.6,28.0,548.0,544.91,406.95
2016,10,28,12,15,222.5,344.0,2.6,28.0,504.5,493.18,368.58
2016,10,28,12,30,151.0,352.0,2.6,28.0,461.0,445.82,333.09
2016,10,28,12,45,225.5,339.0,2.6,28.5,499.5,476.24,355.9
2016,10,28,13,0,300.0,326.0,2.6,29.0,538.0,503.26,375.36
2016,10,28,13,15,605.5,206.5,2.6,29.0,621.0,564.33,423.2
2016,10,28,13,30,911.0,87.0,2.6,29.0,704.0,606.05,454.96
2016,10,28,13,45,902.0,86.0,2.6,29.0,678.0,568.3,425.81
2016,10,28,14,0,893.0,85.0,2.6,29.0,652.0,528.67,395.1
2016,10,28,14,15,881.5,83.5,2.55,28.5,619.0,485.74,361.8
2016,10,28,14,30,870.0,82.0,2.5,28.0,586.0,441.57,326.58
2016,10,28,14,45,852.5,80.0,2.5,28.0,546.5,393.68,287.12
2016,10,28,15,0,835.0,78.0,2.5,28.0,507.0,342.37,244.21
2016,10,28,15,15,812.5,75.5,2.45,28.0,462.0,292.26,201.52
2016,10,28,15,30,790.0,73.0,2.4,28.0,417.0,243.01,159.34
2016,10,28,15,45,757.0,69.5,2.4,28.0,367.5,192.12,117.15
2016,10,28,16,0,724.0,66.0,2.4,28.0,318.0,143.77,79.5
2016,10,28,16,15,676.0,60.5,2.1,27.0,266.0,95.36,47.85
2016,10,28,16,30,628.0,55.0,1.8,26.0,214.0,48.29,26.28
2016,10,28,16,45,550.0,48.0,1.5,25.5,163.0,33.65,23.08
2016,10,28,17,0,472.0,41.0,1.2,25.0,112.0,30.43,19.99
2016,10,28,17,15,334.0,29.5,1.15,24.0,69.5,22.77,12.46
2016,10,28,17,30,196.0,18.0,1.1,23.0,27.0,14.53,0.0
2016,10,28,17,45,98.0,9.0,1.1,22.5,13.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,75.5,9.0,1.5,15.5,12.5,8.85,0.0
2016,10,29,7,0,151.0,18.0,1.6,16.0,25.0,72.09,0.0
2016,10,29,7,15,291.5,31.0,1.85,17.0,66.5,150.25,104.83
2016,10,29,7,30,432.0,44.0,2.1,18.0,108.0,230.64,176.06
2016,10,29,7,45,519.0,51.5,2.4,19.0,159.0,294.22,231.12
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,363.83,289.51
2016,10,29,8,15,655.0,64.0,2.75,20.5,261.5,416.75,333.45
2016,10,29,8,30,704.0,69.0,2.8,21.0,313.0,469.49,375.77
2016,10,29,8,45,743.0,71.5,2.9,22.0,362.5,517.41,412.33
2016,10,29,9,0,782.0,74.0,3.0,23.0,412.0,565.48,447.79
2016,10,29,9,15,804.0,77.0,3.05,23.5,457.0,603.12,475.1
2016,10,29,9,30,826.0,80.0,3.1,24.0,502.0,639.24,500.67
2016,10,29,9,45,842.5,82.0,3.15,24.5,541.0,668.71,520.73
2016,10,29,10,0,859.0,84.0,3.2,25.0,580.0,692.76,535.86
2016,10,29,10,15,870.0,86.0,3.2,25.5,612.0,713.68,548.5
2016,10,29,10,30,881.0,88.0,3.2,26.0,644.0,731.78,559.1
2016,10,29,10,45,888.5,89.5,3.25,26.5,668.5,743.81,565.7
2016,10,29,11,0,896.0,91.0,3.3,27.0,693.0,752.69,570.2
2016,10,29,11,15,900.5,91.5,3.3,27.0,710.0,755.11,571.22
2016,10,29,11,30,905.0,92.0,3.3,27.0,727.0,754.24,570.13
2016,10,29,11,45,909.0,91.5,3.35,27.5,735.5,748.68,565.02
2016,10,29,12,0,913.0,91.0,3.4,28.0,744.0,739.81,557.77
2016,10,29,12,15,913.0,91.0,3.4,28.0,744.0,725.39,547.68
2016,10,29,12,30,913.0,91.0,3.4,28.0,744.0,707.81,535.49
