Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,15,545.5,148.0,2.95,3.5,397.5,485.26,409.96
2016,12,9,10,30,228.0,224.0,2.8,4.0,338.0,369.97,310.66
2016,12,9,10,45,228.5,236.0,2.65,4.5,355.5,382.85,320.42
2016,12,9,11,0,229.0,248.0,2.5,5.0,373.0,394.85,328.72
2016,12,9,11,15,228.5,257.0,2.3,5.0,385.0,402.21,333.7
2016,12,9,11,30,228.0,266.0,2.1,5.0,397.0,408.68,337.91
2016,12,9,11,45,228.0,271.0,1.95,5.5,404.0,410.52,337.94
2016,12,9,12,0,228.0,276.0,1.8,6.0,411.0,411.51,337.29
2016,12,9,12,15,293.0,265.5,1.65,6.0,440.0,437.04,357.52
2016,12,9,12,30,358.0,255.0,1.5,6.0,469.0,457.08,372.83
2016,12,9,12,45,346.5,255.0,1.4,6.5,460.0,441.74,358.98
2016,12,9,13,0,335.0,255.0,1.3,7.0,451.0,425.73,344.86
2016,12,9,13,15,305.0,253.5,1.2,7.0,429.5,398.37,322.39
2016,12,9,13,30,275.0,252.0,1.1,7.0,408.0,371.63,300.45
2016,12,9,13,45,220.0,247.5,1.05,7.5,369.0,332.23,268.21
2016,12,9,14,0,165.0,243.0,1.0,8.0,330.0,295.69,238.45
2016,12,9,14,15,164.5,229.0,1.0,7.5,312.0,274.71,221.79
2016,12,9,14,30,164.0,215.0,1.0,7.0,294.0,253.49,204.54
2016,12,9,14,45,118.5,196.5,1.0,7.0,251.5,214.65,173.27
2016,12,9,15,0,73.0,178.0,1.0,7.0,209.0,181.8,147.22
2016,12,9,15,15,69.0,161.5,1.05,7.0,188.5,161.46,130.35
2016,12,9,15,30,65.0,145.0,1.1,7.0,168.0,141.42,113.61
2016,12,9,15,45,378.0,102.0,1.15,7.0,207.0,128.67,88.99
2016,12,9,16,0,691.0,59.0,1.2,7.0,246.0,95.83,51.96
2016,12,9,16,15,629.0,53.0,1.1,6.0,198.5,50.07,28.83
2016,12,9,16,30,567.0,47.0,1.0,5.0,151.0,33.78,25.34
2016,12,9,16,45,464.0,38.0,0.9,4.5,106.0,28.38,19.99
2016,12,9,17,0,361.0,29.0,0.8,4.0,61.0,22.74,13.3
2016,12,9,17,15,180.5,14.5,0.85,3.5,30.5,11.19,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,8.0,1.15,1.5,8.0,0.0,0.0
2016,12,10,7,30,0.0,16.0,1.4,2.0,16.0,15.73,0.0
2016,12,10,7,45,186.5,29.0,1.7,2.5,52.0,101.99,62.62
2016,12,10,8,0,373.0,42.0,2.0,3.0,88.0,187.64,145.82
2016,12,10,8,15,458.5,51.5,2.1,3.0,133.5,244.22,198.27
2016,12,10,8,30,544.0,61.0,2.2,3.0,179.0,305.81,253.97
2016,12,10,8,45,275.5,84.5,2.3,3.5,145.0,227.79,192.01
2016,12,10,9,0,7.0,108.0,2.4,4.0,111.0,112.25,92.96
2016,12,10,9,15,4.0,119.5,2.5,4.5,121.0,121.72,101.11
2016,12,10,9,30,1.0,131.0,2.6,5.0,131.0,131.14,108.82
2016,12,10,9,45,388.0,111.0,2.75,6.0,283.0,342.13,290.86
2016,12,10,10,0,775.0,91.0,2.9,7.0,435.0,548.34,459.06
2016,12,10,10,15,391.5,132.5,2.95,7.0,307.0,377.77,317.29
2016,12,10,10,30,8.0,174.0,3.0,7.0,179.0,176.32,144.85
2016,12,10,10,45,8.0,179.5,3.15,7.5,184.0,181.31,148.95
2016,12,10,11,0,8.0,185.0,3.3,8.0,189.0,186.32,152.63
2016,12,10,11,15,4.5,178.0,3.35,8.0,180.0,176.7,144.35
2016,12,10,11,30,1.0,171.0,3.4,8.0,171.0,167.24,136.27
2016,12,10,11,45,1.0,172.0,3.5,8.5,172.0,167.92,136.5
2016,12,10,12,0,1.0,173.0,3.6,9.0,173.0,168.61,136.76
2016,12,10,12,15,6.5,190.5,3.65,9.0,194.5,188.6,153.38
2016,12,10,12,30,12.0,208.0,3.7,9.0,216.0,208.24,169.62
2016,12,10,12,45,43.0,236.5,3.75,9.5,262.0,253.1,206.44
2016,12,10,13,0,74.0,265.0,3.8,10.0,308.0,294.6,239.88
2016,12,10,13,15,37.0,192.5,3.8,10.0,214.0,204.0,165.74
2016,12,10,13,30,0.0,120.0,3.8,10.0,120.0,115.83,92.54
2016,12,10,13,45,0.0,123.0,3.85,10.5,123.0,118.57,94.88
2016,12,10,14,0,0.0,126.0,3.9,11.0,126.0,121.24,97.09
2016,12,10,14,15,0.0,122.5,3.9,11.0,122.5,117.73,94.31
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,114.19,91.53
2016,12,10,14,45,378.5,103.0,3.9,11.0,262.5,206.09,159.54
2016,12,10,15,0,757.0,87.0,3.9,11.0,406.0,271.13,198.88
2016,12,10,15,15,728.0,83.0,3.8,10.5,365.0,226.04,158.25
2016,12,10,15,30,699.0,79.0,3.7,10.0,324.0,182.37,119.97
2016,12,10,15,45,662.5,73.0,3.6,10.0,280.0,137.71,83.36
2016,12,10,16,0,626.0,67.0,3.5,10.0,236.0,95.77,53.67
2016,12,10,16,15,562.0,60.0,3.1,9.0,190.0,55.38,33.74
2016,12,10,16,30,498.0,53.0,2.7,8.0,144.0,39.2,29.87
2016,12,10,16,45,396.5,42.0,2.35,7.5,100.5,32.12,23.01
2016,12,10,17,0,295.0,31.0,2.0,7.0,57.0,24.68,14.72
2016,12,10,17,15,147.5,15.5,2.0,6.5,28.5,12.12,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,62.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,124.0,12.0,3.9,9.0,15.0,43.52,0.0
2016,12,11,7,45,268.0,24.0,4.1,9.5,51.0,119.61,68.72
2016,12,11,8,0,412.0,36.0,4.3,10.0,87.0,194.01,146.66
2016,12,11,8,15,496.0,44.0,4.6,10.5,131.5,249.25,197.53
2016,12,11,8,30,580.0,52.0,4.9,11.0,176.0,309.6,251.48
2016,12,11,8,45,629.5,58.0,5.2,11.5,221.5,356.69,293.8
2016,12,11,9,0,679.0,64.0,5.5,12.0,267.0,405.23,336.18
2016,12,11,9,15,714.0,68.0,5.55,12.5,310.0,443.48,368.84
2016,12,11,9,30,749.0,72.0,5.6,13.0,353.0,483.33,401.83
2016,12,11,9,45,376.0,111.0,5.65,13.5,252.5,334.97,278.59
2016,12,11,10,0,3.0,150.0,5.7,14.0,152.0,150.18,120.75
2016,12,11,10,15,5.0,160.5,5.75,14.5,163.5,161.41,129.77
2016,12,11,10,30,7.0,171.0,5.8,15.0,175.0,172.69,138.57
2016,12,11,10,45,3.5,110.0,5.85,15.5,112.0,108.96,85.51
2016,12,11,11,0,0.0,49.0,5.9,16.0,49.0,47.36,34.03
2016,12,11,11,15,0.0,50.5,5.9,16.0,50.5,48.81,35.21
2016,12,11,11,30,0.0,52.0,5.9,16.0,52.0,50.27,36.38
2016,12,11,11,45,71.0,166.0,5.95,16.5,208.0,206.51,165.91
2016,12,11,12,0,142.0,280.0,6.0,17.0,364.0,363.9,291.73
2016,12,11,12,15,246.5,268.5,5.95,17.0,415.0,410.03,329.1
2016,12,11,12,30,351.0,257.0,5.9,17.0,466.0,454.81,364.92
2016,12,11,12,45,372.5,249.5,5.85,17.5,469.5,450.66,360.51
2016,12,11,13,0,394.0,242.0,5.8,18.0,473.0,444.61,354.57
2016,12,11,13,15,236.0,248.0,5.7,18.0,385.5,357.77,284.75
2016,12,11,13,30,78.0,254.0,5.6,18.0,298.0,279.16,221.46
2016,12,11,13,45,96.5,248.0,5.5,18.5,300.5,277.86,220.05
2016,12,11,14,0,115.0,242.0,5.4,19.0,303.0,275.07,217.14
2016,12,11,14,15,132.0,229.0,5.15,18.5,295.5,262.53,207.03
2016,12,11,14,30,149.0,216.0,4.9,18.0,288.0,249.44,196.16
2016,12,11,14,45,74.5,173.5,4.65,18.0,209.5,183.63,144.16
2016,12,11,15,0,0.0,131.0,4.4,18.0,131.0,124.26,97.74
2016,12,11,15,15,0.0,118.0,4.25,17.5,118.0,111.77,87.87
2016,12,11,15,30,0.0,105.0,4.1,17.0,105.0,99.3,77.85
2016,12,11,15,45,0.0,91.0,3.95,17.0,91.0,85.99,66.84
2016,12,11,16,0,0.0,77.0,3.8,17.0,77.0,72.73,55.72
2016,12,11,16,15,258.0,64.0,3.65,16.5,111.5,53.24,35.29
2016,12,11,16,30,516.0,51.0,3.5,16.0,146.0,37.3,27.2
2016,12,11,16,45,411.5,41.0,3.35,15.5,102.5,31.11,21.32
2016,12,11,17,0,307.0,31.0,3.2,15.0,59.0,24.64,14.16
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.5,12.09,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,63.5,5.5,3.25,5.0,7.0,0.0,0.0
2016,12,12,7,30,127.0,11.0,3.4,5.0,14.0,43.08,0.0
2016,12,12,7,45,275.5,23.0,3.55,5.5,50.0,119.74,66.8
2016,12,12,8,0,424.0,35.0,3.7,6.0,86.0,196.16,149.76
2016,12,12,8,15,508.5,42.5,3.7,6.5,131.0,251.29,201.23
2016,12,12,8,30,593.0,50.0,3.7,7.0,176.0,311.56,255.53
2016,12,12,8,45,646.0,55.5,3.7,7.5,222.0,359.98,299.02
2016,12,12,9,0,699.0,61.0,3.7,8.0,268.0,408.28,341.07
2016,12,12,9,15,733.5,64.5,3.55,8.5,311.5,448.24,374.84
2016,12,12,9,30,768.0,68.0,3.4,9.0,355.0,487.76,407.11
2016,12,12,9,45,792.0,71.0,3.25,9.5,394.0,520.16,432.66
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,550.98,456.17
2016,12,12,10,15,832.5,76.0,2.95,10.5,466.5,574.45,473.26
2016,12,12,10,30,849.0,78.0,2.8,11.0,500.0,595.58,488.06
2016,12,12,10,45,860.5,79.5,2.65,12.0,526.0,610.61,496.84
2016,12,12,11,0,872.0,81.0,2.5,13.0,552.0,620.94,501.79
2016,12,12,11,15,879.0,82.0,2.3,13.0,571.0,627.19,505.0
2016,12,12,11,30,886.0,83.0,2.1,13.0,590.0,630.42,505.73
2016,12,12,11,45,895.5,81.5,1.95,13.5,602.0,629.49,502.61
2016,12,12,12,0,905.0,80.0,1.8,14.0,614.0,625.42,497.02
2016,12,12,12,15,906.0,80.0,1.55,14.5,616.5,614.7,485.66
2016,12,12,12,30,907.0,80.0,1.3,15.0,619.0,600.95,471.87
2016,12,12,12,45,904.5,80.0,1.05,15.5,613.5,582.28,454.21
2016,12,12,13,0,902.0,80.0,0.8,16.0,608.0,560.82,434.23
2016,12,12,13,15,897.0,79.5,0.75,16.0,594.5,534.93,413.26
2016,12,12,13,30,892.0,79.0,0.7,16.0,581.0,506.62,390.09
2016,12,12,13,45,882.5,78.0,0.7,16.0,559.5,473.53,363.26
2016,12,12,14,0,873.0,77.0,0.7,16.0,538.0,438.6,334.38
2016,12,12,14,15,860.0,75.5,0.75,16.0,509.5,400.24,302.43
2016,12,12,14,30,847.0,74.0,0.8,16.0,481.0,358.38,266.9
2016,12,12,14,45,824.5,73.0,0.9,16.0,445.0,315.29,229.87
2016,12,12,15,0,802.0,72.0,1.0,16.0,409.0,272.33,192.25
2016,12,12,15,15,775.5,69.0,0.95,16.0,368.5,227.07,152.6
2016,12,12,15,30,749.0,66.0,0.9,16.0,328.0,182.89,114.72
2016,12,12,15,45,708.5,62.0,0.85,16.0,283.5,137.46,78.74
2016,12,12,16,0,668.0,58.0,0.8,16.0,239.0,95.07,49.83
2016,12,12,16,15,608.5,52.0,0.8,15.0,193.0,50.59,27.43
2016,12,12,16,30,549.0,46.0,0.8,14.0,147.0,32.77,23.49
2016,12,12,16,45,447.0,37.5,0.85,13.5,103.5,27.78,18.68
2016,12,12,17,0,345.0,29.0,0.9,13.0,60.0,22.59,12.76
2016,12,12,17,15,172.5,14.5,0.95,12.5,30.0,11.1,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,34.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,68.0,11.0,2.7,9.0,12.0,27.96,0.0
2016,12,13,7,45,204.0,25.5,3.0,10.0,46.0,100.19,51.79
2016,12,13,8,0,340.0,40.0,3.3,11.0,80.0,172.31,128.89
2016,12,13,8,15,427.5,50.0,3.3,11.5,124.0,228.4,179.53
2016,12,13,8,30,515.0,60.0,3.3,12.0,168.0,289.83,233.32
2016,12,13,8,45,576.5,66.0,3.3,12.5,214.0,340.16,277.23
2016,12,13,9,0,638.0,72.0,3.3,13.0,260.0,392.7,321.7
2016,12,13,9,15,675.0,77.0,3.45,13.5,303.0,433.6,355.88
2016,12,13,9,30,712.0,82.0,3.6,14.0,346.0,474.39,389.05
2016,12,13,9,45,742.5,84.0,3.8,15.0,385.5,507.77,414.95
2016,12,13,10,0,773.0,86.0,4.0,16.0,425.0,538.65,438.26
2016,12,13,10,15,791.5,88.5,4.05,16.5,458.5,563.19,456.57
2016,12,13,10,30,810.0,91.0,4.1,17.0,492.0,585.54,472.82
2016,12,13,10,45,827.0,91.0,4.15,17.5,519.0,601.94,484.29
2016,12,13,11,0,844.0,91.0,4.2,18.0,546.0,615.73,493.59
2016,12,13,11,15,852.0,92.0,4.2,18.0,565.0,622.3,498.01
2016,12,13,11,30,860.0,93.0,4.2,18.0,584.0,625.92,500.12
2016,12,13,11,45,886.0,85.0,4.2,18.0,599.0,626.88,500.51
2016,12,13,12,0,912.0,77.0,4.2,18.0,614.0,626.12,499.42
2016,12,13,12,15,913.0,77.5,4.25,18.0,617.0,615.96,490.87
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,602.74,479.93
2016,12,13,12,45,912.0,77.5,4.35,18.5,614.5,583.83,463.57
2016,12,13,13,0,910.0,77.0,4.4,19.0,609.0,562.12,444.81
2016,12,13,13,15,905.5,76.5,4.35,18.5,595.5,536.41,424.05
2016,12,13,13,30,901.0,76.0,4.3,18.0,582.0,508.23,400.85
2016,12,13,13,45,893.0,74.5,4.25,18.0,561.0,475.18,372.59
2016,12,13,14,0,885.0,73.0,4.2,18.0,540.0,440.18,342.2
2016,12,13,14,15,873.0,71.5,4.15,18.0,511.5,401.9,308.61
2016,12,13,14,30,861.0,70.0,4.1,18.0,483.0,362.33,273.32
2016,12,13,14,45,837.5,69.5,4.05,18.0,447.5,316.56,232.74
2016,12,13,15,0,814.0,69.0,4.0,18.0,412.0,273.32,193.83
2016,12,13,15,15,788.0,66.0,3.85,17.5,371.5,227.7,153.51
2016,12,13,15,30,762.0,63.0,3.7,17.0,331.0,183.07,114.89
2016,12,13,15,45,722.5,59.5,3.6,16.5,286.5,137.61,78.54
2016,12,13,16,0,683.0,56.0,3.5,16.0,242.0,95.04,49.24
2016,12,13,16,15,624.5,50.5,3.1,15.0,195.5,53.41,29.15
2016,12,13,16,30,566.0,45.0,2.7,14.0,149.0,31.85,22.64
2016,12,13,16,45,463.0,36.5,2.35,13.5,105.0,26.82,17.82
2016,12,13,17,0,360.0,28.0,2.0,13.0,61.0,21.56,11.97
2016,12,13,17,15,180.0,14.0,2.05,12.5,30.5,10.59,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.5,1.75,3.5,5.5,0.0,0.0
2016,12,14,7,30,0.0,11.0,2.0,4.0,11.0,10.81,0.0
2016,12,14,7,45,178.5,24.5,2.25,4.5,45.5,90.78,44.81
2016,12,14,8,0,357.0,38.0,2.5,5.0,80.0,175.4,133.44
2016,12,14,8,15,445.5,48.0,2.35,5.5,124.5,232.21,185.78
2016,12,14,8,30,534.0,58.0,2.2,6.0,169.0,294.52,241.12
2016,12,14,8,45,583.5,66.0,2.05,6.5,214.0,342.3,283.4
2016,12,14,9,0,633.0,74.0,1.9,7.0,259.0,391.58,325.37
2016,12,14,9,15,671.0,79.0,1.8,8.0,302.5,432.86,358.92
2016,12,14,9,30,709.0,84.0,1.7,9.0,346.0,474.08,391.09
2016,12,14,9,45,354.5,96.5,1.65,10.0,227.5,305.67,253.77
2016,12,14,10,0,0.0,109.0,1.6,11.0,109.0,106.49,84.84
2016,12,14,10,15,2.0,137.5,1.6,11.5,138.5,136.19,109.68
2016,12,14,10,30,4.0,166.0,1.6,12.0,168.0,165.87,133.7
2016,12,14,10,45,6.5,176.0,1.65,12.5,179.0,176.94,142.23
2016,12,14,11,0,9.0,186.0,1.7,13.0,190.0,188.0,150.77
2016,12,14,11,15,9.5,192.0,1.65,13.0,197.0,193.8,155.2
2016,12,14,11,30,10.0,198.0,1.6,13.0,204.0,199.56,159.63
2016,12,14,11,45,7.5,192.5,1.6,13.5,197.0,192.09,153.12
2016,12,14,12,0,5.0,187.0,1.6,14.0,190.0,184.75,146.8
2016,12,14,12,15,10.0,201.0,1.55,14.0,207.0,200.92,159.82
2016,12,14,12,30,15.0,215.0,1.5,14.0,224.0,216.78,172.45
2016,12,14,12,45,17.5,218.5,1.5,14.5,229.0,220.76,175.26
2016,12,14,13,0,20.0,222.0,1.5,15.0,234.0,224.51,177.95
2016,12,14,13,15,46.5,237.0,1.5,15.0,263.5,251.04,199.21
2016,12,14,13,30,73.0,252.0,1.5,15.0,293.0,275.08,218.13
2016,12,14,13,45,65.0,239.5,1.55,15.5,275.5,256.12,202.75
2016,12,14,14,0,57.0,227.0,1.6,16.0,258.0,237.61,187.91
2016,12,14,14,15,85.5,221.0,1.65,16.0,264.0,239.32,189.11
2016,12,14,14,30,114.0,215.0,1.7,16.0,270.0,236.97,186.66
2016,12,14,14,45,57.0,167.0,1.75,16.0,194.5,172.88,136.15
2016,12,14,15,0,0.0,119.0,1.8,16.0,119.0,113.4,89.27
2016,12,14,15,15,0.0,107.0,1.75,15.5,107.0,101.9,80.2
2016,12,14,15,30,0.0,95.0,1.7,15.0,95.0,90.43,70.94
2016,12,14,15,45,0.0,82.0,1.7,14.5,82.0,78.1,60.81
2016,12,14,16,0,0.0,69.0,1.7,14.0,69.0,65.82,50.54
2016,12,14,16,15,237.5,63.0,1.6,13.0,107.0,52.97,35.46
2016,12,14,16,30,475.0,57.0,1.5,12.0,145.0,42.73,32.56
2016,12,14,16,45,375.5,45.0,1.45,11.5,102.0,34.79,25.02
2016,12,14,17,0,276.0,33.0,1.4,11.0,59.0,26.45,16.21
2016,12,14,17,15,138.0,16.5,1.55,10.5,29.5,12.89,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,8.0,2.95,3.5,8.0,7.71,0.0
2016,12,15,8,0,0.0,16.0,3.1,4.0,16.0,15.43,7.38
2016,12,15,8,15,0.0,26.5,3.15,4.5,26.5,25.57,16.6
2016,12,15,8,30,0.0,37.0,3.2,5.0,37.0,35.73,25.74
2016,12,15,8,45,0.0,47.0,3.25,5.5,47.0,45.4,34.35
2016,12,15,9,0,0.0,57.0,3.3,6.0,57.0,55.08,42.83
2016,12,15,9,15,0.0,67.0,3.15,6.0,67.0,64.82,51.33
2016,12,15,9,30,0.0,77.0,3.0,6.0,77.0,74.7,59.83
2016,12,15,9,45,0.0,93.5,2.95,6.5,93.5,91.13,73.79
2016,12,15,10,0,0.0,110.0,2.9,7.0,110.0,107.52,87.52
2016,12,15,10,15,0.0,116.5,2.8,7.5,116.5,113.76,92.45
2016,12,15,10,30,0.0,123.0,2.7,8.0,123.0,120.01,97.36
2016,12,15,10,45,0.0,142.0,2.6,8.5,142.0,138.77,112.76
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,157.44,127.9
2016,12,15,11,15,17.5,197.0,2.4,9.0,207.0,203.69,166.29
2016,12,15,11,30,35.0,233.0,2.3,9.0,253.0,253.26,206.72
2016,12,15,11,45,24.0,220.5,2.2,9.5,234.5,229.76,186.65
2016,12,15,12,0,13.0,208.0,2.1,10.0,216.0,210.14,170.03
2016,12,15,12,15,14.0,211.5,2.05,10.0,220.5,213.52,172.76
2016,12,15,12,30,15.0,215.0,2.0,10.0,225.0,216.8,175.36
2016,12,15,12,45,15.5,214.5,1.95,10.5,224.5,215.82,174.2
2016,12,15,13,0,16.0,214.0,1.9,11.0,224.0,214.75,173.03
2016,12,15,13,15,8.5,192.0,1.9,11.0,197.5,189.07,152.18
2016,12,15,13,30,1.0,170.0,1.9,11.0,171.0,163.94,131.75
2016,12,15,13,45,0.5,154.5,1.9,11.5,155.0,148.67,119.18
2016,12,15,14,0,0.0,139.0,1.9,12.0,139.0,133.53,106.67
2016,12,15,14,15,0.0,146.5,1.9,12.0,146.5,140.23,112.43
2016,12,15,14,30,0.0,154.0,1.9,12.0,154.0,146.66,117.96
2016,12,15,14,45,0.0,135.0,1.9,12.0,135.0,128.62,103.21
2016,12,15,15,0,0.0,116.0,1.9,12.0,116.0,110.67,88.46
2016,12,15,15,15,0.0,104.5,1.85,11.5,104.5,99.64,79.56
2016,12,15,15,30,0.0,93.0,1.8,11.0,93.0,88.64,70.55
2016,12,15,15,45,251.0,92.5,1.75,11.0,161.0,110.93,78.41
2016,12,15,16,0,502.0,92.0,1.7,11.0,229.0,111.38,70.63
2016,12,15,16,15,438.0,81.0,1.5,10.0,184.5,73.06,49.16
2016,12,15,16,30,374.0,70.0,1.3,9.0,140.0,52.63,41.85
2016,12,15,16,45,285.0,54.0,1.1,8.5,98.0,41.43,31.27
2016,12,15,17,0,196.0,38.0,0.9,8.0,56.0,29.76,19.32
2016,12,15,17,15,98.0,19.0,0.95,7.5,28.0,14.96,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,163.5,19.0,3.6,7.5,37.5,79.44,32.07
2016,12,16,8,0,327.0,38.0,3.8,8.0,75.0,164.22,122.83
2016,12,16,8,15,417.0,48.5,3.95,8.5,118.5,220.78,174.83
2016,12,16,8,30,507.0,59.0,4.1,9.0,162.0,283.01,230.19
2016,12,16,8,45,571.5,64.5,4.35,10.0,208.0,333.68,274.95
2016,12,16,9,0,636.0,70.0,4.6,11.0,254.0,386.78,320.53
2016,12,16,9,15,673.5,74.5,4.7,11.5,297.0,427.32,355.15
2016,12,16,9,30,711.0,79.0,4.8,12.0,340.0,467.82,388.8
2016,12,16,9,45,743.5,81.0,4.95,13.0,379.5,500.82,415.02
2016,12,16,10,0,776.0,83.0,5.1,14.0,419.0,534.6,441.14
2016,12,16,10,15,388.0,100.0,5.2,14.5,268.0,337.87,279.9
2016,12,16,10,30,0.0,117.0,5.3,15.0,117.0,114.01,89.85
2016,12,16,10,45,0.0,126.0,5.4,16.0,126.0,122.78,96.74
2016,12,16,11,0,0.0,135.0,5.5,17.0,135.0,131.52,103.37
2016,12,16,11,15,0.0,141.5,5.55,17.0,141.5,137.76,108.32
2016,12,16,11,30,0.0,148.0,5.6,17.0,148.0,143.97,113.27
2016,12,16,11,45,7.5,180.5,5.7,17.5,185.0,180.28,142.55
2016,12,16,12,0,15.0,213.0,5.8,18.0,222.0,216.26,171.23
2016,12,16,12,15,35.0,236.0,5.85,18.5,257.0,251.84,199.53
2016,12,16,12,30,55.0,259.0,5.9,19.0,292.0,284.04,224.83
2016,12,16,12,45,27.5,205.0,5.95,19.5,221.5,214.28,168.66
2016,12,16,13,0,0.0,151.0,6.0,20.0,151.0,145.84,113.28
2016,12,16,13,15,0.0,155.0,6.0,20.0,155.0,149.46,116.34
2016,12,16,13,30,0.0,159.0,6.0,20.0,159.0,153.02,119.31
2016,12,16,13,45,33.0,195.0,6.0,20.0,212.5,200.75,157.87
2016,12,16,14,0,66.0,231.0,6.0,20.0,266.0,245.16,193.18
2016,12,16,14,15,54.0,214.5,5.9,20.0,242.5,221.67,174.42
2016,12,16,14,30,42.0,198.0,5.8,20.0,219.0,199.09,156.5
2016,12,16,14,45,21.0,144.0,5.7,20.0,154.5,143.28,111.87
2016,12,16,15,0,0.0,90.0,5.6,20.0,90.0,86.66,66.25
2016,12,16,15,15,0.0,81.0,5.35,19.5,81.0,78.06,59.45
2016,12,16,15,30,0.0,72.0,5.1,19.0,72.0,69.49,52.55
2016,12,16,15,45,322.5,67.5,4.85,19.0,156.0,95.65,60.4
2016,12,16,16,0,645.0,63.0,4.6,19.0,240.0,98.03,52.03
2016,12,16,16,15,586.0,56.5,4.25,18.5,194.5,57.0,31.07
2016,12,16,16,30,527.0,50.0,3.9,18.0,149.0,36.08,25.93
2016,12,16,16,45,427.0,40.5,3.6,17.5,105.5,30.3,20.5
2016,12,16,17,0,327.0,31.0,3.3,17.0,62.0,24.27,14.11
2016,12,16,17,15,163.5,15.5,3.4,16.5,31.0,11.85,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,7,45,179.0,17.5,3.25,16.5,37.0,81.45,28.02
2016,12,17,8,0,358.0,35.0,3.5,17.0,74.0,170.89,122.87
2016,12,17,8,15,446.5,44.0,3.6,17.0,117.5,226.14,172.94
2016,12,17,8,30,535.0,53.0,3.7,17.0,161.0,287.0,226.02
2016,12,17,8,45,586.5,60.0,3.8,17.5,205.5,334.41,267.29
2016,12,17,9,0,638.0,67.0,3.9,18.0,250.0,383.53,308.73
2016,12,17,9,15,675.0,71.5,4.15,18.5,293.0,423.89,342.3
2016,12,17,9,30,712.0,76.0,4.4,19.0,336.0,464.19,375.07
2016,12,17,9,45,733.5,80.5,4.7,20.0,374.0,495.64,399.52
2016,12,17,10,0,755.0,85.0,5.0,21.0,412.0,524.27,421.18
2016,12,17,10,15,377.5,110.5,5.05,21.0,274.0,343.06,276.74
2016,12,17,10,30,0.0,136.0,5.1,21.0,136.0,133.11,103.19
2016,12,17,10,45,12.0,171.5,5.15,21.5,178.0,175.74,137.47
2016,12,17,11,0,24.0,207.0,5.2,22.0,220.0,218.39,171.05
2016,12,17,11,15,36.5,225.0,5.1,22.5,245.5,247.41,193.45
2016,12,17,11,30,49.0,243.0,5.0,23.0,271.0,272.04,212.19
2016,12,17,11,45,92.0,260.0,4.95,23.5,313.5,313.57,244.41
2016,12,17,12,0,135.0,277.0,4.9,24.0,356.0,356.89,277.44
2016,12,17,12,15,186.5,276.5,4.8,24.0,386.5,382.92,297.61
2016,12,17,12,30,238.0,276.0,4.7,24.0,417.0,407.06,316.09
2016,12,17,12,45,254.5,271.5,4.6,24.0,421.0,407.18,315.77
2016,12,17,13,0,271.0,267.0,4.5,24.0,425.0,403.8,312.79
2016,12,17,13,15,260.5,262.0,4.4,24.0,411.5,384.7,297.62
2016,12,17,13,30,250.0,257.0,4.3,24.0,398.0,365.21,282.14
2016,12,17,13,45,550.0,171.5,4.2,24.0,466.5,411.32,316.7
2016,12,17,14,0,850.0,86.0,4.1,24.0,535.0,438.6,333.78
2016,12,17,14,15,838.5,84.0,3.85,24.0,507.5,401.16,301.41
2016,12,17,14,30,827.0,82.0,3.6,24.0,480.0,362.5,267.73
2016,12,17,14,45,813.0,79.0,3.35,24.0,446.5,321.16,231.49
2016,12,17,15,0,799.0,76.0,3.1,24.0,413.0,279.25,194.44
2016,12,17,15,15,773.5,72.5,2.65,23.5,373.5,234.02,155.45
2016,12,17,15,30,748.0,69.0,2.2,23.0,334.0,189.76,118.02
2016,12,17,15,45,714.0,64.0,1.8,22.5,290.0,144.27,82.09
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,101.15,52.26
2016,12,17,16,15,621.5,53.5,1.3,21.0,200.0,56.31,29.0
2016,12,17,16,30,563.0,48.0,1.2,20.0,154.0,34.24,24.14
2016,12,17,16,45,469.0,39.0,1.2,19.5,109.5,28.84,19.12
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,23.21,13.22
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,11.34,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,10.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,34.0,19.0,6.7,-5.0,23.0,32.21,7.92
2016,12,18,8,0,68.0,38.0,6.7,-5.0,46.0,68.82,52.15
2016,12,18,8,15,88.5,58.5,6.7,-4.5,73.5,101.37,83.32
2016,12,18,8,30,109.0,79.0,6.7,-4.0,101.0,134.49,114.32
2016,12,18,8,45,123.5,98.5,6.75,-4.0,129.0,164.54,142.48
2016,12,18,9,0,138.0,118.0,6.8,-4.0,157.0,195.01,170.57
2016,12,18,9,15,144.5,137.0,6.75,-3.5,184.0,221.25,194.06
2016,12,18,9,30,151.0,156.0,6.7,-3.0,211.0,247.26,216.84
2016,12,18,9,45,158.5,172.0,6.7,-2.5,235.5,270.12,236.49
2016,12,18,10,0,166.0,188.0,6.7,-2.0,260.0,292.72,255.59
2016,12,18,10,15,172.0,203.5,6.65,-1.5,283.0,313.52,272.83
2016,12,18,10,30,178.0,219.0,6.6,-1.0,306.0,333.8,289.38
2016,12,18,10,45,273.5,218.0,6.6,-1.0,360.0,394.53,342.43
2016,12,18,11,0,369.0,217.0,6.6,-1.0,414.0,450.84,391.12
2016,12,18,11,15,406.5,217.0,6.6,-0.5,441.0,472.63,408.75
2016,12,18,11,30,444.0,217.0,6.6,0.0,468.0,497.16,428.46
2016,12,18,11,45,402.5,232.5,6.6,0.0,463.5,480.05,412.85
2016,12,18,12,0,361.0,248.0,6.6,0.0,459.0,465.73,399.6
2016,12,18,12,15,302.5,260.5,6.55,0.0,438.0,437.69,374.66
2016,12,18,12,30,244.0,273.0,6.5,0.0,417.0,407.7,348.19
2016,12,18,12,45,229.5,272.5,6.5,0.0,407.0,392.87,335.19
2016,12,18,13,0,215.0,272.0,6.5,0.0,397.0,377.82,321.98
2016,12,18,13,15,337.0,241.5,6.4,0.0,433.5,404.5,344.96
2016,12,18,13,30,459.0,211.0,6.3,0.0,470.0,423.69,360.55
2016,12,18,13,45,525.5,183.0,6.25,0.0,468.5,411.53,348.85
2016,12,18,14,0,592.0,155.0,6.2,0.0,467.0,394.98,332.59
2016,12,18,14,15,587.0,147.0,6.1,0.0,443.5,362.8,302.65
2016,12,18,14,30,582.0,139.0,6.0,0.0,420.0,329.65,271.41
2016,12,18,14,45,707.0,107.0,5.95,0.0,423.5,313.34,251.05
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,288.15,220.95
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,241.86,176.56
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,196.5,134.06
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,149.37,92.96
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,104.64,58.84
2016,12,18,16,15,652.0,53.5,5.15,0.0,207.5,61.47,35.07
2016,12,18,16,30,594.0,48.0,4.9,0.0,160.0,34.17,26.23
2016,12,18,16,45,501.0,39.0,4.65,-0.5,114.5,28.77,20.84
2016,12,18,17,0,408.0,30.0,4.4,-1.0,69.0,23.12,14.57
2016,12,18,17,15,204.0,15.0,4.2,-1.0,34.5,11.28,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.0,15.0,3.9,-5.0,39.5,92.0,26.4
2016,12,19,8,0,462.0,30.0,4.0,-5.0,79.0,194.55,149.98
2016,12,19,8,15,551.0,37.0,4.0,-4.5,125.0,252.12,207.45
2016,12,19,8,30,640.0,44.0,4.0,-4.0,171.0,314.88,266.7
2016,12,19,8,45,692.5,49.0,4.0,-3.5,218.5,364.28,313.45
2016,12,19,9,0,745.0,54.0,4.0,-3.0,266.0,415.16,359.95
2016,12,19,9,15,780.0,57.5,4.0,-2.5,311.0,456.75,397.16
2016,12,19,9,30,815.0,61.0,4.0,-2.0,356.0,497.9,432.78
2016,12,19,9,45,838.5,63.5,4.0,-1.5,396.5,530.89,460.57
2016,12,19,10,0,862.0,66.0,4.0,-1.0,437.0,559.72,484.22
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.5,584.59,503.75
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,607.06,520.81
2016,12,19,10,45,907.0,71.5,3.9,0.0,533.5,623.67,533.92
2016,12,19,11,0,919.0,73.0,3.9,0.0,561.0,637.4,544.51
2016,12,19,11,15,926.5,73.5,3.85,0.5,581.5,644.29,548.23
2016,12,19,11,30,934.0,74.0,3.8,1.0,602.0,648.04,549.41
2016,12,19,11,45,747.5,131.0,3.75,1.5,559.0,591.49,499.72
2016,12,19,12,0,561.0,188.0,3.7,2.0,516.0,528.39,445.01
2016,12,19,12,15,553.5,192.0,3.65,2.5,517.0,519.8,436.69
2016,12,19,12,30,546.0,196.0,3.6,3.0,518.0,509.44,426.62
2016,12,19,12,45,600.5,176.0,3.55,3.5,528.0,509.76,425.85
2016,12,19,13,0,655.0,156.0,3.5,4.0,538.0,504.87,420.5
2016,12,19,13,15,792.5,116.0,3.45,4.0,568.5,519.52,431.48
2016,12,19,13,30,930.0,76.0,3.4,4.0,599.0,525.45,434.24
2016,12,19,13,45,766.0,113.5,3.35,4.0,534.5,456.08,375.65
