Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,0,602.0,151.0,3.3,4.0,470.0,396.06,325.03
2016,12,19,14,15,581.0,148.5,3.25,4.0,443.0,362.6,295.38
2016,12,19,14,30,560.0,146.0,3.2,4.0,416.0,328.54,264.72
2016,12,19,14,45,707.5,106.5,3.15,4.0,422.5,313.97,246.09
2016,12,19,15,0,855.0,67.0,3.1,4.0,429.0,288.01,215.53
2016,12,19,15,15,830.0,64.0,2.9,3.5,388.5,240.99,171.75
2016,12,19,15,30,805.0,61.0,2.7,3.0,348.0,194.75,129.45
2016,12,19,15,45,767.0,57.5,2.55,3.0,302.5,147.42,88.9
2016,12,19,16,0,729.0,54.0,2.4,3.0,257.0,102.7,55.36
2016,12,19,16,15,673.0,49.0,2.1,2.5,209.5,58.98,31.47
2016,12,19,16,30,617.0,44.0,1.8,2.0,162.0,33.52,25.47
2016,12,19,16,45,520.0,36.5,1.5,1.5,116.0,28.88,20.83
2016,12,19,17,0,423.0,29.0,1.2,1.0,70.0,22.08,13.66
2016,12,19,17,15,211.5,14.5,1.2,0.5,35.0,10.77,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.0,0.15,0.5,36.0,80.88,17.49
2016,12,20,8,0,378.0,32.0,0.1,1.0,72.0,172.79,128.77
2016,12,20,8,15,469.0,40.5,0.2,1.5,116.0,228.66,181.14
2016,12,20,8,30,560.0,49.0,0.3,2.0,160.0,290.47,235.97
2016,12,20,8,45,614.5,55.0,0.45,3.0,205.0,338.77,278.66
2016,12,20,9,0,669.0,61.0,0.6,4.0,250.0,389.0,321.57
2016,12,20,9,15,705.5,65.5,0.75,4.5,293.5,428.36,355.17
2016,12,20,9,30,742.0,70.0,0.9,5.0,337.0,469.55,389.27
2016,12,20,9,45,766.0,73.0,1.05,5.5,376.0,501.78,415.49
2016,12,20,10,0,790.0,76.0,1.2,6.0,415.0,532.55,439.99
2016,12,20,10,15,808.0,78.5,1.3,6.5,448.5,557.57,459.2
2016,12,20,10,30,826.0,81.0,1.4,7.0,482.0,580.41,476.36
2016,12,20,10,45,441.0,155.0,1.55,8.0,370.5,433.72,356.93
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,264.86,215.66
2016,12,20,11,15,56.5,237.0,1.8,9.5,268.5,272.08,221.63
2016,12,20,11,30,57.0,245.0,1.9,10.0,278.0,279.09,226.65
2016,12,20,11,45,93.5,259.5,2.05,10.5,314.5,314.14,254.78
2016,12,20,12,0,130.0,274.0,2.2,11.0,351.0,351.19,283.99
2016,12,20,12,15,129.5,276.0,2.25,11.0,353.0,349.42,282.22
2016,12,20,12,30,129.0,278.0,2.3,11.0,355.0,347.18,280.3
2016,12,20,12,45,504.0,182.0,2.35,11.5,476.5,461.18,373.63
2016,12,20,13,0,879.0,86.0,2.4,12.0,598.0,557.23,448.23
2016,12,20,13,15,874.0,85.0,2.4,12.0,585.5,532.08,426.46
2016,12,20,13,30,869.0,84.0,2.4,12.0,573.0,504.56,403.21
2016,12,20,13,45,862.0,82.5,2.45,12.5,553.0,472.02,375.01
2016,12,20,14,0,855.0,81.0,2.5,13.0,533.0,438.61,345.52
2016,12,20,14,15,842.5,79.5,2.45,13.0,506.0,401.31,312.78
2016,12,20,14,30,830.0,78.0,2.4,13.0,479.0,362.84,278.41
2016,12,20,14,45,420.5,116.0,2.4,13.0,319.0,234.77,180.23
2016,12,20,15,0,11.0,154.0,2.4,13.0,159.0,148.06,118.74
2016,12,20,15,15,7.5,140.5,2.2,12.5,143.5,133.65,107.41
2016,12,20,15,30,4.0,127.0,2.0,12.0,128.0,119.55,96.1
2016,12,20,15,45,2.0,111.0,1.8,12.0,111.5,103.82,83.05
2016,12,20,16,0,0.0,95.0,1.6,12.0,95.0,88.33,70.05
2016,12,20,16,15,261.5,73.0,1.5,11.0,123.5,64.32,43.75
2016,12,20,16,30,523.0,51.0,1.4,10.0,152.0,36.62,27.41
2016,12,20,16,45,433.0,41.5,1.35,9.0,109.0,30.87,21.94
2016,12,20,17,0,343.0,32.0,1.3,8.0,66.0,24.86,15.63
2016,12,20,17,15,171.5,16.0,1.35,7.5,33.0,12.08,0.0
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,16.0,3.25,5.0,35.0,79.67,11.77
2016,12,21,8,0,373.0,32.0,3.6,6.0,70.0,170.71,125.68
2016,12,21,8,15,465.0,40.5,3.55,6.5,114.0,226.69,179.09
2016,12,21,8,30,557.0,49.0,3.5,7.0,158.0,288.68,234.89
2016,12,21,8,45,615.0,54.5,3.5,8.0,204.0,337.81,278.75
2016,12,21,9,0,673.0,60.0,3.5,9.0,250.0,389.09,322.91
2016,12,21,9,15,709.5,64.5,3.7,9.5,293.5,428.65,357.08
2016,12,21,9,30,746.0,69.0,3.9,10.0,337.0,469.99,391.66
2016,12,21,9,45,772.0,71.5,4.1,11.0,376.0,502.9,417.94
2016,12,21,10,0,798.0,74.0,4.3,12.0,415.0,534.43,442.5
2016,12,21,10,15,815.5,76.5,4.3,12.5,449.0,559.39,461.51
2016,12,21,10,30,833.0,79.0,4.3,13.0,483.0,582.14,478.36
2016,12,21,10,45,845.0,80.5,4.35,14.0,510.0,598.08,488.84
2016,12,21,11,0,857.0,82.0,4.4,15.0,537.0,611.32,496.97
2016,12,21,11,15,544.5,170.5,4.4,15.0,463.5,513.38,416.34
2016,12,21,11,30,232.0,259.0,4.4,15.0,390.0,403.63,325.29
2016,12,21,11,45,310.0,250.5,4.4,15.5,429.0,442.83,356.52
2016,12,21,12,0,388.0,242.0,4.4,16.0,468.0,476.35,382.38
2016,12,21,12,15,298.5,260.0,4.4,16.0,434.5,435.44,348.72
2016,12,21,12,30,209.0,278.0,4.4,16.0,401.0,393.12,314.16
2016,12,21,12,45,547.5,181.0,4.4,16.5,501.0,484.78,388.77
2016,12,21,13,0,886.0,84.0,4.4,17.0,601.0,559.75,447.05
2016,12,21,13,15,881.0,83.5,4.35,17.0,588.5,535.03,425.74
2016,12,21,13,30,876.0,83.0,4.3,17.0,576.0,507.9,402.6
2016,12,21,13,45,867.0,82.0,4.25,17.5,556.0,476.19,374.74
2016,12,21,14,0,858.0,81.0,4.2,18.0,536.0,440.95,343.69
2016,12,21,14,15,845.5,79.5,4.1,18.0,508.5,403.59,311.05
2016,12,21,14,30,833.0,78.0,4.0,18.0,481.0,365.05,276.83
2016,12,21,14,45,810.5,77.0,3.9,18.0,446.5,322.9,239.35
2016,12,21,15,0,788.0,76.0,3.8,18.0,412.0,280.83,201.59
2016,12,21,15,15,762.0,73.0,3.4,17.5,372.5,236.49,162.38
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,193.15,124.67
2016,12,21,15,45,698.5,65.5,2.7,16.5,289.5,148.16,88.04
2016,12,21,16,0,661.0,61.0,2.4,16.0,246.0,102.91,55.0
2016,12,21,16,15,603.5,55.0,2.2,15.0,200.5,61.23,32.23
2016,12,21,16,30,546.0,49.0,2.0,14.0,155.0,34.75,25.29
2016,12,21,16,45,453.5,40.0,1.85,13.0,111.5,29.39,20.26
2016,12,21,17,0,361.0,31.0,1.7,12.0,68.0,23.78,14.49
2016,12,21,17,15,180.5,15.5,1.75,11.5,34.0,11.56,0.0
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.5,4.25,6.5,33.5,74.23,5.73
2016,12,22,8,0,333.0,33.0,4.4,7.0,67.0,158.51,115.91
2016,12,22,8,15,426.5,42.5,4.55,7.5,110.0,214.61,169.18
2016,12,22,8,30,520.0,52.0,4.7,8.0,153.0,276.9,225.22
2016,12,22,8,45,581.5,58.0,4.9,8.5,198.5,326.92,270.56
2016,12,22,9,0,643.0,64.0,5.1,9.0,244.0,379.36,316.83
2016,12,22,9,15,681.0,68.5,5.05,9.5,287.5,420.47,352.38
2016,12,22,9,30,719.0,73.0,5.0,10.0,331.0,461.64,386.9
2016,12,22,9,45,745.5,76.5,5.0,10.5,370.0,493.73,413.22
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,526.18,439.12
2016,12,22,10,15,790.5,82.5,4.85,11.5,442.5,551.34,458.21
2016,12,22,10,30,809.0,85.0,4.7,12.0,476.0,574.4,475.11
2016,12,22,10,45,822.0,86.5,4.6,12.5,503.5,590.76,486.5
2016,12,22,11,0,835.0,88.0,4.5,13.0,531.0,604.51,495.58
2016,12,22,11,15,843.0,89.5,4.4,13.5,550.5,612.45,499.91
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,617.48,501.85
2016,12,22,11,45,874.0,84.5,4.2,14.5,585.5,619.02,501.33
2016,12,22,12,0,897.0,78.0,4.1,15.0,601.0,618.99,499.54
2016,12,22,12,15,898.0,78.0,4.0,15.0,605.0,609.39,491.01
2016,12,22,12,30,899.0,78.0,3.9,15.0,609.0,596.78,480.07
2016,12,22,12,45,894.5,79.0,3.85,15.5,604.5,579.14,464.3
2016,12,22,13,0,890.0,80.0,3.8,16.0,600.0,558.78,446.27
2016,12,22,13,15,885.5,79.5,3.75,16.0,587.5,534.34,425.68
2016,12,22,13,30,881.0,79.0,3.7,16.0,575.0,507.46,402.8
2016,12,22,13,45,870.5,78.5,3.65,16.0,555.0,475.51,375.52
2016,12,22,14,0,860.0,78.0,3.6,16.0,535.0,441.78,346.28
2016,12,22,14,15,848.0,76.5,3.55,16.0,508.0,402.92,312.43
2016,12,22,14,30,836.0,75.0,3.5,16.0,481.0,364.54,278.22
2016,12,22,14,45,813.5,74.5,3.45,16.0,446.5,322.78,240.89
2016,12,22,15,0,791.0,74.0,3.4,16.0,412.0,281.08,203.23
2016,12,22,15,15,766.0,71.0,3.1,15.5,373.0,236.85,163.82
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,193.5,125.77
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,148.9,89.18
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,104.23,56.3
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,62.46,32.89
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,34.65,25.32
2016,12,22,16,45,454.0,40.5,1.7,12.5,112.5,29.74,20.64
2016,12,22,17,0,359.0,32.0,1.5,12.0,69.0,24.64,15.29
2016,12,22,17,15,179.5,16.0,1.55,11.5,34.5,11.95,0.0
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.5,2.6,9.5,2.5,2.41,0.0
2016,12,23,8,0,0.0,5.0,3.0,10.0,5.0,4.82,0.0
2016,12,23,8,15,0.0,9.0,3.2,10.5,9.0,8.67,1.7
2016,12,23,8,30,0.0,13.0,3.4,11.0,13.0,12.53,5.12
2016,12,23,8,45,0.0,17.0,3.6,11.5,17.0,16.39,8.51
2016,12,23,9,0,0.0,21.0,3.8,12.0,21.0,20.26,11.86
2016,12,23,9,15,0.0,24.5,3.85,12.5,24.5,23.64,14.75
2016,12,23,9,30,0.0,28.0,3.9,13.0,28.0,27.02,17.59
2016,12,23,9,45,0.0,32.0,3.95,13.5,32.0,30.89,20.81
2016,12,23,10,0,0.0,36.0,4.0,14.0,36.0,34.76,24.0
2016,12,23,10,15,0.0,39.0,4.0,14.5,39.0,37.67,26.34
2016,12,23,10,30,0.0,42.0,4.0,15.0,42.0,40.57,28.67
2016,12,23,10,45,0.0,31.5,4.0,15.5,31.5,30.42,20.01
2016,12,23,11,0,0.0,21.0,4.0,16.0,21.0,20.28,11.41
2016,12,23,11,15,5.0,108.0,4.05,16.5,111.0,107.78,84.1
2016,12,23,11,30,10.0,195.0,4.1,17.0,201.0,196.72,156.04
2016,12,23,11,45,30.5,223.5,4.15,17.5,241.5,239.9,190.35
2016,12,23,12,0,51.0,252.0,4.2,18.0,282.0,279.32,221.29
2016,12,23,12,15,29.5,224.0,4.2,18.0,241.5,237.12,187.35
2016,12,23,12,30,8.0,196.0,4.2,18.0,201.0,194.51,153.07
2016,12,23,12,45,44.0,231.0,4.2,18.5,257.0,248.98,196.66
2016,12,23,13,0,80.0,266.0,4.2,19.0,313.0,299.78,236.38
2016,12,23,13,15,44.5,230.0,4.15,19.0,256.5,244.06,192.09
2016,12,23,13,30,9.0,194.0,4.1,19.0,200.0,190.69,149.61
2016,12,23,13,45,4.5,176.0,4.1,19.5,179.0,170.9,133.71
2016,12,23,14,0,0.0,158.0,4.1,20.0,158.0,151.49,118.08
2016,12,23,14,15,0.0,148.0,3.95,20.0,148.0,141.73,110.42
2016,12,23,14,30,0.0,138.0,3.8,20.0,138.0,132.0,102.76
2016,12,23,14,45,0.0,118.0,3.65,20.0,118.0,113.05,87.57
2016,12,23,15,0,0.0,98.0,3.5,20.0,98.0,94.16,72.33
2016,12,23,15,15,0.0,88.5,3.05,19.5,88.5,85.08,65.16
2016,12,23,15,30,0.0,79.0,2.6,19.0,79.0,76.01,57.92
2016,12,23,15,45,262.5,80.5,2.2,19.0,154.5,102.31,68.38
2016,12,23,16,0,525.0,82.0,1.8,19.0,230.0,112.19,66.98
2016,12,23,16,15,465.5,73.0,1.55,18.5,187.0,74.4,45.05
2016,12,23,16,30,406.0,64.0,1.3,18.0,144.0,47.3,35.81
2016,12,23,16,45,316.5,51.5,1.1,17.5,103.0,38.92,28.12
2016,12,23,17,0,227.0,39.0,0.9,17.0,62.0,30.19,19.63
2016,12,23,17,15,113.5,19.5,0.9,16.5,31.0,15.14,0.53
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,131.5,17.0,2.75,17.5,30.0,63.02,0.0
2016,12,24,8,0,263.0,34.0,3.0,18.0,60.0,136.59,94.77
2016,12,24,8,15,356.5,45.0,3.1,18.0,101.0,191.49,144.58
2016,12,24,8,30,450.0,56.0,3.2,18.0,142.0,252.83,197.41
2016,12,24,8,45,512.0,63.0,3.3,18.5,186.0,301.92,239.71
2016,12,24,9,0,574.0,70.0,3.4,19.0,230.0,353.6,283.04
2016,12,24,9,15,614.5,75.5,3.6,19.5,272.0,395.18,317.47
2016,12,24,9,30,655.0,81.0,3.8,20.0,314.0,437.12,351.28
2016,12,24,9,45,688.5,83.5,4.0,20.5,353.5,471.89,378.77
2016,12,24,10,0,722.0,86.0,4.2,21.0,393.0,505.89,405.07
2016,12,24,10,15,444.0,152.0,4.35,21.5,345.5,425.33,339.46
2016,12,24,10,30,166.0,218.0,4.5,22.0,298.0,325.83,257.75
2016,12,24,10,45,217.0,226.5,4.7,22.5,337.0,364.95,288.48
2016,12,24,11,0,268.0,235.0,4.9,23.0,376.0,408.94,322.2
2016,12,24,11,15,217.5,249.5,5.0,23.0,367.0,387.51,304.5
2016,12,24,11,30,167.0,264.0,5.1,23.0,358.0,369.65,289.63
2016,12,24,11,45,98.0,248.5,5.2,23.5,304.0,306.07,238.81
2016,12,24,12,0,29.0,233.0,5.3,24.0,250.0,247.23,191.42
2016,12,24,12,15,36.5,242.0,5.3,24.0,264.0,259.09,200.75
2016,12,24,12,30,44.0,251.0,5.3,24.0,278.0,270.5,209.59
2016,12,24,12,45,35.5,241.5,5.35,24.0,263.5,254.49,197.0
2016,12,24,13,0,27.0,232.0,5.4,24.0,249.0,238.18,184.24
2016,12,24,13,15,410.0,167.5,5.35,24.0,400.5,374.82,293.5
2016,12,24,13,30,793.0,103.0,5.3,24.0,552.0,489.14,380.39
2016,12,24,13,45,421.0,164.5,5.3,24.0,402.5,350.24,271.65
2016,12,24,14,0,49.0,226.0,5.3,24.0,253.0,234.4,181.38
2016,12,24,14,15,24.5,138.5,5.15,24.0,152.0,141.68,108.53
2016,12,24,14,30,0.0,51.0,5.0,24.0,51.0,49.28,34.57
2016,12,24,14,45,0.0,44.5,4.85,24.0,44.5,42.99,29.55
2016,12,24,15,0,0.0,38.0,4.7,24.0,38.0,36.7,24.48
2016,12,24,15,15,0.0,34.0,4.45,23.5,34.0,32.83,21.43
2016,12,24,15,30,0.0,30.0,4.2,23.0,30.0,28.96,18.34
2016,12,24,15,45,0.0,26.0,4.0,22.5,26.0,25.09,15.21
2016,12,24,16,0,0.0,22.0,3.8,22.0,22.0,21.22,12.04
2016,12,24,16,15,0.0,18.0,3.8,21.5,18.0,17.36,8.82
2016,12,24,16,30,0.0,14.0,3.8,21.0,14.0,13.5,6.09
2016,12,24,16,45,0.0,10.0,3.8,21.0,10.0,9.64,2.62
2016,12,24,17,0,0.0,6.0,3.8,21.0,6.0,5.78,0.0
2016,12,24,17,15,0.0,3.0,3.95,20.5,3.0,2.89,0.0
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,15.0,5.95,18.5,15.0,14.48,0.0
2016,12,25,8,0,0.0,30.0,6.2,19.0,30.0,30.36,17.82
2016,12,25,8,15,5.5,49.0,6.5,19.0,50.5,52.36,37.1
2016,12,25,8,30,11.0,68.0,6.8,19.0,71.0,74.15,55.79
2016,12,25,8,45,19.5,87.0,7.1,19.5,92.0,97.29,75.35
2016,12,25,9,0,28.0,106.0,7.4,20.0,113.0,125.09,98.52
2016,12,25,9,15,33.0,123.5,7.6,20.5,133.5,145.83,115.53
2016,12,25,9,30,38.0,141.0,7.8,21.0,154.0,166.67,132.36
2016,12,25,9,45,40.5,157.0,8.0,21.5,172.5,184.53,146.48
2016,12,25,10,0,43.0,173.0,8.2,22.0,191.0,202.32,160.36
2016,12,25,10,15,62.0,192.5,8.25,22.0,221.0,233.27,185.24
2016,12,25,10,30,81.0,212.0,8.3,22.0,251.0,264.41,210.1
2016,12,25,10,45,40.5,163.5,8.35,22.5,183.0,188.32,147.99
2016,12,25,11,0,0.0,115.0,8.4,23.0,115.0,111.74,85.21
2016,12,25,11,15,77.5,189.5,8.3,23.0,233.5,236.24,186.26
2016,12,25,11,30,155.0,264.0,8.2,23.0,352.0,362.5,286.29
2016,12,25,11,45,117.0,265.0,8.1,23.5,332.0,337.91,265.36
2016,12,25,12,0,79.0,266.0,8.0,24.0,312.0,310.3,242.39
2016,12,25,12,15,39.5,211.5,7.85,24.0,234.5,230.77,179.41
2016,12,25,12,30,0.0,157.0,7.7,24.0,157.0,152.07,116.52
2016,12,25,12,45,3.5,175.0,7.55,24.0,177.0,171.22,131.82
2016,12,25,13,0,7.0,193.0,7.4,24.0,197.0,190.04,146.75
2016,12,25,13,15,3.5,169.0,7.15,24.0,171.0,164.74,126.72
2016,12,25,13,30,0.0,145.0,6.9,24.0,145.0,139.76,106.94
2016,12,25,13,45,46.5,193.5,6.65,24.0,218.5,206.22,159.89
2016,12,25,14,0,93.0,242.0,6.4,24.0,292.0,267.97,208.12
2016,12,25,14,15,410.0,174.5,6.15,24.0,377.0,323.69,248.96
2016,12,25,14,30,727.0,107.0,5.9,24.0,462.0,357.87,269.05
2016,12,25,14,45,685.5,110.0,5.7,24.0,426.5,317.17,233.95
2016,12,25,15,0,644.0,113.0,5.5,24.0,391.0,278.33,200.48
2016,12,25,15,15,614.0,108.0,5.2,23.5,353.5,237.08,165.36
2016,12,25,15,30,584.0,103.0,4.9,23.0,316.0,197.5,132.1
2016,12,25,15,45,529.0,99.0,4.6,23.0,273.0,157.3,100.58
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,120.41,74.39
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,83.06,52.04
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,55.12,41.93
2016,12,25,16,45,253.0,59.5,3.55,21.5,103.0,45.31,33.08
2016,12,25,17,0,157.0,45.0,3.3,21.0,62.0,36.63,24.68
2016,12,25,17,15,78.5,22.5,3.3,20.5,31.0,18.9,3.9
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,165.5,15.0,2.35,19.5,31.0,70.68,0.0
2016,12,26,8,0,331.0,30.0,2.6,20.0,62.0,153.63,104.68
2016,12,26,8,15,427.0,39.0,2.6,20.0,104.5,209.56,156.25
2016,12,26,8,30,523.0,48.0,2.6,20.0,147.0,272.09,209.9
2016,12,26,8,45,582.5,53.5,2.65,20.5,192.0,320.73,251.68
2016,12,26,9,0,642.0,59.0,2.7,21.0,237.0,371.78,294.16
2016,12,26,9,15,680.5,63.5,2.8,21.5,280.0,411.64,326.88
2016,12,26,9,30,719.0,68.0,2.9,22.0,323.0,453.55,360.15
2016,12,26,9,45,750.0,69.5,3.0,22.5,362.5,487.78,386.72
2016,12,26,10,0,781.0,71.0,3.1,23.0,402.0,520.95,411.84
2016,12,26,10,15,529.5,138.5,3.2,23.0,371.5,460.14,363.32
2016,12,26,10,30,278.0,206.0,3.3,23.0,341.0,384.22,302.18
2016,12,26,10,45,204.5,224.5,3.4,23.5,327.0,355.58,278.61
2016,12,26,11,0,131.0,243.0,3.5,24.0,313.0,329.96,256.94
2016,12,26,11,15,65.5,133.5,3.5,24.0,168.5,175.58,136.27
2016,12,26,11,30,0.0,24.0,3.5,24.0,24.0,23.18,13.2
2016,12,26,11,45,0.0,52.0,3.55,24.5,52.0,50.27,35.08
2016,12,26,12,0,0.0,80.0,3.6,25.0,80.0,77.39,56.7
2016,12,26,12,15,418.0,88.5,3.5,25.0,336.0,340.46,269.15
2016,12,26,12,30,836.0,97.0,3.4,25.0,592.0,583.62,452.21
2016,12,26,12,45,423.0,149.5,3.35,25.5,400.5,387.25,300.09
2016,12,26,13,0,10.0,202.0,3.3,26.0,209.0,200.33,152.38
2016,12,26,13,15,42.0,228.5,3.15,26.0,253.0,241.64,184.88
2016,12,26,13,30,74.0,255.0,3.0,26.0,297.0,279.85,214.05
2016,12,26,13,45,446.0,172.0,2.95,26.0,411.5,370.3,283.12
2016,12,26,14,0,818.0,89.0,2.9,26.0,526.0,437.96,330.54
2016,12,26,14,15,413.5,131.0,2.65,25.5,352.0,285.78,215.88
2016,12,26,14,30,9.0,173.0,2.4,25.0,178.0,167.61,128.21
2016,12,26,14,45,13.0,167.5,2.2,25.0,174.0,162.67,124.64
2016,12,26,15,0,17.0,162.0,2.0,25.0,170.0,157.26,120.41
2016,12,26,15,15,14.0,148.0,1.7,24.5,154.0,142.17,108.87
2016,12,26,15,30,11.0,134.0,1.4,24.0,138.0,127.34,97.47
2016,12,26,15,45,311.0,101.5,1.15,24.0,191.5,128.82,86.09
2016,12,26,16,0,611.0,69.0,0.9,24.0,245.0,111.81,61.27
2016,12,26,16,15,553.5,62.5,0.75,23.5,200.5,71.69,38.27
2016,12,26,16,30,496.0,56.0,0.6,23.0,156.0,40.38,29.17
2016,12,26,16,45,398.5,46.5,0.5,22.5,113.5,34.8,24.1
2016,12,26,17,0,301.0,37.0,0.4,22.0,71.0,29.01,18.43
2016,12,26,17,15,150.5,18.5,0.4,21.5,35.5,14.23,2.17
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,92.5,19.0,2.0,15.0,27.5,54.38,0.0
2016,12,27,8,0,185.0,38.0,2.2,15.0,55.0,117.1,81.33
2016,12,27,8,15,280.0,51.5,2.2,15.0,95.5,170.93,130.26
2016,12,27,8,30,375.0,65.0,2.2,15.0,136.0,231.95,182.74
2016,12,27,8,45,439.5,74.5,2.2,15.5,179.5,281.4,225.24
2016,12,27,9,0,504.0,84.0,2.2,16.0,223.0,335.8,270.64
2016,12,27,9,15,548.0,91.0,2.15,16.5,265.5,379.03,305.98
2016,12,27,9,30,592.0,98.0,2.1,17.0,308.0,422.89,340.78
2016,12,27,9,45,625.0,102.5,2.05,17.5,347.0,458.41,368.16
2016,12,27,10,0,658.0,107.0,2.0,18.0,386.0,493.26,394.29
2016,12,27,10,15,680.0,111.0,2.0,18.0,419.5,520.24,414.75
2016,12,27,10,30,702.0,115.0,2.0,18.0,453.0,545.56,433.62
2016,12,27,10,45,503.5,171.5,2.0,18.5,421.0,489.3,387.51
2016,12,27,11,0,305.0,228.0,2.0,19.0,389.0,424.62,334.83
2016,12,27,11,15,302.5,238.5,2.0,19.0,403.5,432.96,340.97
2016,12,27,11,30,300.0,249.0,2.0,19.0,418.0,440.09,345.73
2016,12,27,11,45,384.0,235.5,2.0,19.5,456.5,474.21,371.49
2016,12,27,12,0,468.0,222.0,2.0,20.0,495.0,509.87,397.66
2016,12,27,12,15,352.5,249.0,1.95,20.0,456.0,458.47,356.98
2016,12,27,12,30,237.0,276.0,1.9,20.0,417.0,408.99,318.02
2016,12,27,12,45,134.0,256.5,1.85,20.0,336.5,326.29,254.15
2016,12,27,13,0,31.0,237.0,1.8,20.0,256.0,246.06,191.31
2016,12,27,13,15,61.5,248.5,1.75,20.0,284.5,270.84,211.06
2016,12,27,13,30,92.0,260.0,1.7,20.0,313.0,293.57,228.54
2016,12,27,13,45,61.0,237.0,1.65,20.0,272.0,253.58,197.38
2016,12,27,14,0,30.0,214.0,1.6,20.0,231.0,215.64,167.95
2016,12,27,14,15,47.0,213.0,1.55,20.0,237.0,219.0,170.68
2016,12,27,14,30,64.0,212.0,1.5,20.0,243.0,220.79,171.85
2016,12,27,14,45,273.5,178.0,1.5,20.0,298.5,250.32,190.92
2016,12,27,15,0,483.0,144.0,1.5,20.0,354.0,263.48,194.17
2016,12,27,15,15,546.5,121.0,1.45,20.0,338.0,235.13,166.89
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,200.36,134.06
2016,12,27,15,45,568.5,91.5,1.35,20.0,280.0,158.34,100.35
2016,12,27,16,0,527.0,85.0,1.3,20.0,238.0,119.59,71.91
2016,12,27,16,15,468.5,76.0,1.15,19.5,194.5,81.3,48.81
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,49.37,37.51
2016,12,27,16,45,324.5,54.5,0.9,18.5,110.0,41.07,29.96
2016,12,27,17,0,239.0,42.0,0.8,18.0,69.0,32.43,21.72
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.5,16.23,4.06
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,3.35,17.5,13.5,13.03,0.0
2016,12,28,8,0,0.0,27.0,3.7,18.0,27.0,26.78,14.95
2016,12,28,8,15,5.5,47.5,3.9,18.5,48.5,50.74,35.8
2016,12,28,8,30,11.0,68.0,4.1,19.0,70.0,74.36,55.9
2016,12,28,8,45,21.5,88.0,4.3,19.5,93.5,103.47,80.34
2016,12,28,9,0,32.0,108.0,4.5,20.0,117.0,129.5,101.96
2016,12,28,9,15,39.5,126.5,4.55,20.5,139.5,152.66,120.87
2016,12,28,9,30,47.0,145.0,4.6,21.0,162.0,176.02,139.62
2016,12,28,9,45,52.0,162.5,4.7,21.5,183.0,197.04,156.17
2016,12,28,10,0,57.0,180.0,4.8,22.0,204.0,218.02,172.47
2016,12,28,10,15,62.0,194.0,4.8,22.5,222.5,235.08,185.41
2016,12,28,10,30,67.0,208.0,4.8,23.0,241.0,252.07,198.15
2016,12,28,10,45,67.0,221.5,4.85,23.5,256.0,265.36,207.81
2016,12,28,11,0,67.0,235.0,4.9,24.0,271.0,278.34,217.15
2016,12,28,11,15,145.5,247.5,4.9,24.0,329.0,342.22,267.63
2016,12,28,11,30,224.0,260.0,4.9,24.0,387.0,401.15,313.48
2016,12,28,11,45,184.5,268.5,4.9,24.5,374.5,383.05,297.87
2016,12,28,12,0,145.0,277.0,4.9,25.0,362.0,364.56,282.25
2016,12,28,12,15,436.0,208.5,4.85,25.0,466.5,471.21,367.22
2016,12,28,12,30,727.0,140.0,4.8,25.0,571.0,565.69,440.15
2016,12,28,12,45,737.0,135.0,4.75,25.0,570.0,552.48,428.94
2016,12,28,13,0,747.0,130.0,4.7,25.0,569.0,536.6,415.95
2016,12,28,13,15,560.5,184.0,4.6,25.0,509.5,471.67,364.46
2016,12,28,13,30,374.0,238.0,4.5,25.0,450.0,413.19,318.17
2016,12,28,13,45,213.0,234.0,4.4,25.0,354.0,321.59,247.57
2016,12,28,14,0,52.0,230.0,4.3,25.0,258.0,239.94,184.54
2016,12,28,14,15,148.5,223.5,4.1,25.0,298.0,268.14,205.88
2016,12,28,14,30,245.0,217.0,3.9,25.0,338.0,288.33,219.61
2016,12,28,14,45,315.5,191.0,3.75,25.0,335.5,276.06,207.61
2016,12,28,15,0,386.0,165.0,3.6,25.0,333.0,255.87,188.46
2016,12,28,15,15,512.5,127.5,3.2,24.5,329.5,233.94,165.33
2016,12,28,15,30,639.0,90.0,2.8,24.0,326.0,200.05,131.34
2016,12,28,15,45,604.5,83.5,2.4,24.0,285.0,157.62,96.99
2016,12,28,16,0,570.0,77.0,2.0,24.0,244.0,117.68,67.44
2016,12,28,16,15,514.0,69.5,1.8,23.0,200.5,78.56,44.19
2016,12,28,16,30,458.0,62.0,1.6,22.0,157.0,45.58,33.78
2016,12,28,16,45,378.5,50.5,1.45,21.5,115.0,38.3,27.21
2016,12,28,17,0,299.0,39.0,1.3,21.0,73.0,30.68,20.01
2016,12,28,17,15,149.5,19.5,1.35,20.5,36.5,14.98,3.71
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,15.5,16.0,5.4,11.0,17.5,20.8,0.0
2016,12,29,8,0,31.0,32.0,5.4,11.0,35.0,45.38,29.37
2016,12,29,8,15,46.0,51.5,5.5,11.0,58.5,73.19,55.11
2016,12,29,8,30,61.0,71.0,5.6,11.0,82.0,101.2,80.05
2016,12,29,8,45,69.5,90.0,5.7,11.0,106.5,126.39,102.44
2016,12,29,9,0,78.0,109.0,5.8,11.0,131.0,151.78,124.67
2016,12,29,9,15,82.0,128.0,5.95,11.0,154.0,175.15,144.82
2016,12,29,9,30,86.0,147.0,6.1,11.0,177.0,198.39,164.54
2016,12,29,9,45,87.5,164.5,6.3,11.5,198.5,218.41,180.94
2016,12,29,10,0,89.0,182.0,6.5,12.0,220.0,238.16,196.84
2016,12,29,10,15,78.5,195.0,6.45,12.0,230.5,245.73,202.6
2016,12,29,10,30,68.0,208.0,6.4,12.0,241.0,252.73,207.8
2016,12,29,10,45,63.5,218.5,6.4,12.0,250.5,260.15,213.44
2016,12,29,11,0,59.0,229.0,6.4,12.0,260.0,267.26,218.82
2016,12,29,11,15,158.5,242.0,6.35,12.0,330.5,344.65,283.5
2016,12,29,11,30,258.0,255.0,6.3,12.0,401.0,421.23,346.38
2016,12,29,11,45,210.0,266.0,6.3,12.5,386.5,396.33,324.33
2016,12,29,12,0,162.0,277.0,6.3,13.0,372.0,375.06,305.47
2016,12,29,12,15,163.0,279.5,6.2,13.0,375.5,374.46,304.65
2016,12,29,12,30,164.0,282.0,6.1,13.0,379.0,373.25,303.32
2016,12,29,12,45,282.5,261.5,6.1,13.5,428.0,417.26,339.24
2016,12,29,13,0,401.0,241.0,6.1,14.0,477.0,454.16,368.54
2016,12,29,13,15,403.5,234.5,6.0,14.0,468.5,437.92,354.72
2016,12,29,13,30,406.0,228.0,5.9,14.0,460.0,420.42,339.84
2016,12,29,13,45,444.5,210.5,5.8,14.0,456.5,408.29,329.13
2016,12,29,14,0,483.0,193.0,5.7,14.0,453.0,392.35,314.81
2016,12,29,14,15,482.0,182.5,5.65,14.0,431.5,363.39,289.73
2016,12,29,14,30,481.0,172.0,5.6,14.0,410.0,333.43,263.41
2016,12,29,14,45,443.0,166.5,5.55,14.0,374.5,294.98,230.48
2016,12,29,15,0,405.0,161.0,5.5,14.0,339.0,258.64,199.32
2016,12,29,15,15,612.0,112.5,5.25,13.5,353.5,246.1,180.06
2016,12,29,15,30,819.0,64.0,5.0,13.0,368.0,215.86,143.72
2016,12,29,15,45,785.5,60.5,4.8,13.0,323.0,168.11,102.53
2016,12,29,16,0,752.0,57.0,4.6,13.0,278.0,122.43,66.81
2016,12,29,16,15,701.0,52.0,4.15,12.0,230.5,76.87,38.63
2016,12,29,16,30,650.0,47.0,3.7,11.0,183.0,35.78,26.62
2016,12,29,16,45,566.0,40.0,3.3,10.5,136.0,31.22,22.26
2016,12,29,17,0,482.0,33.0,2.9,10.0,89.0,27.08,17.97
2016,12,29,17,15,241.0,23.5,2.85,9.5,51.5,18.38,6.91
2016,12,29,17,30,0.0,14.0,2.8,9.0,14.0,13.76,0.0
2016,12,29,17,45,0.0,7.0,2.75,9.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,30,8,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,8,15,0.0,1.0,0.85,7.5,1.0,0.96,0.0
2016,12,30,8,30,0.0,2.0,0.9,8.0,2.0,1.93,0.0
2016,12,30,8,45,0.0,2.5,1.0,8.5,2.5,2.41,0.0
2016,12,30,9,0,0.0,3.0,1.1,9.0,3.0,2.89,0.0
2016,12,30,9,15,0.0,4.0,1.35,9.5,4.0,3.86,0.0
2016,12,30,9,30,0.0,5.0,1.6,10.0,5.0,4.82,0.0
2016,12,30,9,45,0.0,26.0,1.85,10.5,26.0,25.09,16.13
2016,12,30,10,0,0.0,47.0,2.1,11.0,47.0,45.4,33.49
2016,12,30,10,15,0.0,52.0,2.2,11.0,52.0,50.24,37.53
2016,12,30,10,30,0.0,57.0,2.3,11.0,57.0,55.09,41.56
2016,12,30,10,45,16.5,135.5,2.4,11.5,144.0,142.29,114.98
2016,12,30,11,0,33.0,214.0,2.5,12.0,231.0,235.79,191.24
2016,12,30,11,15,21.0,204.5,2.55,11.5,216.0,213.72,172.9
2016,12,30,11,30,9.0,195.0,2.6,11.0,201.0,196.25,158.57
2016,12,30,11,45,7.0,191.0,2.7,11.0,195.5,190.56,153.79
2016,12,30,12,0,5.0,187.0,2.8,11.0,190.0,184.97,149.1
2016,12,30,12,15,2.5,173.0,2.85,11.0,174.5,169.4,136.24
2016,12,30,12,30,0.0,159.0,2.9,11.0,159.0,154.04,123.56
2016,12,30,12,45,92.0,219.0,2.95,11.0,273.5,265.17,215.76
2016,12,30,13,0,184.0,279.0,3.0,11.0,388.0,371.44,300.98
2016,12,30,13,15,99.5,243.5,3.0,11.0,302.5,286.48,231.94
2016,12,30,13,30,15.0,208.0,3.0,11.0,217.0,207.2,167.28
2016,12,30,13,45,7.5,165.0,3.05,11.0,169.5,162.09,130.55
2016,12,30,14,0,0.0,122.0,3.1,11.0,122.0,117.57,93.8
2016,12,30,14,15,0.0,130.0,3.1,10.5,130.0,124.94,100.37
2016,12,30,14,30,0.0,138.0,3.1,10.0,138.0,132.14,106.77
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,106.63,85.5
2016,12,30,15,0,0.0,84.0,3.1,10.0,84.0,81.13,64.07
2016,12,30,15,15,0.0,76.5,3.05,10.0,76.5,73.96,58.12
2016,12,30,15,30,0.0,69.0,3.0,10.0,69.0,66.7,52.03
2016,12,30,15,45,0.0,60.0,3.0,10.0,60.0,57.98,44.62
2016,12,30,16,0,0.0,51.0,3.0,10.0,51.0,49.27,37.13
2016,12,30,16,15,0.0,42.0,2.75,9.5,42.0,40.56,29.63
2016,12,30,16,30,0.0,33.0,2.5,9.0,33.0,31.85,23.33
2016,12,30,16,45,0.0,24.5,2.3,9.0,24.5,23.64,15.64
2016,12,30,17,0,0.0,16.0,2.1,9.0,16.0,15.43,7.91
2016,12,30,17,15,0.0,9.0,2.15,8.5,9.0,8.67,0.54
2016,12,30,17,30,0.0,2.0,2.2,8.0,2.0,1.97,0.0
2016,12,30,17,45,0.0,1.0,2.25,8.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
